Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/17  07:00:00,38.8350110164,3.95890204179,0.0188172156415,0.0,9.17985065927,19.4245,81.3313703107,60.0200714505,16.6994,4.61189886015
 01/17  08:00:00,42.9055347271,3.95890204179,0.0243475001385,0.0,9.17985065927,26.9147,92.2436210234,51.5036990665,25.0491,15.6908219569
 01/17  09:00:00,41.8432378628,3.95890204179,0.0051785030438,0.0,9.17985065927,26.9147,98.575763516,50.665803806,33.3988,14.51115971
 01/17  10:00:00,34.3523248935,3.95890204179,0.0,0.0,9.17985065927,19.4245,88.3994031636,51.764209651,25.0491,11.5860935126
 01/17  11:00:00,41.8507321547,3.95890204179,0.013339483086,0.0,9.17985065927,26.9147,106.979981881,54.2382605875,41.7485,10.9932212932
 01/17  12:00:00,42.5865147694,3.95890204179,0.0,0.0,9.17985065927,26.9147,99.348251223,46.0143480233,41.7485,11.5854031997
 01/17  13:00:00,41.8956756153,3.95890204179,0.0,0.0,9.17985065927,26.9147,90.8872287358,38.144711942,41.7485,10.9940167938
 01/17  14:00:00,34.3729875784,3.95890204179,0.0,0.0,9.17985065927,19.4245,84.4697808189,41.8226643859,33.3988,9.24831643294
 01/17  15:00:00,34.3682624714,3.95890204179,0.0,0.0,9.17985065927,19.4245,83.2690218708,50.1327118114,25.0491,8.08721005936
 01/17  16:00:00,34.3497459357,3.95890204179,0.0,0.0,9.17985065927,19.4245,97.147034994,55.6614137111,33.3988,8.08682128282
 01/17  17:00:00,41.7871564945,3.95890204179,0.0160392244066,0.0,9.17985065927,26.9147,111.540294226,53.3557785245,50.0982,8.08631570119
 01/17  18:00:00,44.9636597943,3.95890204179,0.00463811244067,0.0,9.17985065927,26.9147,108.460924282,47.947112823,50.0982,10.4156114593
 01/17  19:00:00,46.0310558671,3.95890204179,0.00542576238721,0.0,9.17985065927,26.9147,105.297927936,40.6860021469,50.0982,14.5137257886
 01/17  20:00:00,38.5256103167,3.95890204179,0.0,0.0,9.17985065927,19.4245,92.8700773669,43.5794872324,33.3988,15.8917901346
 01/17  21:00:00,38.5102071737,3.95890204179,0.0,0.0,9.17985065927,19.4245,92.643396933,46.1098403639,33.3988,13.1347565691
 01/17  22:00:00,38.4641203514,3.95890204179,0.0,0.0,9.17985065927,19.4245,93.0998180765,53.5387215848,25.0491,14.5119964917
 01/17  23:00:00,38.4558405613,3.95890204179,0.0,0.0,9.17985065927,19.4245,85.3104486373,56.4490924414,16.6994,12.1619561959
 01/17  24:00:00,39.2462227738,3.95890204179,0.0,0.0,9.17985065927,19.4245,75.1489009441,59.875183194,8.3497,6.92401775006
 01/18  01:00:00,22.5004667327,3.95890204179,0.0,0.0,4.58992532963,8.1892,76.1329318241,67.6000458849,3.33988,5.19300593921
 01/18  02:00:00,14.7095907646,0.0,0.0,0.0,1.52997510988,7.4902,3.93192608873,0.0,3.33988,0.592046088727
 01/18  03:00:00,14.734459572,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/18  04:00:00,14.7476313596,0.0,0.0,0.0,1.52997510988,7.4902,3.93193203348,0.0,3.33988,0.592052033477
 01/18  05:00:00,14.8990925456,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/18  06:00:00,22.6190080073,3.95890204179,0.0,0.0,4.58992532963,8.1892,78.1713688295,69.8016688295,8.3497,0.02
 01/18  07:00:00,38.5884491176,3.95890204179,0.0180412534579,0.0,9.17985065927,19.4245,86.2424012039,64.9309024772,16.6994,4.6120987267
 01/18  08:00:00,42.8852208797,3.95890204179,0.0230390043609,0.0,9.17985065927,26.9147,98.4135588977,57.671731237,25.0491,15.6927276606
 01/18  09:00:00,41.8233783812,3.95890204179,0.00245457418329,0.0,9.17985065927,26.9147,103.982659734,56.0714493024,33.3988,14.5124104311
 01/18  10:00:00,34.3380760493,3.95890204179,0.0,0.0,9.17985065927,19.4245,93.6696624449,56.4555561162,25.0491,12.1650063287
 01/18  11:00:00,41.8334602337,3.95890204179,0.0105204801373,0.0,9.17985065927,26.9147,111.8012834,59.6362068556,41.7485,10.4165765443
 01/18  12:00:00,42.5770525104,3.95890204179,0.0,0.0,9.17985065927,26.9147,105.548720986,51.6344309957,41.7485,12.1657899906
 01/18  13:00:00,41.8763338028,3.95890204179,0.0,0.0,9.17985065927,26.9147,97.7407106693,45.5760331294,41.7485,10.4161775398
 01/18  14:00:00,34.3546108093,3.95890204179,0.0,0.0,9.17985065927,19.4245,90.9086964055,48.2599536446,33.3988,9.24994276091
 01/18  15:00:00,34.3565462178,3.95890204179,0.0,0.0,9.17985065927,19.4245,86.7865854926,53.6520747006,25.0491,8.08541079192
 01/18  16:00:00,34.3419242576,3.95890204179,0.0,0.0,9.17985065927,19.4245,99.5988780003,58.1149631235,33.3988,8.08511487679
 01/18  17:00:00,41.779692579,3.95890204179,0.0159416165395,0.0,9.17985065927,26.9147,113.943038118,55.7602593065,50.0982,8.08457881106
 01/18  18:00:00,44.9564688728,3.95890204179,0.004650477624,0.0,9.17985065927,26.9147,110.856596816,50.3251380653,50.0982,10.4332587504
 01/18  19:00:00,46.0272001069,3.95890204179,0.00555081147879,0.0,9.17985065927,26.9147,106.895177237,41.7205836863,50.0982,15.0763935507
 01/18  20:00:00,38.6702274499,3.95890204179,0.0,0.0,9.17985065927,19.4245,91.2646524365,42.1735153207,33.3988,15.6923371158
 01/18  21:00:00,38.6537855918,3.95890204179,0.0,0.0,9.17985065927,19.4245,88.6780045022,41.9440412817,33.3988,13.3351632204
 01/18  22:00:00,38.580869241,3.95890204179,0.0,0.0,9.17985065927,19.4245,88.302593489,48.7403204398,25.0491,14.5131730492
 01/18  23:00:00,38.4699882654,3.95890204179,0.0,0.0,9.17985065927,19.4245,80.4499327199,52.1659704091,16.6994,11.5845623108
 01/18  24:00:00,39.2541293279,3.95890204179,0.0,0.0,9.17985065927,19.4245,70.5968743994,55.3210873073,8.3497,6.92608709214
 01/19  01:00:00,22.514059757,3.95890204179,0.0,0.0,4.58992532963,8.1892,72.0375634448,62.9302174556,3.33988,5.76746598913
 01/19  02:00:00,14.7232189909,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/19  03:00:00,14.7485071043,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/19  04:00:00,14.7621678799,0.0,0.0,0.0,1.52997510988,7.4902,3.93194458138,0.0,3.33988,0.592064581377
 01/19  05:00:00,14.9139762296,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/19  06:00:00,22.6405052648,3.95890204179,0.00988891730181,0.0,4.58992532963,8.1892,74.0772676762,65.1354750388,8.3497,0.592092637331
 01/19  07:00:00,38.5961881217,3.95890204179,0.0180325549629,0.0,9.17985065927,19.4245,82.1961662887,61.4583492728,16.6994,4.03841701588
 01/19  08:00:00,42.8872264162,3.95890204179,0.018084371353,0.0,9.17985065927,26.9147,94.0702502183,53.3288452781,25.0491,15.6923049402
 01/19  09:00:00,41.8285158515,3.95890204179,0.0,0.0,9.17985065927,26.9147,99.2693119935,51.3565270594,33.3988,14.5139849341
 01/19  10:00:00,34.3498892666,3.95890204179,0.0,0.0,9.17985065927,19.4245,85.4392465836,48.2272751388,25.0491,12.1628714448
 01/19  11:00:00,41.8462046039,3.95890204179,0.00369384367449,0.0,9.17985065927,26.9147,98.7743628132,46.6092359861,41.7485,10.416626827
 01/19  12:00:00,42.5901383865,3.95890204179,0.0,0.0,9.17985065927,26.9147,88.3472139884,34.4340821514,41.7485,12.1646318369
 01/19  13:00:00,41.9091962922,3.95890204179,0.0,0.0,9.17985065927,26.9147,77.43204842,24.6902607361,41.7485,10.9932876839
 01/19  14:00:00,34.3877397113,3.95890204179,0.0,0.0,9.17985065927,19.4245,68.8421643797,26.197315449,33.3988,9.24604893069
 01/19  15:00:00,34.381232293,3.95890204179,0.0,0.0,9.17985065927,19.4245,67.7836156835,34.6481306231,25.0491,8.08638506031
 01/19  16:00:00,34.3683596045,3.95890204179,0.0,0.0,9.17985065927,19.4245,79.3929422238,37.9078436864,33.3988,8.0862985374
 01/19  17:00:00,41.7983763264,3.95890204179,0.00500111019922,0.0,9.17985065927,26.9147,94.0682579454,35.8841057897,50.0982,8.08595215575
 01/19  18:00:00,43.906377195,3.95890204179,0.0,0.0,9.17985065927,26.9147,98.8070587542,38.293304128,50.0982,10.4155546262
 01/19  19:00:00,46.0140243857,3.95890204179,0.0,0.0,9.17985065927,26.9147,103.510794046,38.9000733935,50.0982,14.5125206525
 01/19  20:00:00,38.6396595304,3.95890204179,0.0,0.0,9.17985065927,19.4245,96.0315222191,46.9411830487,33.3988,15.6915391704
 01/19  21:00:00,38.6094378192,3.95890204179,0.0,0.0,9.17985065927,19.4245,97.9615359859,51.2258760502,33.3988,13.3368599357
 01/19  22:00:00,38.5256517763,3.95890204179,0.0,0.0,9.17985065927,19.4245,101.14591477,61.5845251113,25.0491,14.5122896589
 01/19  23:00:00,38.40657216,3.95890204179,0.0,0.0,9.17985065927,19.4245,97.4572823182,68.5940290119,16.6994,12.1638533064
 01/19  24:00:00,39.2088424186,3.95890204179,0.0,0.0,9.17985065927,19.4245,91.3809703435,76.1068276024,8.3497,6.92444274109
 01/20  01:00:00,22.4456792534,3.95890204179,0.0,0.0,4.58992532963,8.1892,96.1016242225,87.5686986698,3.33988,5.19304555274
 01/20  02:00:00,14.649860296,0.0,0.0,0.0,1.52997510988,7.4902,3.93192987578,0.0,3.33988,0.592049875778
 01/20  03:00:00,14.6720266929,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/20  04:00:00,14.6835895391,0.0,0.0,0.0,1.52997510988,7.4902,3.93193581449,0.0,3.33988,0.592055814491
 01/20  05:00:00,15.3482144656,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/20  06:00:00,23.0677684218,3.95890204179,0.0,0.0,4.58992532963,8.1892,109.48190691,101.11220691,8.3497,0.02
 01/20  07:00:00,38.7468801094,3.95890204179,0.012192160723,0.0,9.17985065927,19.4245,120.661855764,99.350288715,16.6994,4.61216704928
 01/20  08:00:00,42.8142084292,3.95890204179,0.014625428055,0.0,9.17985065927,26.9147,130.563136218,89.8222577815,25.0491,15.6917784365
 01/20  09:00:00,41.7622806017,3.95890204179,0.0,0.0,9.17985065927,26.9147,130.476904053,82.5656067155,33.3988,14.512497337
 01/20  10:00:00,34.2799399316,3.95890204179,0.0,0.0,9.17985065927,19.4245,114.270617755,77.057481036,25.0491,12.1640367194
 01/20  11:00:00,41.7710577237,3.95890204179,0.00160855978135,0.0,9.17985065927,26.9147,124.689130645,72.5237248541,41.7485,10.4169057909
 01/20  12:00:00,42.5466949878,3.95890204179,0.0,0.0,9.17985065927,26.9147,113.76160866,59.8487563235,41.7485,12.1643523364
 01/20  13:00:00,41.8400201436,3.95890204179,0.0,0.0,9.17985065927,26.9147,100.152595411,47.9879238687,41.7485,10.4161715426
 01/20  14:00:00,34.3295743992,3.95890204179,0.0,0.0,9.17985065927,19.4245,86.0904329151,43.4399139464,33.3988,9.25171896874
 01/20  15:00:00,34.33873879,3.95890204179,0.0,0.0,9.17985065927,19.4245,77.525677445,44.3895407807,25.0491,8.08703666425
 01/20  16:00:00,34.3267700581,3.95890204179,0.0,0.0,9.17985065927,19.4245,89.2364076301,47.7516703708,33.3988,8.08593725929
 01/20  17:00:00,41.7521783566,3.95890204179,0.00399429778813,0.0,9.17985065927,26.9147,106.830150147,48.6453660015,50.0982,8.0865841455
 01/20  18:00:00,43.8589306631,3.95890204179,0.0,0.0,9.17985065927,26.9147,116.312823323,55.220050424,50.0982,10.9945728991
 01/20  19:00:00,45.9688572449,3.95890204179,0.0,0.0,9.17985065927,26.9147,121.045578735,56.4352166462,50.0982,14.5121620892
 01/20  20:00:00,38.462976475,3.95890204179,0.0,0.0,9.17985065927,19.4245,109.935870424,60.845200739,33.3988,15.6918696848
 01/20  21:00:00,38.4549230069,3.95890204179,0.0,0.0,9.17985065927,19.4245,110.147627364,63.4113218475,33.3988,13.3375055165
 01/20  22:00:00,38.4110803036,3.95890204179,0.0,0.0,9.17985065927,19.4245,107.440769115,67.8790730045,25.0491,14.5125961101
 01/20  23:00:00,38.403172279,3.95890204179,0.0,0.0,9.17985065927,19.4245,103.167177893,74.301792338,16.6994,12.1659855545
 01/20  24:00:00,39.2108600411,3.95890204179,0.0,0.0,9.17985065927,19.4245,94.2938005644,79.0209940047,8.3497,6.92310655966
 01/21  01:00:00,22.4501803727,3.95890204179,0.0,0.0,4.58992532963,8.1892,91.661183311,83.128885025,3.33988,5.19241828596
 01/21  02:00:00,14.654432683,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/21  03:00:00,14.6796767594,0.0,0.0,0.0,1.52997510988,7.4902,3.93196562135,0.0,3.33988,0.592085621348
 01/21  04:00:00,14.6929527074,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/21  05:00:00,14.8439664212,0.0,0.0,0.0,1.52997510988,7.4902,3.93197150323,0.0,3.33988,0.592091503227
 01/21  06:00:00,22.5624836065,3.95890204179,0.0,0.0,4.58992532963,8.1892,98.6656389487,90.2959389487,8.3497,0.02
 01/21  07:00:00,38.5288894548,3.95890204179,0.0116263328753,0.0,9.17985065927,19.4245,104.087277757,82.7760978014,16.6994,4.61177995523
 01/21  08:00:00,42.825806852,3.95890204179,0.0101991699716,0.0,9.17985065927,26.9147,96.0045662964,66.9171398709,25.0491,4.03832642553
 01/21  09:00:00,41.7773625188,3.95890204179,0.0,0.0,9.17985065927,26.9147,101.059319667,63.6222539326,33.3988,4.03826573405
 01/21  10:00:00,34.3050920091,3.95890204179,0.00284809311318,0.0,9.17985065927,19.4245,101.319148143,62.932956413,25.0491,13.3370917297
 01/21  11:00:00,41.8092890697,3.95890204179,0.009481881091,0.0,9.17985065927,26.9147,115.99193437,62.0788287996,41.7485,12.1646055707
 01/21  12:00:00,42.5622334881,3.95890204179,0.0,0.0,9.17985065927,26.9147,108.716471463,54.2104008357,41.7485,12.7575706271
 01/21  13:00:00,41.8627723668,3.95890204179,0.0,0.0,9.17985065927,26.9147,105.304506894,50.2180473114,41.7485,13.3379595831
 01/21  14:00:00,34.3434758423,3.95890204179,0.0,0.0,9.17985065927,19.4245,94.7577864548,49.1973052323,33.3988,12.1616812225
 01/21  15:00:00,34.3407789932,3.95890204179,0.0,0.0,9.17985065927,19.4245,89.7996560103,54.3347448765,25.0491,10.4158111338
 01/21  16:00:00,34.3375598971,3.95890204179,0.0,0.0,9.17985065927,19.4245,99.2645010256,54.8717392055,33.3988,10.99396182
 01/21  17:00:00,41.7741367248,3.95890204179,0.0114985463408,0.0,9.17985065927,26.9147,111.772690691,52.4249463989,50.0982,9.24954429213
 01/21  18:00:00,43.886816515,3.95890204179,0.0,0.0,9.17985065927,26.9147,115.478397209,54.3859255071,50.0982,10.9942717021
 01/21  19:00:00,46.0130554633,3.95890204179,0.00216829622175,0.0,9.17985065927,26.9147,111.740419136,47.1298915262,50.0982,14.5123276102
 01/21  20:00:00,38.6539635122,3.95890204179,0.0,0.0,9.17985065927,19.4245,93.5078864036,45.5975449766,33.3988,14.511541427
 01/21  21:00:00,38.6357243968,3.95890204179,0.0,0.0,9.17985065927,19.4245,95.9457038263,49.21135161,33.3988,13.3355522163
 01/21  22:00:00,38.5651472739,3.95890204179,0.0,0.0,9.17985065927,19.4245,89.1945488316,49.6342879728,25.0491,14.5111608588
 01/21  23:00:00,38.4560819483,3.95890204179,0.0,0.0,9.17985065927,19.4245,79.047353787,51.9321748775,16.6994,10.4157789095
 01/21  24:00:00,39.246805798,3.95890204179,0.0,0.0,9.17985065927,19.4245,72.8068835702,56.3714141148,8.3497,8.08576945548
 01/22  01:00:00,22.5021097573,3.95890204179,0.0,0.0,4.58992532963,8.1892,77.5854592024,67.3200329312,3.33988,6.92554627119
 01/22  02:00:00,14.6992707917,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/22  03:00:00,14.7091018852,0.0,0.0,0.0,1.52997510988,7.4902,3.931962011,0.0,3.33988,0.592082010998
 01/22  04:00:00,14.7123210949,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/22  05:00:00,14.8589110628,0.0,0.0,0.0,1.52997510988,7.4902,3.93194205749,0.0,3.33988,0.59206205749
 01/22  06:00:00,22.5742174029,3.95890204179,0.0,0.0,4.58992532963,8.1892,95.7412542728,87.3715542728,8.3497,0.02
 01/22  07:00:00,38.5382038008,3.95890204179,0.0148446075688,0.0,9.17985065927,19.4245,104.669634225,83.9323528328,16.6994,4.03788139269
 01/22  08:00:00,42.8275482801,3.95890204179,0.012897150361,0.0,9.17985065927,26.9147,101.426314981,71.7647773409,25.0491,4.6124376402
 01/22  09:00:00,41.7721175357,3.95890204179,0.0,0.0,9.17985065927,26.9147,107.216178245,69.7791338965,33.3988,4.03824434824
 01/22  10:00:00,34.2850367337,3.95890204179,0.0,0.0,9.17985065927,19.4245,104.545675451,75.4585179412,25.0491,4.03805750941
 01/22  11:00:00,41.8005082817,3.95890204179,0.0108453330405,0.0,9.17985065927,26.9147,123.437500443,68.3516820443,41.7485,13.3373183982
 01/22  12:00:00,42.5764802718,3.95890204179,0.0,0.0,9.17985065927,26.9147,110.992274982,55.907564795,41.7485,13.3362101873
 01/22  13:00:00,41.9035296218,3.95890204179,0.0,0.0,9.17985065927,26.9147,91.2893946346,39.1241038218,41.7485,10.4167908127
 01/22  14:00:00,34.3937629559,3.95890204179,0.0,0.0,9.17985065927,19.4245,79.0245503877,34.6303105247,33.3988,10.995439863
 01/22  15:00:00,34.3978379767,3.95890204179,0.0,0.0,9.17985065927,19.4245,68.3103909344,35.1744342962,25.0491,8.0868566382
 01/22  16:00:00,34.394149578,3.95890204179,0.0,0.0,9.17985065927,19.4245,73.6220403319,32.1365859846,33.3988,8.08665434725
 01/22  17:00:00,41.8251715963,3.95890204179,0.00576684778466,0.0,9.17985065927,26.9147,88.9526166116,30.7680940437,50.0982,8.08632256786
 01/22  18:00:00,43.9296092112,3.95890204179,0.0,0.0,9.17985065927,26.9147,98.9396876919,38.4250058573,50.0982,10.4164818345
 01/22  19:00:00,46.029959873,3.95890204179,0.0,0.0,9.17985065927,26.9147,107.344933663,43.908792773,50.0982,13.3379408902
 01/22  20:00:00,38.6557068753,3.95890204179,0.0,0.0,9.17985065927,19.4245,96.0932696137,49.358007524,33.3988,13.3364620897
 01/22  21:00:00,38.6349746027,3.95890204179,0.0,0.0,9.17985065927,19.4245,93.3774158569,48.9844302663,33.3988,10.9941855906
 01/22  22:00:00,38.5448322372,3.95890204179,0.0,0.0,9.17985065927,19.4245,101.338252231,62.952141541,25.0491,13.3370106904
 01/22  23:00:00,38.4197891228,3.95890204179,0.0,0.0,9.17985065927,19.4245,97.9746215109,70.8588622871,16.6994,10.4163592239
 01/22  24:00:00,39.2196827026,3.95890204179,0.0,0.0,9.17985065927,19.4245,87.9627520917,74.4205533765,8.3497,5.19249871525
 01/23  01:00:00,22.4545269262,3.95890204179,0.0,0.0,4.58992532963,8.1892,94.6771434858,85.5702087007,3.33988,5.7670547851
 01/23  02:00:00,14.6617239666,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/23  03:00:00,14.6852969811,0.0,0.0,0.0,1.52997510988,7.4902,3.93193562343,0.0,3.33988,0.592055623428
 01/23  04:00:00,14.6977619311,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/23  05:00:00,14.8484472537,0.0,0.0,0.0,1.52997510988,7.4902,3.93194155298,0.0,3.33988,0.592061552984
 01/23  06:00:00,22.5689669624,3.95890204179,0.0,0.0,4.58992532963,8.1892,96.8844241035,88.5147241035,8.3497,0.02
 01/23  07:00:00,38.5381170231,3.95890204179,0.0149192046141,0.0,9.17985065927,19.4245,103.779532543,83.042245207,16.6994,4.03788733553
 01/23  08:00:00,42.8336447979,3.95890204179,0.0155439809523,0.0,9.17985065927,26.9147,115.383203424,74.0597316367,25.0491,16.2743717869
 01/23  09:00:00,41.7852848793,3.95890204179,0.0,0.0,9.17985065927,26.9147,115.724867962,67.8131102456,33.3988,14.5129577167
 01/23  10:00:00,34.327705808,3.95890204179,0.0,0.0,9.17985065927,19.4245,95.5663417246,58.3518058703,25.0491,12.1654358544
 01/23  11:00:00,41.8621682532,3.95890204179,0.00313440575445,0.0,9.17985065927,26.9147,96.9360844369,44.7701476867,41.7485,10.4174367502
 01/23  12:00:00,42.611659638,3.95890204179,0.0,0.0,9.17985065927,26.9147,82.1897835664,28.2766260848,41.7485,12.1646574816
 01/23  13:00:00,41.9554568633,3.95890204179,0.0,0.0,9.17985065927,26.9147,65.3153285573,13.1503379738,41.7485,10.4164905835
 01/23  14:00:00,34.4431450002,3.95890204179,0.0,0.0,9.17985065927,19.4245,55.3143280264,12.6639893074,33.3988,9.25153871907
 01/23  15:00:00,34.4420873631,3.95890204179,0.0,0.0,9.17985065927,19.4245,52.7116128948,19.5757400245,25.0491,8.08677287029
 01/23  16:00:00,34.4262375442,3.95890204179,0.0,0.0,9.17985065927,19.4245,65.5981435649,24.1123088353,33.3988,8.08703472957
 01/23  17:00:00,41.8568458316,3.95890204179,0.0141956050887,0.0,9.17985065927,26.9147,80.9037574047,22.7185605235,50.0982,8.08699688116
 01/23  18:00:00,43.9633365441,3.95890204179,0.0,0.0,9.17985065927,26.9147,82.9299554236,21.8376620662,50.0982,10.9940933573
 01/23  19:00:00,46.0712394543,3.95890204179,0.0,0.0,9.17985065927,26.9147,88.0847928636,23.4729750041,50.0982,14.5136178595
 01/23  20:00:00,38.7096500758,3.95890204179,0.0,0.0,9.17985065927,19.4245,76.0860434373,26.9951985311,33.3988,15.6920449062
 01/23  21:00:00,38.679115224,3.95890204179,0.0,0.0,9.17985065927,19.4245,78.7659994179,32.0295244177,33.3988,13.3376750003
 01/23  22:00:00,38.5913107028,3.95890204179,0.0,0.0,9.17985065927,19.4245,83.3281626848,43.7651878455,25.0491,14.5138748392
 01/23  23:00:00,38.4662745859,3.95890204179,0.0,0.0,9.17985065927,19.4245,81.7363657685,52.8727310737,16.6994,12.1642346948
 01/23  24:00:00,39.256008032,3.95890204179,0.0,0.0,9.17985065927,19.4245,69.9523292555,54.6774846955,8.3497,6.92514456002
 01/24  01:00:00,22.513672587,3.95890204179,0.0,0.0,4.58992532963,8.1892,71.2506780934,62.7183098776,3.33988,5.19248821585
 01/24  02:00:00,14.7269440267,0.0,0.0,0.0,1.52997510988,7.4902,3.93197181431,0.0,3.33988,0.592091814307
 01/24  03:00:00,14.7431776718,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/24  04:00:00,14.7431506626,0.0,0.0,0.0,1.52997510988,7.4902,3.93193463348,0.0,3.33988,0.592054633484
 01/24  05:00:00,15.3896064667,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/24  06:00:00,23.1030448217,3.95890204179,0.0,0.0,4.58992532963,8.1892,89.4419636643,80.5002031063,8.3497,0.592060558007
 01/24  07:00:00,38.7787428478,3.95890204179,0.0154645915063,0.0,9.17985065927,19.4245,97.7356110667,76.9974138648,16.6994,4.03879720194
 01/24  08:00:00,42.845124099,3.95890204179,0.0175849033356,0.0,9.17985065927,26.9147,108.903771485,68.1622539996,25.0491,15.692417485
 01/24  09:00:00,41.8278995455,3.95890204179,0.0,0.0,9.17985065927,26.9147,99.9260038973,52.0124703171,33.3988,14.5147335802
 01/24  10:00:00,34.399306303,3.95890204179,0.0,0.0,9.17985065927,19.4245,69.4330227142,32.2185572418,25.0491,12.1653654724
 01/24  11:00:00,41.9252615373,3.95890204179,0.00208433835419,0.0,9.17985065927,26.9147,73.6364829525,20.8928922387,41.7485,10.9950907138
 01/24  12:00:00,42.666253483,3.95890204179,0.0,0.0,9.17985065927,26.9147,60.5525398352,7.21726253762,41.7485,11.5867772976
 01/24  13:00:00,42.0273939196,3.95890204179,0.006464678271,0.0,9.17985065927,26.9147,52.7417637232,0.0,41.7485,10.9932637232
 01/24  14:00:00,34.5154460644,3.95890204179,0.00381525278885,0.0,9.17985065927,19.4245,42.6854732037,0.0375039441183,33.3988,9.24916925958
 01/24  15:00:00,34.516921914,3.95890204179,0.00185699022645,0.0,9.17985065927,19.4245,33.1764718153,0.0412137143619,25.0491,8.08615810092
 01/24  16:00:00,34.4974489711,3.95890204179,0.0,0.0,9.17985065927,19.4245,43.792185607,2.30690924036,33.3988,8.08647636665
 01/24  17:00:00,41.9280112396,3.95890204179,0.00749985835659,0.0,9.17985065927,26.9147,58.1831355708,0.0,50.0982,8.08493557082
 01/24  18:00:00,44.0278657672,3.95890204179,0.00143766064478,0.0,9.17985065927,26.9147,64.0013306772,3.48727902558,50.0982,10.4158516516
 01/24  19:00:00,46.1124499838,3.95890204179,0.0,0.0,9.17985065927,26.9147,74.3835107919,9.19103515098,50.0982,15.0942756409
 01/24  20:00:00,38.5934985079,3.95890204179,0.0,0.0,9.17985065927,19.4245,66.2253577237,17.1338910128,33.3988,15.6926667109
 01/24  21:00:00,38.5841299343,3.95890204179,0.0,0.0,9.17985065927,19.4245,63.5938214885,16.8576889857,33.3988,13.3373325029
 01/24  22:00:00,38.5427529346,3.95890204179,0.0,0.0,9.17985065927,19.4245,62.1603951215,22.5970003291,25.0491,14.5142947924
 01/24  23:00:00,38.533115116,3.95890204179,0.0,0.0,9.17985065927,19.4245,56.7577329391,27.8937242221,16.6994,12.164608717
 01/24  24:00:00,39.2869340776,3.95890204179,0.0,0.0,9.17985065927,19.4245,50.676137325,35.4034859424,8.3497,6.92295138263
 01/25  01:00:00,22.5672937883,3.95890204179,0.0,0.0,4.58992532963,8.1892,51.7682503463,43.2359814356,3.33988,5.19238891074
 01/25  02:00:00,14.7783078458,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/25  03:00:00,14.7819358929,0.0,0.0,0.0,1.52997510988,7.4902,3.93196177769,0.0,3.33988,0.592081777694
 01/25  04:00:00,14.7771063631,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/25  05:00:00,14.9211734064,0.0,0.0,0.0,1.52997510988,7.4902,3.93196767972,0.0,3.33988,0.592087679724
 01/25  06:00:00,22.6327722639,3.95890204179,0.0,0.0,4.58992532963,8.1892,74.4598817131,66.0901817131,8.3497,0.02
 01/25  07:00:00,38.5978201595,3.95890204179,0.0177595848259,0.0,9.17985065927,19.4245,82.8470108015,61.5356700652,16.6994,4.61194073627
 01/25  08:00:00,42.8942990595,3.95890204179,0.0203063876748,0.0,9.17985065927,26.9147,92.1452152602,51.4042111062,25.0491,15.691904154
 01/25  09:00:00,41.8408102844,3.95890204179,0.0,0.0,9.17985065927,26.9147,91.8513988645,43.9398245101,33.3988,14.5127743544
 01/25  10:00:00,34.3652209992,3.95890204179,0.0,0.0,9.17985065927,19.4245,75.2507543576,38.0373254154,25.0491,12.1643289422
 01/25  11:00:00,41.8648060341,3.95890204179,0.00202064228434,0.0,9.17985065927,26.9147,87.1923934622,35.0272230603,41.7485,10.4166704019
 01/25  12:00:00,42.6018666249,3.95890204179,0.0,0.0,9.17985065927,26.9147,77.1551888924,23.2411473872,41.7485,12.1655415052
 01/25  13:00:00,41.9362392712,3.95890204179,0.0,0.0,9.17985065927,26.9147,63.2990455136,11.1339480773,41.7485,10.4165974364
 01/25  14:00:00,34.4217121846,3.95890204179,0.0,0.0,9.17985065927,19.4245,54.3018205029,11.0771032088,33.3988,9.82591729404
 01/25  15:00:00,34.428562486,3.95890204179,0.0,0.0,9.17985065927,19.4245,48.1283346403,14.9931463198,25.0491,8.08608832049
 01/25  16:00:00,34.4167519764,3.95890204179,0.0,0.0,9.17985065927,19.4245,62.0764886876,20.5914716273,33.3988,8.08621706038
 01/25  17:00:00,41.8409585752,3.95890204179,0.00404762080477,0.0,9.17985065927,26.9147,79.7738354373,21.5893040558,50.0982,8.08633138145
 01/25  18:00:00,43.9503954231,3.95890204179,0.0,0.0,9.17985065927,26.9147,82.7764032771,22.2626623246,50.0982,10.4155409525
 01/25  19:00:00,46.0581899812,3.95890204179,0.0,0.0,9.17985065927,26.9147,88.1310158694,23.5175794194,50.0982,14.51523645
 01/25  20:00:00,38.6877364686,3.95890204179,0.0,0.0,9.17985065927,19.4245,80.5120611453,30.8393981283,33.3988,16.2738630169
 01/25  21:00:00,38.6717764589,3.95890204179,0.0,0.0,9.17985065927,19.4245,76.5859962165,29.8493615682,33.3988,13.3378346483
 01/25  22:00:00,38.6014291961,3.95890204179,0.0,0.0,9.17985065927,19.4245,74.2205233322,34.6600722933,25.0491,14.5113510388
 01/25  23:00:00,38.4862684809,3.95890204179,0.0,0.0,9.17985065927,19.4245,68.4413860884,39.5772028734,16.6994,12.1647832149
 01/25  24:00:00,39.2587867358,3.95890204179,0.0,0.0,9.17985065927,19.4245,58.6478602309,43.9474117017,8.3497,6.35074852925
 01/26  01:00:00,22.5306542407,3.95890204179,0.0,0.0,4.58992532963,8.1892,60.8035470062,51.6963030523,3.33988,5.7673639539
 01/26  02:00:00,14.7432492888,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/26  03:00:00,14.7734298695,0.0,0.0,0.0,1.52997510988,7.4902,3.93195863137,0.0,3.33988,0.592078631369
 01/26  04:00:00,14.786413987,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/26  05:00:00,14.9367681083,0.0,0.0,0.0,1.52997510988,7.4902,3.93196452434,0.0,3.33988,0.59208452434
 01/26  06:00:00,22.657196707,3.95890204179,0.0,0.0,4.58992532963,8.1892,60.8333392948,52.4636392948,8.3497,0.02
 01/26  07:00:00,38.6264184922,3.95890204179,0.0184369030673,0.0,9.17985065927,19.4245,69.2123907928,48.4747878083,16.6994,4.03820298446
 01/26  08:00:00,42.9219833961,3.95890204179,0.0192362925442,0.0,9.17985065927,26.9147,81.9262043959,40.6043880361,25.0491,16.2727163598
 01/26  09:00:00,41.8924583204,3.95890204179,0.0,0.0,9.17985065927,26.9147,76.6158993779,28.7019609214,33.3988,14.5151384565
 01/26  10:00:00,34.4536831271,3.95890204179,0.0,0.0,9.17985065927,19.4245,54.955473613,17.7425535104,25.0491,12.1638201026
 01/26  11:00:00,41.98037435,3.95890204179,0.00395316225055,0.0,9.17985065927,26.9147,64.1046706835,11.9383986974,41.7485,10.417771986
 01/26  12:00:00,42.7245674342,3.95890204179,0.00327569258192,0.0,9.17985065927,26.9147,54.1977725717,0.285863784032,41.7485,12.1634087876
 01/26  13:00:00,42.5559046684,3.95890204179,0.438675608396,0.0,9.17985065927,26.9147,52.1649166657,0.0,41.7485,10.4164166657
 01/26  14:00:00,34.8270226447,3.95890204179,0.229084918757,0.0,9.17985065927,19.4245,43.0188337051,0.0,33.3988,9.62003370515
 01/26  15:00:00,34.6524706738,3.95890204179,0.0422303300598,0.0,9.17985065927,19.4245,33.3577341347,0.0140514771526,25.0491,8.29458265751
 01/26  16:00:00,34.6105648255,3.95890204179,0.0,0.0,9.17985065927,19.4245,41.5001155719,0.0163450101366,33.3988,8.08497056172
 01/26  17:00:00,42.8457785864,3.95890204179,0.759013321967,0.0,9.17985065927,26.9147,58.1837974086,0.0,50.0982,8.08559740863
 01/26  18:00:00,44.5349516732,3.95890204179,0.425426906665,0.0,9.17985065927,26.9147,60.5225019471,0.00675694980678,50.0982,10.4175449973
 01/26  19:00:00,46.2835435398,3.95890204179,0.0862232201167,0.0,9.17985065927,26.9147,64.61316204,0.0,50.0982,14.51496204
 01/26  20:00:00,38.8217224735,3.95890204179,0.00240997854082,0.0,9.17985065927,19.4245,51.6893174863,2.0161138326,33.3988,16.2744036537
 01/26  21:00:00,38.7717123677,3.95890204179,0.0,0.0,9.17985065927,19.4245,54.82832428,8.09217478366,33.3988,13.3373494964
 01/26  22:00:00,38.6736687567,3.95890204179,0.0,0.0,9.17985065927,19.4245,59.3450327805,19.7836576584,25.0491,14.5122751221
 01/26  23:00:00,38.5582591644,3.95890204179,0.0,0.0,9.17985065927,19.4245,52.1163837568,23.8301102151,16.6994,11.5868735418
 01/26  24:00:00,39.3061664699,3.95890204179,0.0,0.0,9.17985065927,19.4245,46.4268599888,31.1504509627,8.3497,6.92670902619
 01/27  01:00:00,22.5754952127,3.95890204179,0.0,0.0,4.58992532963,8.1892,52.3986138458,43.2918945535,3.33988,5.76683929225
 01/27  02:00:00,14.7889180018,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/27  03:00:00,14.8220530054,0.0,0.0,0.0,1.52997510988,7.4902,3.93195971251,0.0,3.33988,0.592079712511
 01/27  04:00:00,14.839910113,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/27  05:00:00,15.5050002566,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/27  06:00:00,23.2184372353,3.95890204179,0.0,0.0,4.58992532963,8.1892,47.9954297044,39.0536441006,8.3497,0.592085603765
 01/27  07:00:00,38.8938585069,3.95890204179,0.0198769444898,0.0,9.17985065927,19.4245,56.8757927468,36.1385415828,16.6994,4.037851164
 01/27  08:00:00,42.9506924089,3.95890204179,0.0245803657009,0.0,9.17985065927,26.9147,72.7425741927,31.421193886,25.0491,16.2722803067
 01/27  09:00:00,41.8852099694,3.95890204179,0.00266129512417,0.0,9.17985065927,26.9147,77.9596153453,30.0475592803,33.3988,14.513256065
 01/27  10:00:00,34.3947789558,3.95890204179,0.0,0.0,9.17985065927,19.4245,68.7044720619,32.0686245779,25.0491,11.586747484
 01/27  11:00:00,41.8846001208,3.95890204179,0.0128751735953,0.0,9.17985065927,26.9147,89.9370459919,37.193837762,41.7485,10.9947082299
 01/27  12:00:00,42.602753459,3.95890204179,0.0,0.0,9.17985065927,26.9147,85.53129912,31.618751745,41.7485,12.164047375
 01/27  13:00:00,41.9198875494,3.95890204179,0.0,0.0,9.17985065927,26.9147,78.5963897382,26.4325268585,41.7485,10.4153628797
 01/27  14:00:00,34.3966185508,3.95890204179,0.0,0.0,9.17985065927,19.4245,73.3223666098,30.6717939239,33.3988,9.25177268584
 01/27  15:00:00,34.394046498,3.95890204179,0.0,0.0,9.17985065927,19.4245,71.3977682595,38.2613930262,25.0491,8.08727523324
 01/27  16:00:00,34.376887029,3.95890204179,0.0,0.0,9.17985065927,19.4245,85.105360048,43.6190592808,33.3988,8.08750076711
 01/27  17:00:00,41.8194835782,3.95890204179,0.0169982795369,0.0,9.17985065927,26.9147,97.7513369052,39.5657665157,50.0982,8.08737038954
 01/27  18:00:00,43.9308279151,3.95890204179,0.0,0.0,9.17985065927,26.9147,95.9714491928,34.87825473,50.0982,10.9949944628
 01/27  19:00:00,46.0563968043,3.95890204179,0.00240030094148,0.0,9.17985065927,26.9147,93.893449131,29.2817211823,50.0982,14.5135279487
 01/27  20:00:00,38.5572745299,3.95890204179,0.0,0.0,9.17985065927,19.4245,79.1172630084,29.4473923167,33.3988,16.2710706917
 01/27  21:00:00,38.5558583774,3.95890204179,0.0,0.0,9.17985065927,19.4245,72.1819333731,25.7353307746,33.3988,13.0478025985
 01/27  22:00:00,38.5123878648,3.95890204179,0.0,0.0,9.17985065927,19.4245,71.6739601659,31.8216848326,25.0491,14.8031753332
 01/27  23:00:00,38.5061763994,3.95890204179,0.0,0.0,9.17985065927,19.4245,63.1570176296,34.8724524431,16.6994,11.5851651864
 01/27  24:00:00,39.275375414,3.95890204179,0.0,0.0,9.17985065927,19.4245,52.8863698946,37.6099347332,8.3497,6.92673516135
 01/28  01:00:00,22.5521656153,3.95890204179,0.0,0.0,4.58992532963,8.1892,55.6546161691,46.5478614984,3.33988,5.76687467076
 01/28  02:00:00,14.7621494542,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/28  03:00:00,14.7887774875,0.0,0.0,0.0,1.52997510988,7.4902,3.931963016,0.0,3.33988,0.592083016004
 01/28  04:00:00,14.8026497325,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/28  05:00:00,14.9579642781,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/28  06:00:00,22.6776941403,3.95890204179,0.0,0.0,4.58992532963,8.1892,57.1271119994,48.1853230974,8.3497,0.592088902016
 01/28  07:00:00,38.6491393653,3.95890204179,0.0203117739816,0.0,9.17985065927,19.4245,64.5050759011,43.7677940837,16.6994,4.0378818174
 01/28  08:00:00,42.9480991874,3.95890204179,0.0186070473484,0.0,9.17985065927,26.9147,59.6634877919,30.576638936,25.0491,4.03774885593
 01/28  09:00:00,41.8981599975,3.95890204179,0.00536248652341,0.0,9.17985065927,26.9147,66.7784619996,28.7670576927,33.3988,4.61260430693
 01/28  10:00:00,34.4163078808,3.95890204179,0.0,0.0,9.17985065927,19.4245,68.9788493411,30.5919021814,25.0491,13.3378471597
 01/28  11:00:00,41.9340419333,3.95890204179,0.0149578761791,0.0,9.17985065927,26.9147,82.4591770089,29.1244172403,41.7485,11.5862597687
 01/28  12:00:00,42.6659018446,3.95890204179,0.0,0.0,9.17985065927,26.9147,72.4282125065,17.342322806,41.7485,13.3373897005
 01/28  13:00:00,42.0191509054,3.95890204179,0.0,0.0,9.17985065927,26.9147,66.7009393552,11.6145352641,41.7485,13.3379040911
 01/28  14:00:00,34.5135696503,3.95890204179,0.0,0.0,9.17985065927,19.4245,53.0676395041,7.50546698219,33.3988,12.163372522
 01/28  15:00:00,34.5453048201,3.95890204179,0.0,0.0,9.17985065927,19.4245,38.9361180483,2.89212135127,25.0491,10.9948966971
 01/28  16:00:00,34.5423845686,3.95890204179,0.0,0.0,9.17985065927,19.4245,46.4736135368,2.65929031287,33.3988,10.4155232239
 01/28  17:00:00,41.9974481262,3.95890204179,0.0273806554612,0.0,9.17985065927,26.9147,59.9994157008,0.650339384971,50.0982,9.25087631582
 01/28  18:00:00,44.1114803606,3.95890204179,0.00484166123632,0.0,9.17985065927,26.9147,61.0919816365,0.0,50.0982,10.9937816365
 01/28  19:00:00,46.6320291186,3.95890204179,0.384812972102,0.0,9.17985065927,26.9147,64.61262844,0.0,50.0982,14.51442844
 01/28  20:00:00,39.0787385336,3.95890204179,0.152967308947,0.0,9.17985065927,19.4245,47.9119724068,0.0,33.3988,14.5131724068
 01/28  21:00:00,38.9138730237,3.95890204179,0.0,0.0,9.17985065927,19.4245,46.7636083107,0.027034582834,33.3988,13.3377737279
 01/28  22:00:00,38.8279108611,3.95890204179,0.0,0.0,9.17985065927,19.4245,39.5636945237,0.0,25.0491,14.5145945237
 01/28  23:00:00,38.7024556786,3.95890204179,0.0,0.0,9.17985065927,19.4245,27.7657893325,0.0723205230581,16.6994,10.9940688094
 01/28  24:00:00,39.4550872587,3.95890204179,0.0,0.0,9.17985065927,19.4245,16.535531918,0.0993402395108,8.3497,8.08649167851
 01/29  01:00:00,22.7346462268,3.95890204179,0.0,0.0,4.58992532963,8.1892,15.3062183042,5.04275314284,3.33988,6.92358516133
 01/29  02:00:00,14.9450780131,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/29  03:00:00,14.9702046651,0.0,0.0,0.0,1.52997510988,7.4902,3.93193420734,0.0,3.33988,0.59205420734
 01/29  04:00:00,14.9807504973,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/29  05:00:00,15.1425876926,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/29  06:00:00,22.8069139654,3.95890204179,0.0112886559832,0.0,4.58992532963,8.1892,35.3991585646,26.4573639627,8.3497,0.592094601915
 01/29  07:00:00,38.6810746347,3.95890204179,0.0134603203423,0.0,9.17985065927,19.4245,58.0588410094,37.3208424569,16.6994,4.03859855255
 01/29  08:00:00,42.9547096026,3.95890204179,0.0144628181701,0.0,9.17985065927,26.9147,59.037501126,29.9508950266,25.0491,4.03750609943
 01/29  09:00:00,41.890394552,3.95890204179,0.0,0.0,9.17985065927,26.9147,67.5623920036,29.5510488538,33.3988,4.61254314977
 01/29  10:00:00,34.4033902408,3.95890204179,0.0,0.0,9.17985065927,19.4245,66.2807449238,37.1930379066,25.0491,4.0386070172
 01/29  11:00:00,41.9230199764,3.95890204179,0.0263635530069,0.0,9.17985065927,26.9147,89.4499927787,34.3638813497,41.7485,13.337611429
 01/29  12:00:00,42.6363733279,3.95890204179,0.0,0.0,9.17985065927,26.9147,81.6249017817,26.539261679,41.7485,13.3371401027
 01/29  13:00:00,41.9714258933,3.95890204179,0.0,0.0,9.17985065927,26.9147,71.3373926423,19.1717365635,41.7485,10.4171560788
 01/29  14:00:00,34.4622787383,3.95890204179,0.0,0.0,9.17985065927,19.4245,59.8759936689,15.4833914508,33.3988,10.9938022181
 01/29  15:00:00,34.4868997655,3.95890204179,0.0,0.0,9.17985065927,19.4245,45.1669111251,12.0317176127,25.0491,8.08609351243
 01/29  16:00:00,34.4826379249,3.95890204179,0.0,0.0,9.17985065927,19.4245,51.9648237489,10.479518789,33.3988,8.08650495989
 01/29  17:00:00,41.9183667536,3.95890204179,0.0154019166326,0.0,9.17985065927,26.9147,65.7941939813,7.61003083694,50.0982,8.0859631444
 01/29  18:00:00,44.0218932554,3.95890204179,0.0,0.0,9.17985065927,26.9147,69.6191028864,9.10435021134,50.0982,10.416552675
 01/29  19:00:00,46.1308473385,3.95890204179,0.0,0.0,9.17985065927,26.9147,73.8398377107,10.4045730972,50.0982,13.3370646135
 01/29  20:00:00,38.7605015932,3.95890204179,0.0,0.0,9.17985065927,19.4245,61.7033451708,14.9674955807,33.3988,13.3370495901
 01/29  21:00:00,38.7326853602,3.95890204179,0.0,0.0,9.17985065927,19.4245,60.2940378287,15.900817347,33.3988,10.9944204817
 01/29  22:00:00,38.6502788659,3.95890204179,0.0,0.0,9.17985065927,19.4245,63.5849313774,25.1983948682,25.0491,13.3374365092
 01/29  23:00:00,38.5439563457,3.95890204179,0.0,0.0,9.17985065927,19.4245,54.0465622171,26.9303735035,16.6994,10.4167887137
 01/29  24:00:00,39.2999845847,3.95890204179,0.0,0.0,9.17985065927,19.4245,40.9943912713,26.876610938,8.3497,5.76808033329
 01/30  01:00:00,22.5839577603,3.95890204179,0.0,0.0,4.58992532963,8.1892,43.6357838414,35.1033890432,3.33988,5.19251479817
 01/30  02:00:00,14.8034797523,0.0,0.0,0.0,1.52997510988,7.4902,3.93197555331,0.0,3.33988,0.59209555331
 01/30  03:00:00,14.8372722668,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/30  04:00:00,14.8444792095,0.0,0.0,0.0,1.52997510988,7.4902,3.93193715492,0.0,3.33988,0.592057154923
 01/30  05:00:00,14.9860863367,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/30  06:00:00,22.6909799029,3.95890204179,0.0,0.0,4.58992532963,8.1892,50.0752380818,41.1334750015,8.3497,0.59206308026
 01/30  07:00:00,38.6484274617,3.95890204179,0.0190612307871,0.0,9.17985065927,19.4245,61.2937917613,40.5555292378,16.6994,4.03886252346
 01/30  08:00:00,42.9402682614,3.95890204179,0.0197753741032,0.0,9.17985065927,26.9147,74.5328613232,33.7909187864,25.0491,15.6928425367
 01/30  09:00:00,41.8931969531,3.95890204179,0.00233317659751,0.0,9.17985065927,26.9147,76.3782630445,27.8846905763,33.3988,15.0947724682
 01/30  10:00:00,34.4443295109,3.95890204179,0.0,0.0,9.17985065927,19.4245,52.7544473007,16.1186114899,25.0491,11.5867358109
 01/30  11:00:00,41.9755744508,3.95890204179,0.00396161040563,0.0,9.17985065927,26.9147,59.0363876488,6.29389566432,41.7485,10.9939919845
 01/30  12:00:00,42.743309065,3.95890204179,0.0136968494773,0.0,9.17985065927,26.9147,53.7581291985,0.00616104436231,41.7485,12.0034681541
 01/30  13:00:00,43.0981728244,3.95890204179,0.995110117306,0.0,9.17985065927,26.9147,52.3254345746,0.0,41.7485,10.5769345746
 01/30  14:00:00,36.1982045127,3.95890204179,1.60333015295,0.0,9.17985065927,19.4245,42.6493076742,0.0,33.3988,9.25050767418
 01/30  15:00:00,35.9244116061,3.95890204179,1.31529370299,0.0,9.17985065927,19.4245,33.1352358257,0.0,25.0491,8.08613582572
 01/30  16:00:00,35.1136477856,3.95890204179,0.517461206156,0.0,9.17985065927,19.4245,41.4850038115,0.0,33.3988,8.08620381146
 01/30  17:00:00,42.8548020071,3.95890204179,0.860887086833,0.0,9.17985065927,26.9147,58.1843703124,0.0,50.0982,8.08617031239
 01/30  18:00:00,44.8036405294,3.95890204179,0.716365579994,0.0,9.17985065927,26.9147,61.093204311,0.0,50.0982,10.995004311
 01/30  19:00:00,46.7625162696,3.95890204179,0.578798387508,0.0,9.17985065927,26.9147,64.6117378783,0.0,50.0982,14.5135378783
 01/30  20:00:00,38.8215766627,3.95890204179,0.0,0.0,9.17985065927,19.4245,49.1739626567,0.08201073998,33.3988,15.6931519167
 01/30  21:00:00,38.7762723758,3.95890204179,0.0,0.0,9.17985065927,19.4245,47.2390624147,0.502543461478,33.3988,13.3377189532
 01/30  22:00:00,38.6748455583,3.95890204179,0.0,0.0,9.17985065927,19.4245,51.6030588521,11.4598500498,25.0491,15.0941088023
 01/30  23:00:00,38.5517528279,3.95890204179,0.0,0.0,9.17985065927,19.4245,45.5541929574,17.2699118885,16.6994,11.5848810689
 01/30  24:00:00,39.2838914684,3.95890204179,0.0,0.0,9.17985065927,19.4245,43.8718492558,28.5962865671,8.3497,6.92586268875
 01/31  01:00:00,22.5645817957,3.95890204179,0.0,0.0,4.58992532963,8.1892,50.230279519,41.1235845843,3.33988,5.76681493475
 01/31  02:00:00,14.774755464,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/31  03:00:00,14.7859742699,0.0,0.0,0.0,1.52997510988,7.4902,3.93195710497,0.0,3.33988,0.592077104971
 01/31  04:00:00,14.7864238419,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/31  05:00:00,15.4502711547,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/31  06:00:00,23.1524083154,3.95890204179,0.0,0.0,4.58992532963,8.1892,70.59142199,61.6496260687,8.3497,0.592095921293
 01/31  07:00:00,38.8175734388,3.95890204179,0.0163980102976,0.0,9.17985065927,19.4245,83.0573463462,62.3200923606,16.6994,4.03785398559
 01/31  08:00:00,42.8971723946,3.95890204179,0.0202835072444,0.0,9.17985065927,26.9147,89.8565348486,48.5328862175,25.0491,16.2745486312
 01/31  09:00:00,41.8565758797,3.95890204179,0.0,0.0,9.17985065927,26.9147,86.5321728764,38.620190189,33.3988,14.5131826875
 01/31  10:00:00,34.3903406938,3.95890204179,0.0,0.0,9.17985065927,19.4245,68.6087219956,31.393903614,25.0491,12.1657183817
 01/31  11:00:00,41.8941137223,3.95890204179,0.0029988894924,0.0,9.17985065927,26.9147,79.6230474421,27.45716511,41.7485,10.4173823321
 01/31  12:00:00,42.6283402823,3.95890204179,0.0,0.0,9.17985065927,26.9147,69.6572441812,15.7436734229,41.7485,12.1650707583
 01/31  13:00:00,41.9790694218,3.95890204179,0.0,0.0,9.17985065927,26.9147,54.6752707771,2.50934004875,41.7485,10.4174307284
 01/31  14:00:00,34.4659791957,3.95890204179,0.0,0.0,9.17985065927,19.4245,44.7149400868,1.48636119638,33.3988,9.82977889037
 01/31  15:00:00,34.4718420113,3.95890204179,0.0,0.0,9.17985065927,19.4245,38.3066689702,5.17265552568,25.0491,8.08491344453
 01/31  16:00:00,34.4607425511,3.95890204179,0.0,0.0,9.17985065927,19.4245,50.08407372,8.59973382318,33.3988,8.08553989679
 01/31  17:00:00,41.8875277558,3.95890204179,0.00614101966891,0.0,9.17985065927,26.9147,66.2816937715,8.09735299873,50.0982,8.08614077272
 01/31  18:00:00,43.9950056738,3.95890204179,0.0,0.0,9.17985065927,26.9147,69.4780923103,8.96317923215,50.0982,10.4167130781
 01/31  19:00:00,46.0960619925,3.95890204179,0.0,0.0,9.17985065927,26.9147,75.1801239631,10.5669130593,50.0982,14.5150109037
 01/31  20:00:00,38.5761715512,3.95890204179,0.0,0.0,9.17985065927,19.4245,69.469250883,19.7956106722,33.3988,16.2748402108
 01/31  21:00:00,38.5522938274,3.95890204179,0.0,0.0,9.17985065927,19.4245,72.5604969737,25.8248335928,33.3988,13.336863381
 01/31  22:00:00,38.506479154,3.95890204179,0.0,0.0,9.17985065927,19.4245,72.8550206801,33.2926200413,25.0491,14.5133006388
 01/31  23:00:00,38.5045959873,3.95890204179,0.0,0.0,9.17985065927,19.4245,64.2138672529,35.3481247213,16.6994,12.1663425316
 01/31  24:00:00,39.2795172471,3.95890204179,0.0,0.0,9.17985065927,19.4245,52.0202090078,37.323071901,8.3497,6.34743710675
 02/01  01:00:00,22.5667123819,3.95890204179,0.0,0.0,4.58992532963,8.1892,52.3615346905,43.2544264658,3.33988,5.76722822471
 02/01  02:00:00,14.7890792816,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/01  03:00:00,14.8209109607,0.0,0.0,0.0,1.52997510988,7.4902,3.93194287518,0.0,3.33988,0.592062875182
 02/01  04:00:00,14.8404455466,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/01  05:00:00,14.9953238736,0.0,0.0,0.0,1.52997510988,7.4902,3.93194879319,0.0,3.33988,0.592068793195
 02/01  06:00:00,22.7150450383,3.95890204179,0.0,0.0,4.58992532963,8.1892,47.8946909651,39.5249909651,8.3497,0.02
 02/01  07:00:00,38.6843643792,3.95890204179,0.0236989379028,0.0,9.17985065927,19.4245,57.3655832665,36.6281844605,16.6994,4.03799880599
 02/01  08:00:00,41.912313215,3.95890204179,0.028495459687,0.0,9.17985065927,26.9147,73.1895262493,31.8654171913,25.0491,16.275009058
 02/01  09:00:00,41.8901872902,3.95890204179,0.0,0.0,9.17985065927,26.9147,80.5505396922,32.6376481863,33.3988,14.5140915059
 02/01  10:00:00,34.4060683401,3.95890204179,0.0,0.0,9.17985065927,19.4245,70.6914530092,33.4775437605,25.0491,12.1648092487
 02/01  11:00:00,41.8917862653,3.95890204179,0.0148915017456,0.0,9.17985065927,26.9147,93.744543791,41.5790152792,41.7485,10.4170285117
 02/01  12:00:00,42.5978392353,3.95890204179,0.0,0.0,9.17985065927,26.9147,93.3122094128,39.3989002833,41.7485,12.1648091296
 02/01  13:00:00,41.9169625784,3.95890204179,0.0,0.0,9.17985065927,26.9147,79.9911124229,27.2478616692,41.7485,10.9947507537
 02/01  14:00:00,34.3956294751,3.95890204179,0.0,0.0,9.17985065927,19.4245,70.9981469549,28.3519403423,33.3988,9.24740661252
 02/01  15:00:00,34.4014144318,3.95890204179,0.0,0.0,9.17985065927,19.4245,62.2737166781,29.1383651182,25.0491,8.0862515599
 02/01  16:00:00,34.3986805601,3.95890204179,0.0,0.0,9.17985065927,19.4245,69.4240295401,27.9383050311,33.3988,8.08692450905
 02/01  17:00:00,41.8254654673,3.95890204179,0.00773154098022,0.0,9.17985065927,26.9147,84.1863830567,26.001646426,50.0982,8.08653663067
 02/01  18:00:00,43.9363054347,3.95890204179,0.0,0.0,9.17985065927,26.9147,87.1428293613,26.6277379891,50.0982,10.4168913722
 02/01  19:00:00,46.03970668,3.95890204179,0.0,0.0,9.17985065927,26.9147,94.6198662486,29.4269940309,50.0982,15.0946722177
 02/01  20:00:00,38.6674556493,3.95890204179,0.0,0.0,9.17985065927,19.4245,85.5065856667,36.4154335917,33.3988,15.692352075
 02/01  21:00:00,38.6373955585,3.95890204179,0.0,0.0,9.17985065927,19.4245,87.3775763155,40.6410119058,33.3988,13.3377644096
 02/01  22:00:00,38.5553012724,3.95890204179,0.0,0.0,9.17985065927,19.4245,90.2339990562,50.6708682271,25.0491,14.5140308291
 02/01  23:00:00,38.4329398944,3.95890204179,0.0,0.0,9.17985065927,19.4245,87.0885107496,58.2244160534,16.6994,12.1646946962
 02/01  24:00:00,39.2184272299,3.95890204179,0.0,0.0,9.17985065927,19.4245,81.7621018974,66.4865014358,8.3497,6.92590046163
 02/02  01:00:00,22.4568719548,3.95890204179,0.0,0.0,4.58992532963,8.1892,86.1867162967,77.6547018058,3.33988,5.19213449085
 02/02  02:00:00,14.6580097516,0.0,0.0,0.0,1.52997510988,7.4902,3.9319763175,0.0,3.33988,0.592096317499
 02/02  03:00:00,14.6813307195,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/02  04:00:00,14.6930522867,0.0,0.0,0.0,1.52997510988,7.4902,3.93194778048,0.0,3.33988,0.592067780479
 02/02  05:00:00,14.8424681997,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/02  06:00:00,22.5594252945,3.95890204179,0.0,0.0,4.58992532963,8.1892,101.380235065,92.4384613777,8.3497,0.592073687671
 02/02  07:00:00,38.5234794456,3.95890204179,0.0129847213345,0.0,9.17985065927,19.4245,107.702415312,86.9644450407,16.6994,4.03857027153
 02/02  08:00:00,41.7605006547,3.95890204179,0.0152636582035,0.0,9.17985065927,26.9147,117.835321943,77.0937973356,25.0491,15.6924246076
 02/02  09:00:00,41.765047921,3.95890204179,0.0,0.0,9.17985065927,26.9147,120.185442975,72.2714624002,33.3988,14.5151805746
 02/02  10:00:00,34.2824775806,3.95890204179,0.0,0.0,9.17985065927,19.4245,104.559008683,67.3465455919,25.0491,12.1633630906
 02/02  11:00:00,41.7782407553,3.95890204179,0.00206241530932,0.0,9.17985065927,26.9147,118.654877134,65.9119476254,41.7485,10.9944295086
