Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/02  12:00:00,42.5491326113,3.95890204179,0.0,0.0,9.17985065927,26.9147,108.55041645,55.215388734,41.7485,11.5865277162
 02/02  13:00:00,41.8476512807,3.95890204179,0.0,0.0,9.17985065927,26.9147,96.1373992407,43.3949023734,41.7485,10.9939968673
 02/02  14:00:00,34.330452208,3.95890204179,0.0,0.0,9.17985065927,19.4245,84.4410213715,41.7920366415,33.3988,9.25018473001
 02/02  15:00:00,34.3324943655,3.95890204179,0.0,0.0,9.17985065927,19.4245,79.2452562596,46.1101561286,25.0491,8.08600013097
 02/02  16:00:00,34.319581387,3.95890204179,0.0,0.0,9.17985065927,19.4245,91.9616295462,50.4763986564,33.3988,8.08643088976
 02/02  17:00:00,41.7430503795,3.95890204179,0.00409421483332,0.0,9.17985065927,26.9147,109.464792686,51.2802627005,50.0982,8.086329985
 02/02  18:00:00,43.8518801964,3.95890204179,0.0,0.0,9.17985065927,26.9147,115.668876154,54.5763023883,50.0982,10.9943737653
 02/02  19:00:00,45.9602102982,3.95890204179,0.0,0.0,9.17985065927,26.9147,121.729495041,57.1163862823,50.0982,14.5149087591
 02/02  20:00:00,38.5974907164,3.95890204179,0.0,0.0,9.17985065927,19.4245,112.159961806,63.068154878,33.3988,15.6930069283
 02/02  21:00:00,38.5759722567,3.95890204179,0.0,0.0,9.17985065927,19.4245,113.853014386,67.1165452803,33.3988,13.3376691056
 02/02  22:00:00,38.5030558896,3.95890204179,0.0,0.0,9.17985065927,19.4245,117.249914802,77.1061715724,25.0491,15.0946432301
 02/02  23:00:00,38.3928006398,3.95890204179,0.0,0.0,9.17985065927,19.4245,114.271904264,85.9866375863,16.6994,11.5858666775
 02/02  24:00:00,39.2011598306,3.95890204179,0.0,0.0,9.17985065927,19.4245,109.042806768,93.7674381172,8.3497,6.92566865083
 02/03  01:00:00,22.4419439204,3.95890204179,0.0,0.0,4.58992532963,8.1892,115.162105367,106.055353061,3.33988,5.76687230549
 02/03  02:00:00,14.6388381616,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/03  03:00:00,14.6591702174,0.0,0.0,0.0,1.52997510988,7.4902,3.93196252942,0.0,3.33988,0.592082529424
 02/03  04:00:00,14.6715526788,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/03  05:00:00,15.3374486417,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/03  06:00:00,23.0635075543,3.95890204179,0.00279843278597,0.0,4.58992532963,8.1892,122.519958841,113.578170425,8.3497,0.592088416208
 02/03  07:00:00,38.7426029241,3.95890204179,0.012196657971,0.0,9.17985065927,19.4245,127.160267731,106.422970916,16.6994,4.03789681488
 02/03  08:00:00,41.7490200787,3.95890204179,0.0113622897209,0.0,9.17985065927,26.9147,133.211985016,91.8886520805,25.0491,16.2742329352
 02/03  09:00:00,41.7627756657,3.95890204179,0.0,0.0,9.17985065927,26.9147,125.031566238,77.1199421235,33.3988,14.5128241143
 02/03  10:00:00,34.2995256578,3.95890204179,0.0,0.0,9.17985065927,19.4245,97.8440089074,60.6296260486,25.0491,12.1652828588
 02/03  11:00:00,41.8230192593,3.95890204179,0.00247739439705,0.0,9.17985065927,26.9147,100.82521788,48.6586830891,41.7485,10.4180347907
 02/03  12:00:00,42.5840526638,3.95890204179,0.0,0.0,9.17985065927,26.9147,85.1490125133,31.2366536037,41.7485,12.1638589095
 02/03  13:00:00,41.9159871855,3.95890204179,0.0,0.0,9.17985065927,26.9147,68.2383466261,16.0731139071,41.7485,10.416732719
 02/03  14:00:00,34.4051713217,3.95890204179,0.0,0.0,9.17985065927,19.4245,56.6122342073,13.3867431798,33.3988,9.8266910275
 02/03  15:00:00,34.4145127973,3.95890204179,0.0,0.0,9.17985065927,19.4245,49.2115966753,16.0774673291,25.0491,8.08502934617
 02/03  16:00:00,34.4044368206,3.95890204179,0.0,0.0,9.17985065927,19.4245,60.9663542272,19.4816903878,33.3988,8.08586383938
 02/03  17:00:00,41.8377312001,3.95890204179,0.00512822546931,0.0,9.17985065927,26.9147,75.6270546055,17.442529683,50.0982,8.08632492253
 02/03  18:00:00,43.945638228,3.95890204179,0.0,0.0,9.17985065927,26.9147,79.5587688432,19.0438012053,50.0982,10.416767638
 02/03  19:00:00,46.031707456,3.95890204179,0.0,0.0,9.17985065927,26.9147,94.9522881044,30.339251942,50.0982,14.5148361624
 02/03  20:00:00,38.5156662123,3.95890204179,0.0,0.0,9.17985065927,19.4245,88.3057109056,38.6326555906,33.3988,16.274255315
 02/03  21:00:00,38.5070185393,3.95890204179,0.0,0.0,9.17985065927,19.4245,84.7764600094,38.0400277855,33.3988,13.3376322239
 02/03  22:00:00,38.4574950898,3.95890204179,0.0,0.0,9.17985065927,19.4245,87.1284890541,47.5654410784,25.0491,14.5139479757
 02/03  23:00:00,38.4475105439,3.95890204179,0.0,0.0,9.17985065927,19.4245,80.4633626568,51.5993798793,16.6994,12.1645827775
 02/03  24:00:00,39.2354057763,3.95890204179,0.0,0.0,9.17985065927,19.4245,69.6445677404,54.3717977511,8.3497,6.92306998923
 02/04  01:00:00,22.4957810213,3.95890204179,0.0,0.0,4.58992532963,8.1892,70.7033431675,62.1709093891,3.33988,5.19255377845
 02/04  02:00:00,14.701220707,0.0,0.0,0.0,1.52997510988,7.4902,3.93192698828,0.0,3.33988,0.592046988282
 02/04  03:00:00,14.7214217297,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/04  04:00:00,14.7323762136,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/04  05:00:00,14.8838260422,0.0,0.0,0.0,1.52997510988,7.4902,3.9319329316,0.0,3.33988,0.592052931597
 02/04  06:00:00,22.5874765616,3.95890204179,0.0,0.0,4.58992532963,8.1892,84.1757867358,75.8060867358,8.3497,0.02
 02/04  07:00:00,38.5481585132,3.95890204179,0.0145543535587,0.0,9.17985065927,19.4245,94.5710937255,73.2598493728,16.6994,4.61184435275
 02/04  08:00:00,41.7780402304,3.95890204179,0.00762077715989,0.0,9.17985065927,26.9147,89.6058410489,60.5180942476,25.0491,4.03864680136
 02/04  09:00:00,41.8133275277,3.95890204179,0.00129008990252,0.0,9.17985065927,26.9147,86.3476919786,48.9100530315,33.3988,4.03883894712
 02/04  10:00:00,34.3564510415,3.95890204179,0.00107523853159,0.0,9.17985065927,19.4245,79.4729517328,41.0857965546,25.0491,13.3380551783
 02/04  11:00:00,41.8562127881,3.95890204179,0.00642391060855,0.0,9.17985065927,26.9147,94.6465129651,40.7333361314,41.7485,12.1646768337
 02/04  12:00:00,42.587448175,3.95890204179,0.0,0.0,9.17985065927,26.9147,88.1997016111,33.1134928443,41.7485,13.3377087669
 02/04  13:00:00,41.9082868081,3.95890204179,0.0,0.0,9.17985065927,26.9147,84.2920378845,29.2059119191,41.7485,13.3376259653
 02/04  14:00:00,34.3838073773,3.95890204179,0.0,0.0,9.17985065927,19.4245,75.3008885463,29.7364764168,33.3988,12.1656121295
 02/04  15:00:00,34.3871746795,3.95890204179,0.0,0.0,9.17985065927,19.4245,66.820793077,31.3555169022,25.0491,10.4161761748
 02/04  16:00:00,34.3770677595,3.95890204179,0.0,0.0,9.17985065927,19.4245,76.2478392798,31.8547905955,33.3988,10.9942486843
 02/04  17:00:00,41.8111840775,3.95890204179,0.0106070145384,0.0,9.17985065927,26.9147,89.9570449779,30.6118324097,50.0982,9.24701256812
 02/04  18:00:00,42.863400093,3.95890204179,0.0,0.0,9.17985065927,26.9147,94.2521593929,33.7372362065,50.0982,10.4167231865
 02/04  19:00:00,46.0402679311,3.95890204179,0.0,0.0,9.17985065927,26.9147,93.8755910907,28.6833365882,50.0982,15.0940545026
 02/04  20:00:00,38.6803152707,3.95890204179,0.0,0.0,9.17985065927,19.4245,75.9677035198,28.0560486183,33.3988,14.5128549015
 02/04  21:00:00,38.6576886998,3.95890204179,0.0,0.0,9.17985065927,19.4245,81.3605120453,34.6232242119,33.3988,13.3384878335
 02/04  22:00:00,38.5837645696,3.95890204179,0.0,0.0,9.17985065927,19.4245,76.3869286563,36.8254224931,25.0491,14.5124061632
 02/04  23:00:00,38.4714599945,3.95890204179,0.0,0.0,9.17985065927,19.4245,67.6016627366,40.4872471023,16.6994,10.4150156343
 02/04  24:00:00,39.2492823292,3.95890204179,0.0,0.0,9.17985065927,19.4245,62.2043007447,45.7673822796,8.3497,8.08721846517
 02/05  01:00:00,22.5121559579,3.95890204179,0.0,0.0,4.58992532963,8.1892,66.9671895801,56.700317,3.33988,6.92699258013
 02/05  02:00:00,14.7171819336,0.0,0.0,0.0,1.52997510988,7.4902,3.93194856117,0.0,3.33988,0.592068561174
 02/05  03:00:00,14.7336322377,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/05  04:00:00,14.7321690043,0.0,0.0,0.0,1.52997510988,7.4902,3.93195447014,0.0,3.33988,0.592074470143
 02/05  05:00:00,14.873399162,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/05  06:00:00,22.584168739,3.95890204179,0.0,0.0,4.58992532963,8.1892,86.715187542,78.345487542,8.3497,0.02
 02/05  07:00:00,38.5470793434,3.95890204179,0.0145795221743,0.0,9.17985065927,19.4245,96.1827667239,74.8709323446,16.6994,4.61243437925
 02/05  08:00:00,41.7751925064,3.95890204179,0.0124595632566,0.0,9.17985065927,26.9147,93.6354890755,64.5484778174,25.0491,4.03791125808
 02/05  09:00:00,41.7715796709,3.95890204179,0.0,0.0,9.17985065927,26.9147,103.420955137,65.9841796144,33.3988,4.03797552222
 02/05  10:00:00,34.2813325172,3.95890204179,0.0,0.0,9.17985065927,19.4245,103.927890068,74.2671189165,25.0491,4.61167115134
 02/05  11:00:00,41.7999277606,3.95890204179,0.0166290755351,0.0,9.17985065927,26.9147,122.908400775,68.1455930209,41.7485,13.0143077543
 02/05  12:00:00,42.5579190845,3.95890204179,0.0,0.0,9.17985065927,26.9147,117.744903126,62.9151771487,41.7485,13.0812259778
 02/05  13:00:00,41.8514671238,3.95890204179,0.0,0.0,9.17985065927,26.9147,109.37980603,56.6362214391,41.7485,10.9950845908
 02/05  14:00:00,34.334676997,3.95890204179,0.0,0.0,9.17985065927,19.4245,99.102297916,55.1683393769,33.3988,10.5351585391
 02/05  15:00:00,34.3360690558,3.95890204179,0.0,0.0,9.17985065927,19.4245,91.9965569832,58.4054084443,25.0491,8.54204853893
 02/05  16:00:00,34.3230114042,3.95890204179,0.0,0.0,9.17985065927,19.4245,102.463673862,60.9790465087,33.3988,8.08582735325
 02/05  17:00:00,41.7571624385,3.95890204179,0.011025089844,0.0,9.17985065927,26.9147,116.975191208,58.7911162599,50.0982,8.08587494846
 02/05  18:00:00,42.8124195578,3.95890204179,0.0,0.0,9.17985065927,26.9147,118.871364382,58.3567162497,50.0982,10.4164481318
 02/05  19:00:00,45.9956821179,3.95890204179,0.0,0.0,9.17985065927,26.9147,116.944412778,53.5081450399,50.0982,13.338067738
 02/05  20:00:00,38.6407117203,3.95890204179,0.0,0.0,9.17985065927,19.4245,98.6117085233,51.8762435354,33.3988,13.3366649879
 02/05  21:00:00,38.6185775923,3.95890204179,0.0,0.0,9.17985065927,19.4245,96.7222058534,52.3295172953,33.3988,10.9938885581
 02/05  22:00:00,38.5440107639,3.95890204179,0.0,0.0,9.17985065927,19.4245,99.1483885028,60.7625979235,25.0491,13.3366905793
 02/05  23:00:00,38.4329673985,3.95890204179,0.0,0.0,9.17985065927,19.4245,91.4129354558,64.2971933612,16.6994,10.4163420946
 02/05  24:00:00,39.2298881394,3.95890204179,0.0,0.0,9.17985065927,19.4245,78.7254494446,64.6079952451,8.3497,5.76775419946
 02/06  01:00:00,22.4805174447,3.95890204179,0.0,0.0,4.58992532963,8.1892,80.8398815363,72.3072859483,3.33988,5.19271558801
 02/06  02:00:00,14.6885622594,0.0,0.0,0.0,1.52997510988,7.4902,3.93194441793,0.0,3.33988,0.592064417933
 02/06  03:00:00,14.7137426337,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/06  04:00:00,14.7272355638,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/06  05:00:00,14.8787733912,0.0,0.0,0.0,1.52997510988,7.4902,3.93195033349,0.0,3.33988,0.59207033349
 02/06  06:00:00,22.5976808954,3.95890204179,0.0,0.0,4.58992532963,8.1892,82.7886778038,74.4189778038,8.3497,0.02
 02/06  07:00:00,38.5652263095,3.95890204179,0.0160363874127,0.0,9.17985065927,19.4245,90.8621717871,69.5507916375,16.6994,4.61198014965
 02/06  08:00:00,41.8020667324,3.95890204179,0.0164694952088,0.0,9.17985065927,26.9147,101.718278853,60.9756131636,25.0491,15.6935656892
 02/06  09:00:00,41.8071312813,3.95890204179,0.0,0.0,9.17985065927,26.9147,106.268760245,58.3557491201,33.3988,14.5142111244
 02/06  10:00:00,34.3314272373,3.95890204179,0.0,0.0,9.17985065927,19.4245,92.3958363411,55.1818655926,25.0491,12.1648707485
 02/06  11:00:00,41.8422067469,3.95890204179,0.00441265648391,0.0,9.17985065927,26.9147,101.874616205,49.7084464854,41.7485,10.4176697199
 02/06  12:00:00,42.589889293,3.95890204179,0.0,0.0,9.17985065927,26.9147,91.5914832714,37.6786137882,41.7485,12.1643694832
 02/06  13:00:00,41.9143006335,3.95890204179,0.0,0.0,9.17985065927,26.9147,79.3984038611,26.6552742518,41.7485,10.9946296093
 02/06  14:00:00,34.4024323252,3.95890204179,0.0,0.0,9.17985065927,19.4245,67.5542035814,24.9071903062,33.3988,9.24821327527
 02/06  15:00:00,34.405935171,3.95890204179,0.0,0.0,9.17985065927,19.4245,62.3256431415,29.189126203,25.0491,8.0874169385
 02/06  16:00:00,34.4049118198,3.95890204179,0.0,0.0,9.17985065927,19.4245,69.685222693,28.2012981211,33.3988,8.08512457189
 02/06  17:00:00,41.8461750032,3.95890204179,0.00792035454566,0.0,9.17985065927,26.9147,81.4055140598,23.2204243661,50.0982,8.08688969376
 02/06  18:00:00,42.9020208434,3.95890204179,0.0,0.0,9.17985065927,26.9147,82.7428380773,21.6498673818,50.0982,10.9947706954
 02/06  19:00:00,46.0637721807,3.95890204179,0.0,0.0,9.17985065927,26.9147,89.2904748487,24.6778956551,50.0982,14.5143791937
 02/06  20:00:00,38.6983736049,3.95890204179,0.0,0.0,9.17985065927,19.4245,78.3670137076,29.2749654362,33.3988,15.6932482714
 02/06  21:00:00,38.6700589724,3.95890204179,0.0,0.0,9.17985065927,19.4245,81.3514152581,34.6147260895,33.3988,13.3378891686
 02/06  22:00:00,38.6059249676,3.95890204179,0.0,0.0,9.17985065927,19.4245,76.8163769701,37.2525711432,25.0491,14.5147058269
 02/06  23:00:00,38.5049715904,3.95890204179,0.0,0.0,9.17985065927,19.4245,65.1817544142,36.3179224067,16.6994,12.1644320074
 02/06  24:00:00,39.2693190164,3.95890204179,0.0,0.0,9.17985065927,19.4245,58.0467081261,42.7721797433,8.3497,6.9248283828
 02/07  01:00:00,22.5402390831,3.95890204179,0.0,0.0,4.58992532963,8.1892,60.7067683841,52.1745554323,3.33988,5.19233295184
 02/07  02:00:00,14.7545205521,0.0,0.0,0.0,1.52997510988,7.4902,3.93196320689,0.0,3.33988,0.592083206891
 02/07  03:00:00,14.7830583878,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/07  04:00:00,14.7973484645,0.0,0.0,0.0,1.52997510988,7.4902,3.9319691194,0.0,3.33988,0.592089119402
 02/07  05:00:00,15.4619741336,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/07  06:00:00,23.1861382119,3.95890204179,0.0,0.0,4.58992532963,8.1892,59.3299078179,50.388112824,8.3497,0.592094993959
 02/07  07:00:00,38.8763866652,3.95890204179,0.020591946027,0.0,9.17985065927,19.4245,65.6594180273,44.9213017537,16.6994,4.0387162736
 02/07  08:00:00,41.8832147015,3.95890204179,0.0210412305596,0.0,9.17985065927,26.9147,77.0686966847,36.3273890977,25.0491,15.692207587
 02/07  09:00:00,41.8818788988,3.95890204179,0.0,0.0,9.17985065927,26.9147,81.8602095034,33.9471133647,33.3988,14.5142961387
 02/07  10:00:00,34.3977705129,3.95890204179,0.0,0.0,9.17985065927,19.4245,71.20090832,33.9869199352,25.0491,12.1648883848
 02/07  11:00:00,41.8959269908,3.95890204179,0.0115372029338,0.0,9.17985065927,26.9147,89.0218952716,36.2789566106,41.7485,10.9944386609
 02/07  12:00:00,42.6140319888,3.95890204179,0.0,0.0,9.17985065927,26.9147,81.4295865667,28.0954769885,41.7485,11.5856095783
 02/07  13:00:00,41.9441125764,3.95890204179,0.0,0.0,9.17985065927,26.9147,72.9991609866,20.2554758569,41.7485,10.9951851297
 02/07  14:00:00,34.4258528454,3.95890204179,0.0,0.0,9.17985065927,19.4245,64.8330935935,22.1843313902,33.3988,9.2499622033
 02/07  15:00:00,34.4283812077,3.95890204179,0.0,0.0,9.17985065927,19.4245,60.9097058716,27.7747215393,25.0491,8.0858843323
 02/07  16:00:00,34.4191339772,3.95890204179,0.0,0.0,9.17985065927,19.4245,72.2289490089,30.7440904456,33.3988,8.08605856327
 02/07  17:00:00,41.8629659788,3.95890204179,0.0195525076593,0.0,9.17985065927,26.9147,85.6753246875,27.4912465982,50.0982,8.08587808929
 02/07  18:00:00,42.9172920094,3.95890204179,0.0,0.0,9.17985065927,26.9147,83.252217446,22.1596474224,50.0982,10.9943700236
 02/07  19:00:00,46.1009484553,3.95890204179,0.00283890786037,0.0,9.17985065927,26.9147,83.1049770704,18.4938533154,50.0982,14.512923755
 02/07  20:00:00,38.5945319074,3.95890204179,0.0,0.0,9.17985065927,19.4245,70.6635023289,21.5744130622,33.3988,15.6902892668
 02/07  21:00:00,38.5852716379,3.95890204179,0.0,0.0,9.17985065927,19.4245,68.2848800894,21.5486467876,33.3988,13.3374333019
 02/07  22:00:00,38.5377363964,3.95890204179,0.0,0.0,9.17985065927,19.4245,69.7839526302,29.6408848072,25.0491,15.093967823
 02/07  23:00:00,38.5260178701,3.95890204179,0.0,0.0,9.17985065927,19.4245,62.4662746554,34.1829122919,16.6994,11.5839623634
 02/07  24:00:00,39.2913320669,3.95890204179,0.0,0.0,9.17985065927,19.4245,53.0285094877,37.7527419268,8.3497,6.92606756085
 02/08  01:00:00,22.5743160112,3.95890204179,0.0,0.0,4.58992532963,8.1892,52.8187813579,43.7112414457,3.33988,5.76765991215
 02/08  02:00:00,14.7896499999,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/08  03:00:00,14.8120414086,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/08  04:00:00,14.8199041074,0.0,0.0,0.0,1.52997510988,7.4902,3.93196166753,0.0,3.33988,0.592081667527
 02/08  05:00:00,14.9644363379,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/08  06:00:00,22.6677314536,3.95890204179,0.0,0.0,4.58992532963,8.1892,63.760642276,54.8188547221,8.3497,0.592087553923
 02/08  07:00:00,38.6271569005,3.95890204179,0.0194263884811,0.0,9.17985065927,19.4245,72.8427557871,52.1047062725,16.6994,4.03864951453
 02/08  08:00:00,41.8555019451,3.95890204179,0.0238195589856,0.0,9.17985065927,26.9147,88.4292889382,47.6894548752,25.0491,15.690734063
 02/08  09:00:00,41.8522103655,3.95890204179,0.0,0.0,9.17985065927,26.9147,91.6577088304,43.1639884806,33.3988,15.0949203498
 02/08  10:00:00,34.3854094288,3.95890204179,0.0,0.0,9.17985065927,19.4245,73.1006823349,36.4654296837,25.0491,11.5861526512
 02/08  11:00:00,41.8876797701,3.95890204179,0.00310700165883,0.0,9.17985065927,26.9147,86.2240399968,33.4808135033,41.7485,10.9947264935
 02/08  12:00:00,42.6240266049,3.95890204179,0.0,0.0,9.17985065927,26.9147,73.7241032763,19.8114472331,41.7485,12.1641560433
 02/08  13:00:00,41.9617336683,3.95890204179,0.0,0.0,9.17985065927,26.9147,60.4536327909,8.28819235225,41.7485,10.4169404387
 02/08  14:00:00,34.4436086035,3.95890204179,0.0,0.0,9.17985065927,19.4245,50.1734681642,7.5233597315,33.3988,9.25130843273
 02/08  15:00:00,34.451426532,3.95890204179,0.0,0.0,9.17985065927,19.4245,43.3207690195,10.185120424,25.0491,8.08654859554
 02/08  16:00:00,34.4413322034,3.95890204179,0.0,0.0,9.17985065927,19.4245,55.0396906507,13.5546097488,33.3988,8.08628090187
 02/08  17:00:00,41.8731371611,3.95890204179,0.00596236826405,0.0,9.17985065927,26.9147,69.5720344608,11.3871592266,50.0982,8.08667523422
 02/08  18:00:00,42.9163149754,3.95890204179,0.0,0.0,9.17985065927,26.9147,75.3961029634,14.303065702,50.0982,10.9948372615
 02/08  19:00:00,46.0758382819,3.95890204179,0.0,0.0,9.17985065927,26.9147,82.4623175633,17.8502204751,50.0982,14.5138970882
 02/08  20:00:00,38.697575081,3.95890204179,0.0,0.0,9.17985065927,19.4245,78.1085044718,28.4363212588,33.3988,16.273383213
 02/08  21:00:00,38.6839760974,3.95890204179,0.0,0.0,9.17985065927,19.4245,72.6863518132,26.5292642274,33.3988,12.7582875858
 02/08  22:00:00,38.6165099185,3.95890204179,0.0,0.0,9.17985065927,19.4245,69.8176650677,29.6730664141,25.0491,15.0954986537
 02/08  23:00:00,38.5018597403,3.95890204179,0.0,0.0,9.17985065927,19.4245,62.9010365217,34.6165601698,16.6994,11.5850763519
 02/08  24:00:00,39.2650165445,3.95890204179,0.0,0.0,9.17985065927,19.4245,55.859578807,40.5831771435,8.3497,6.92670166347
 02/09  01:00:00,22.5341958729,3.95890204179,0.0,0.0,4.58992532963,8.1892,59.7491272819,50.64239991,3.33988,5.76684737187
 02/09  02:00:00,14.7414744569,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/09  03:00:00,14.7553870869,0.0,0.0,0.0,1.52997510988,7.4902,3.93196029272,0.0,3.33988,0.592080292725
 02/09  04:00:00,14.7580455155,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/09  05:00:00,14.909188476,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/09  06:00:00,22.6241234723,3.95890204179,0.0,0.0,4.58992532963,8.1892,72.6965823222,63.7547961215,8.3497,0.592086200727
 02/09  07:00:00,38.593280981,3.95890204179,0.0165671727533,0.0,9.17985065927,19.4245,78.2852272995,57.5479685009,16.6994,4.03785879866
 02/09  08:00:00,41.8351145294,3.95890204179,0.0194813415093,0.0,9.17985065927,26.9147,89.1180554685,47.7949978114,25.0491,16.2739576571
 02/09  09:00:00,41.8454643931,3.95890204179,0.0,0.0,9.17985065927,26.9147,89.7224966622,41.8104289758,33.3988,14.5132676864
 02/09  10:00:00,34.3804820256,3.95890204179,0.0,0.0,9.17985065927,19.4245,70.508728486,33.8740783716,25.0491,11.5855501144
 02/09  11:00:00,41.8867021706,3.95890204179,0.00785998778317,0.0,9.17985065927,26.9147,84.2347420375,31.4908417275,41.7485,10.99540031
 02/09  12:00:00,42.6113054789,3.95890204179,0.0,0.0,9.17985065927,26.9147,76.2270295917,22.314585909,41.7485,12.1639436828
 02/09  13:00:00,41.9541828545,3.95890204179,0.0,0.0,9.17985065927,26.9147,63.7262038219,11.5619991226,41.7485,10.4157046993
 02/09  14:00:00,34.4544582659,3.95890204179,0.0,0.0,9.17985065927,19.4245,51.325446477,8.67483863476,33.3988,9.25180784223
 02/09  15:00:00,34.4788523309,3.95890204179,0.0,0.0,9.17985065927,19.4245,42.9173878149,9.7812166662,25.0491,8.08707114873
 02/09  16:00:00,34.4635572,3.95890204179,0.0,0.0,9.17985065927,19.4245,58.7787275081,17.2931003578,33.3988,8.08682715032
 02/09  17:00:00,41.9025126819,3.95890204179,0.0205482974053,0.0,9.17985065927,26.9147,74.6653168886,16.0872812535,50.0982,8.47983563519
 02/09  18:00:00,42.9547154855,3.95890204179,0.0,0.0,9.17985065927,26.9147,70.4394559066,9.74092888162,50.0982,10.6003270249
 02/09  19:00:00,46.1433951045,3.95890204179,0.00310798080496,0.0,9.17985065927,26.9147,67.762629361,3.1512016955,50.0982,14.5132276655
 02/09  20:00:00,38.7933896086,3.95890204179,0.0,0.0,9.17985065927,19.4245,54.1467830052,4.47676116707,33.3988,16.2712218382
 02/09  21:00:00,38.7773133676,3.95890204179,0.0,0.0,9.17985065927,19.4245,51.1740457502,4.43881572838,33.3988,13.3364300218
 02/09  22:00:00,38.7019018777,3.95890204179,0.0,0.0,9.17985065927,19.4245,50.5010176269,10.938946068,25.0491,14.5129715588
 02/09  23:00:00,38.5864881047,3.95890204179,0.0,0.0,9.17985065927,19.4245,42.7933639303,14.5086588079,16.6994,11.5853051224
 02/09  24:00:00,39.3541988725,3.95890204179,0.0,0.0,9.17985065927,19.4245,31.9988965815,16.7223796375,8.3497,6.92681694396
 02/10  01:00:00,22.6441277695,3.95890204179,0.0,0.0,4.58992532963,8.1892,33.8426535984,24.7358444304,3.33988,5.76692916793
 02/10  02:00:00,14.8580210568,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/10  03:00:00,14.8869872953,0.0,0.0,0.0,1.52997510988,7.4902,3.93196821201,0.0,3.33988,0.592088212008
 02/10  04:00:00,14.9056889793,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/10  05:00:00,15.6261935971,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/10  06:00:00,23.3478433598,3.95890204179,0.0,0.0,4.58992532963,8.1892,31.5469030116,22.6051089218,8.3497,0.592094089779
 02/10  07:00:00,39.0095363891,3.95890204179,0.0284697237368,0.0,9.17985065927,19.4245,41.801077592,21.0637701436,16.6994,4.03790744847
 02/10  08:00:00,41.9838886553,3.95890204179,0.0285357246618,0.0,9.17985065927,26.9147,55.4134056962,14.0911024789,25.0491,16.2732032173
 02/10  09:00:00,41.9742816988,3.95890204179,0.0,0.0,9.17985065927,26.9147,59.2763414568,11.3641731558,33.3988,14.5133683011
 02/10  10:00:00,34.5154628058,3.95890204179,0.0,0.0,9.17985065927,19.4245,40.680127721,4.04453042801,25.0491,11.586497293
 02/10  11:00:00,42.0671425057,3.95890204179,0.0197918915749,0.0,9.17985065927,26.9147,52.7430407637,0.0,41.7485,10.9945407637
 02/10  12:00:00,43.6930483294,3.95890204179,0.88850100513,0.0,9.17985065927,26.9147,53.913796229,0.0,41.7485,12.165296229
 02/10  13:00:00,45.2536246968,3.95890204179,3.09720813887,0.0,9.17985065927,26.9147,52.1629815351,0.0,41.7485,10.4144815351
 02/10  14:00:00,36.1944586464,3.95890204179,1.58472131896,0.0,9.17985065927,19.4245,42.649484585,0.0,33.3988,9.25068458499
 02/10  15:00:00,34.6852391502,3.95890204179,0.0891734578642,0.0,9.17985065927,19.4245,33.1356374635,0.0,25.0491,8.08653746346
 02/10  16:00:00,34.5192550916,3.95890204179,0.00248389045973,0.0,9.17985065927,19.4245,52.682233098,11.1950784755,33.3988,8.0883546225
 02/10  17:00:00,41.8297417332,3.95890204179,0.0017951115681,0.0,9.17985065927,26.9147,94.8227500536,36.6362379874,50.0982,8.08831206617
 02/10  18:00:00,42.8408146131,3.95890204179,0.0,0.0,9.17985065927,26.9147,109.118370235,48.0253969594,50.0982,10.9947732758
 02/10  19:00:00,45.9931995038,3.95890204179,0.0,0.0,9.17985065927,26.9147,115.580397832,50.9683981759,50.0982,14.5137996561
 02/10  20:00:00,38.47520321,3.95890204179,0.0,0.0,9.17985065927,19.4245,107.578048385,58.4870270572,33.3988,15.6922213276
 02/10  21:00:00,38.4587849611,3.95890204179,0.0,0.0,9.17985065927,19.4245,110.391360357,63.6549362115,33.3988,13.3376241456
 02/10  22:00:00,38.4119234618,3.95890204179,0.0,0.0,9.17985065927,19.4245,116.537170698,76.3939021706,25.0491,15.0941685277
 02/10  23:00:00,38.3997644192,3.95890204179,0.0,0.0,9.17985065927,19.4245,113.920230077,85.6355736324,16.6994,11.5852564448
 02/10  24:00:00,39.2055818057,3.95890204179,0.0,0.0,9.17985065927,19.4245,108.045543806,92.7698560954,8.3497,6.92598771076
 02/11  01:00:00,22.440137833,3.95890204179,0.0,0.0,4.58992532963,8.1892,114.258558735,105.15091751,3.33988,5.76776122513
 02/11  02:00:00,14.6442325215,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/11  03:00:00,14.6650775719,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/11  04:00:00,14.6757740394,0.0,0.0,0.0,1.52997510988,7.4902,3.93197170199,0.0,3.33988,0.592091701985
 02/11  05:00:00,14.8244985821,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/11  06:00:00,22.5547638635,3.95890204179,0.0084994540701,0.0,4.58992532963,8.1892,132.116105037,123.174324651,8.3497,0.59208038604
 02/11  07:00:00,38.5121301173,3.95890204179,0.0112593614095,0.0,9.17985065927,19.4245,141.796369429,121.058272308,16.6994,4.03869712015
 02/11  08:00:00,41.73643203,3.95890204179,0.00947196168527,0.0,9.17985065927,26.9147,139.590924429,110.503998586,25.0491,4.03782584258
 02/11  09:00:00,41.7414028399,3.95890204179,0.0,0.0,9.17985065927,26.9147,141.973440048,103.961918896,33.3988,4.61272115204
 02/11  10:00:00,34.2630177811,3.95890204179,0.000557655993515,0.0,9.17985065927,19.4245,137.547326162,99.161161525,25.0491,13.3370646368
 02/11  11:00:00,41.7584640807,3.95890204179,0.00139505953003,0.0,9.17985065927,26.9147,149.006891773,95.6725902939,41.7485,11.5858014789
 02/11  12:00:00,42.5294666833,3.95890204179,0.0,0.0,9.17985065927,26.9147,138.681358005,83.5944632906,41.7485,13.338394714
 02/11  13:00:00,41.8091239244,3.95890204179,0.0,0.0,9.17985065927,26.9147,131.391859403,76.3050141478,41.7485,13.3383452554
 02/11  14:00:00,34.2823717772,3.95890204179,0.0,0.0,9.17985065927,19.4245,119.590958031,74.0273850643,33.3988,12.1647729664
 02/11  15:00:00,34.283956065,3.95890204179,0.0,0.0,9.17985065927,19.4245,108.403876216,72.9379414246,25.0491,10.4168347916
 02/11  16:00:00,34.273335969,3.95890204179,0.0,0.0,9.17985065927,19.4245,115.247532396,70.8547878749,33.3988,10.9939445212
 02/11  17:00:00,41.7019025829,3.95890204179,0.00205486304838,0.0,9.17985065927,26.9147,128.177522364,68.8288644469,50.0982,9.25045791663
 02/11  18:00:00,42.7687281445,3.95890204179,0.0,0.0,9.17985065927,26.9147,133.733056151,72.6415713109,50.0982,10.99328484
 02/11  19:00:00,45.951095041,3.95890204179,0.0,0.0,9.17985065927,26.9147,135.924520075,71.3128408421,50.0982,14.5134792332
 02/11  20:00:00,38.591942695,3.95890204179,0.0,0.0,9.17985065927,19.4245,121.028631178,73.1166816447,33.3988,14.5131495331
 02/11  21:00:00,38.5707710186,3.95890204179,0.0,0.0,9.17985065927,19.4245,126.645028117,79.9088112647,33.3988,13.3374168523
 02/11  22:00:00,38.4994186688,3.95890204179,0.0,0.0,9.17985065927,19.4245,123.270248886,83.7087384933,25.0491,14.5124103923
 02/11  23:00:00,38.3903899337,3.95890204179,0.0,0.0,9.17985065927,19.4245,114.223522627,87.1089154354,16.6994,10.4152071916
 02/11  24:00:00,39.2000758799,3.95890204179,0.0,0.0,9.17985065927,19.4245,109.722460758,93.2855471951,8.3497,8.08721356256
 02/12  01:00:00,22.4415297689,3.95890204179,0.0,0.0,4.58992532963,8.1892,118.980627701,108.713882612,3.33988,6.92686508905
 02/12  02:00:00,14.6349205041,0.0,0.0,0.0,1.52997510988,7.4902,3.93193872482,0.0,3.33988,0.592058724817
 02/12  03:00:00,14.6536172437,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/12  04:00:00,14.6664022253,0.0,0.0,0.0,1.52997510988,7.4902,3.93194464943,0.0,3.33988,0.592064649434
 02/12  05:00:00,14.8175894706,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/12  06:00:00,22.5538120598,3.95890204179,0.0107247123025,0.0,4.58992532963,8.1892,126.726615279,118.356915279,8.3497,0.02
 02/12  07:00:00,38.5120391991,3.95890204179,0.0122170957592,0.0,9.17985065927,19.4245,132.378236201,111.066533653,16.6994,4.6123025477
 02/12  08:00:00,41.7384059434,3.95890204179,0.00825436780497,0.0,9.17985065927,26.9147,123.618034302,94.5306993355,25.0491,4.03823496655
 02/12  09:00:00,41.7468824363,3.95890204179,0.0,0.0,9.17985065927,26.9147,124.39764986,86.9601233439,33.3988,4.03872651623
 02/12  10:00:00,34.2597830268,3.95890204179,0.0,0.0,9.17985065927,19.4245,114.079948984,84.9919440345,25.0491,4.0389049493
 02/12  11:00:00,41.7615442782,3.95890204179,0.00753835112973,0.0,9.17985065927,26.9147,130.286155752,75.2007066219,41.7485,13.3369491302
 02/12  12:00:00,42.5382871415,3.95890204179,0.0,0.0,9.17985065927,26.9147,120.114927629,65.0291299284,41.7485,13.3372977004
 02/12  13:00:00,41.8379126594,3.95890204179,0.0,0.0,9.17985065927,26.9147,106.897660103,54.1543436901,41.7485,10.9948164126
 02/12  14:00:00,34.3232807887,3.95890204179,0.0,0.0,9.17985065927,19.4245,92.9382360449,49.1232619541,33.3988,10.4161740907
 02/12  15:00:00,34.3286537026,3.95890204179,0.0,0.0,9.17985065927,19.4245,84.0375327812,50.903031361,25.0491,8.0854014202
 02/12  16:00:00,34.3136128335,3.95890204179,0.0,0.0,9.17985065927,19.4245,96.1509283444,54.6663899624,33.3988,8.08573838196
 02/12  17:00:00,41.7448301366,3.95890204179,0.00597136977442,0.0,9.17985065927,26.9147,110.204526625,52.0201277075,50.0982,8.08619891712
 02/12  18:00:00,42.8018345936,3.95890204179,0.0,0.0,9.17985065927,26.9147,114.799479311,53.7066225964,50.0982,10.994656715
 02/12  19:00:00,45.9757646011,3.95890204179,0.0,0.0,9.17985065927,26.9147,117.288039559,53.8520234423,50.0982,13.3378161165
 02/12  20:00:00,38.6186049126,3.95890204179,0.0,0.0,9.17985065927,19.4245,99.414980095,52.679412104,33.3988,13.3367679909
 02/12  21:00:00,38.59706524,3.95890204179,0.0,0.0,9.17985065927,19.4245,96.0514104363,52.2361158243,33.3988,10.416494612
 02/12  22:00:00,38.5236640363,3.95890204179,0.0,0.0,9.17985065927,19.4245,99.0479728085,60.6626627606,25.0491,13.3362100479
 02/12  23:00:00,38.4153594919,3.95890204179,0.0,0.0,9.17985065927,19.4245,91.3382079826,64.2232556084,16.6994,10.4155523742
 02/12  24:00:00,39.2130360724,3.95890204179,0.0,0.0,9.17985065927,19.4245,79.9751102148,65.8579855915,8.3497,5.76742462335
 02/13  01:00:00,22.4597858149,3.95890204179,0.0,0.0,4.58992532963,8.1892,84.5094204464,75.9770436089,3.33988,5.19249683747
 02/13  02:00:00,14.6577007937,0.0,0.0,0.0,1.52997510988,7.4902,3.93197020982,0.0,3.33988,0.592090209822
 02/13  03:00:00,14.6777498042,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/13  04:00:00,14.6859600775,0.0,0.0,0.0,1.52997510988,7.4902,3.9319761149,0.0,3.33988,0.592096114897
 02/13  05:00:00,14.8352049746,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/13  06:00:00,22.5566590982,3.95890204179,0.0,0.0,4.58992532963,8.1892,94.593778668,85.6520283935,8.3497,0.592050274449
 02/13  07:00:00,38.5224842512,3.95890204179,0.0133057170306,0.0,9.17985065927,19.4245,100.664067771,79.9263315694,16.6994,4.03833620124
 02/13  08:00:00,41.7587718615,3.95890204179,0.0152537407802,0.0,9.17985065927,26.9147,111.162385991,70.4204830285,25.0491,15.692802962
 02/13  09:00:00,41.7724411129,3.95890204179,0.0,0.0,9.17985065927,26.9147,112.828941569,64.9158685746,33.3988,14.5142729946
 02/13  10:00:00,34.2976099657,3.95890204179,0.0,0.0,9.17985065927,19.4245,98.4928052294,61.2800981263,25.0491,12.1636071031
 02/13  11:00:00,41.8059876882,3.95890204179,0.00133297942307,0.0,9.17985065927,26.9147,108.896161027,56.1521082717,41.7485,10.9955527549
 02/13  12:00:00,42.5736736182,3.95890204179,0.0,0.0,9.17985065927,26.9147,93.8893305447,40.5540409079,41.7485,11.5867896367
 02/13  13:00:00,41.895353668,3.95890204179,0.0,0.0,9.17985065927,26.9147,78.5776200863,25.8348373799,41.7485,10.9942827064
 02/13  14:00:00,34.3798961312,3.95890204179,0.0,0.0,9.17985065927,19.4245,65.7411309515,23.0937925746,33.3988,9.24853837689
 02/13  15:00:00,34.3883518206,3.95890204179,0.0,0.0,9.17985065927,19.4245,57.4214942462,24.2879701123,25.0491,8.08442413387
 02/13  16:00:00,34.3839590959,3.95890204179,0.0,0.0,9.17985065927,19.4245,66.729775555,25.24436256,33.3988,8.08661299503
 02/13  17:00:00,41.8148055323,3.95890204179,0.00359031091557,0.0,9.17985065927,26.9147,82.19694124,24.0122455577,50.0982,8.08649568229
 02/13  18:00:00,42.8676833187,3.95890204179,0.0,0.0,9.17985065927,26.9147,86.678900734,26.1641989322,50.0982,10.4165018017
 02/13  19:00:00,46.0317767248,3.95890204179,0.0,0.0,9.17985065927,26.9147,94.958217752,29.7670558867,50.0982,15.0929618653
 02/13  20:00:00,38.6649456077,3.95890204179,0.0,0.0,9.17985065927,19.4245,84.1598297092,35.0691695204,33.3988,15.6918601888
 02/13  21:00:00,38.6368939308,3.95890204179,0.0,0.0,9.17985065927,19.4245,85.2933013033,38.5575378288,33.3988,13.3369634744
 02/13  22:00:00,38.5520586329,3.95890204179,0.0,0.0,9.17985065927,19.4245,89.5812755281,50.0190351602,25.0491,14.5131403679
 02/13  23:00:00,38.4296716385,3.95890204179,0.0,0.0,9.17985065927,19.4245,87.1864855293,58.3235163642,16.6994,12.1635691651
 02/13  24:00:00,39.2196170228,3.95890204179,0.0,0.0,9.17985065927,19.4245,79.6963067832,64.9991402387,8.3497,6.3474665445
 02/14  01:00:00,22.4679153316,3.95890204179,0.00161141543284,0.0,4.58992532963,8.1892,82.8338547811,73.7265805089,3.33988,5.7673942722
 02/14  02:00:00,14.6669196663,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/14  03:00:00,14.6850622547,0.0,0.0,0.0,1.52997510988,7.4902,3.93193354379,0.0,3.33988,0.592053543786
 02/14  04:00:00,14.7001354733,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/14  05:00:00,15.3610355524,0.0,0.0,0.0,1.52997510988,7.4902,3.93193947665,0.0,3.33988,0.592059476654
 02/14  06:00:00,23.0756844932,3.95890204179,0.0,0.0,4.58992532963,8.1892,96.6865568561,88.3168568561,8.3497,0.02
 02/14  07:00:00,38.7536289234,3.95890204179,0.0129207777806,0.0,9.17985065927,19.4245,105.799832457,85.0625674596,16.6994,4.0378649975
 02/14  08:00:00,41.7633977988,3.95890204179,0.0156869108835,0.0,9.17985065927,26.9147,116.88997302,75.5679342037,25.0491,16.2729388161
 02/14  09:00:00,41.7774209364,3.95890204179,0.0,0.0,9.17985065927,26.9147,113.457771521,65.5444830823,33.3988,14.5144884391
 02/14  10:00:00,34.3306741238,3.95890204179,0.0,0.0,9.17985065927,19.4245,87.8723447789,50.658338754,25.0491,12.1649060249
 02/14  11:00:00,41.8531306262,3.95890204179,0.00214218990186,0.0,9.17985065927,26.9147,91.0110593667,38.8449295712,41.7485,10.4176297955
 02/14  12:00:00,42.6003384686,3.95890204179,0.0,0.0,9.17985065927,26.9147,76.6476642267,22.7354965568,41.7485,12.1636676699
 02/14  13:00:00,41.9410131547,3.95890204179,0.0,0.0,9.17985065927,26.9147,61.9751818388,9.81023658118,41.7485,10.4164452576
 02/14  14:00:00,34.4381829605,3.95890204179,0.0,0.0,9.17985065927,19.4245,47.8021933035,5.15287704296,33.3988,9.25051626051
 02/14  15:00:00,34.4470037341,3.95890204179,0.0,0.0,9.17985065927,19.4245,40.7266744265,7.59068615539,25.0491,8.08688827112
 02/14  16:00:00,34.4377474323,3.95890204179,0.0,0.0,9.17985065927,19.4245,51.7394102571,10.2550575184,33.3988,8.08555273872
 02/14  17:00:00,41.8744739816,3.95890204179,0.00519980831588,0.0,9.17985065927,26.9147,65.3323662167,7.14749420862,50.0982,8.0866720081
 02/14  18:00:00,42.918341301,3.95890204179,0.0,0.0,9.17985065927,26.9147,71.0981029685,10.0053920074,50.0982,10.9945109612
 02/14  19:00:00,46.0571881451,3.95890204179,0.0,0.0,9.17985065927,26.9147,85.2719084701,20.659728208,50.0982,14.5139802621
 02/14  20:00:00,38.5214552663,3.95890204179,0.0,0.0,9.17985065927,19.4245,86.2294568797,37.1375650926,33.3988,15.6930917872
 02/14  21:00:00,38.4890138375,3.95890204179,0.0,0.0,9.17985065927,19.4245,93.3450273089,46.6094184834,33.3988,13.3368088255
 02/14  22:00:00,38.4386178079,3.95890204179,0.0,0.0,9.17985065927,19.4245,95.6482476604,56.0859225129,25.0491,14.5132251475
 02/14  23:00:00,38.4286499584,3.95890204179,0.0,0.0,9.17985065927,19.4245,88.6494958804,59.7849888949,16.6994,12.1651069856
 02/14  24:00:00,39.2233689802,3.95890204179,0.0,0.0,9.17985065927,19.4245,80.0751798554,64.8012911079,8.3497,6.9241887475
 02/15  01:00:00,22.4732876191,3.95890204179,0.0,0.0,4.58992532963,8.1892,82.1798181169,73.6470707848,3.33988,5.19286733204
 02/15  02:00:00,14.6711230533,0.0,0.0,0.0,1.52997510988,7.4902,3.93195064346,0.0,3.33988,0.592070643459
 02/15  03:00:00,14.6896514547,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/15  04:00:00,14.7018374399,0.0,0.0,0.0,1.52997510988,7.4902,3.93195654912,0.0,3.33988,0.592076549119
 02/15  05:00:00,14.8519827213,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/15  06:00:00,22.569715929,3.95890204179,0.0,0.0,4.58992532963,8.1892,95.8299925592,87.4602925592,8.3497,0.02
 02/15  07:00:00,38.5443677961,3.95890204179,0.0117119030412,0.0,9.17985065927,19.4245,95.9899671221,74.6781595903,16.6994,4.61240753177
 02/15  08:00:00,41.8099050357,3.95890204179,0.00996918349179,0.0,9.17985065927,26.9147,96.8850146901,56.1432579091,25.0491,15.692656781
 02/15  09:00:00,41.8478458575,3.95890204179,0.0,0.0,9.17985065927,26.9147,91.2072741189,43.2961643178,33.3988,14.5123098011
 02/15  10:00:00,34.384869496,3.95890204179,0.0,0.0,9.17985065927,19.4245,72.2155359918,35.0015457275,25.0491,12.1648902643
 02/15  11:00:00,41.8998636606,3.95890204179,0.00484694623042,0.0,9.17985065927,26.9147,80.3141758427,28.1493459895,41.7485,10.4163298532
 02/15  12:00:00,42.6361412462,3.95890204179,0.0,0.0,9.17985065927,26.9147,69.3668308168,15.4538092055,41.7485,12.1645216113
 02/15  13:00:00,41.9981700562,3.95890204179,0.00225384676004,0.0,9.17985065927,26.9147,54.3283205793,2.16345719074,41.7485,10.4163633885
 02/15  14:00:00,34.4870887985,3.95890204179,0.0,0.0,9.17985065927,19.4245,43.9946701859,0.768707051126,33.3988,9.82716313473
 02/15  15:00:00,34.4924224475,3.95890204179,0.0,0.0,9.17985065927,19.4245,38.0930118975,4.95773832047,25.0491,8.08617357704
 02/15  16:00:00,34.4981267716,3.95890204179,0.0,0.0,9.17985065927,19.4245,44.8899063149,3.40674842419,33.3988,8.08435789069
 02/15  17:00:00,41.9404620658,3.95890204179,0.0109317632004,0.0,9.17985065927,26.9147,58.2331369092,0.0493541714615,50.0982,8.08558273776
 02/15  18:00:00,42.9936047587,3.95890204179,0.00238089029973,0.0,9.17985065927,26.9147,60.7490096576,0.234028173518,50.0982,10.4167814841
 02/15  19:00:00,46.1561554585,3.95890204179,0.00269364285969,0.0,9.17985065927,26.9147,65.048184717,0.437614510428,50.0982,14.5123702065
 02/15  20:00:00,38.786484166,3.95890204179,0.0,0.0,9.17985065927,19.4245,54.2993909713,5.20875443716,33.3988,15.6918365342
 02/15  21:00:00,38.7459384897,3.95890204179,0.0,0.0,9.17985065927,19.4245,57.5234801963,10.7872639039,33.3988,13.3374162924
 02/15  22:00:00,38.6525322395,3.95890204179,0.0,0.0,9.17985065927,19.4245,61.2104141549,21.6480445849,25.0491,14.51326957
 02/15  23:00:00,38.5277188061,3.95890204179,0.0,0.0,9.17985065927,19.4245,59.6776212523,30.8134554935,16.6994,12.1647657588
 02/15  24:00:00,39.2943633613,3.95890204179,0.0,0.0,9.17985065927,19.4245,47.893060437,32.6186915831,8.3497,6.92466885398
 02/16  01:00:00,22.5708773998,3.95890204179,0.0,0.0,4.58992532963,8.1892,52.000962778,43.468831033,3.33988,5.192251745
 02/16  02:00:00,14.782591704,0.0,0.0,0.0,1.52997510988,7.4902,3.93196999879,0.0,3.33988,0.592089998786
 02/16  03:00:00,14.8173485416,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/16  04:00:00,14.8177288251,0.0,0.0,0.0,1.52997510988,7.4902,3.93194144359,0.0,3.33988,0.592061443586
 02/16  05:00:00,14.9741456479,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/16  06:00:00,22.7003811889,3.95890204179,0.0,0.0,4.58992532963,8.1892,51.1498347696,42.2080674087,8.3497,0.592067360886
 02/16  07:00:00,38.6749321349,3.95890204179,0.0224365841332,0.0,9.17985065927,19.4245,56.7925535464,36.0547334762,16.6994,4.03842007024
 02/16  08:00:00,41.9298784027,3.95890204179,0.0270488158206,0.0,9.17985065927,26.9147,64.2930872892,23.5521377792,25.0491,15.69184951
 02/16  09:00:00,41.9261469898,3.95890204179,0.0,0.0,9.17985065927,26.9147,70.1140325184,22.2016236186,33.3988,14.5136088998
 02/16  10:00:00,34.4422710125,3.95890204179,0.0,0.0,9.17985065927,19.4245,59.7097438231,22.4967127538,25.0491,12.1639310693
 02/16  11:00:00,41.9519306364,3.95890204179,0.0050224819992,0.0,9.17985065927,26.9147,71.5515635225,19.3870379331,41.7485,10.4160255894
 02/16  12:00:00,42.6791401951,3.95890204179,0.0,0.0,9.17985065927,26.9147,62.26450087,8.35145274221,41.7485,12.1645481278
 02/16  13:00:00,42.0262955528,3.95890204179,0.0,0.0,9.17985065927,26.9147,52.1635998683,0.0,41.7485,10.4150998683
 02/16  14:00:00,34.5081012579,3.95890204179,0.0,0.0,9.17985065927,19.4245,43.5294283927,0.302738811626,33.3988,9.8278895811
 02/16  15:00:00,34.5209463287,3.95890204179,0.0,0.0,9.17985065927,19.4245,35.1965952587,2.06314692385,25.0491,8.08434833482
 02/16  16:00:00,34.5259618083,3.95890204179,0.0,0.0,9.17985065927,19.4245,42.0272496728,0.543547082416,33.3988,8.08490259041
 02/16  17:00:00,41.9704930358,3.95890204179,0.0195642173269,0.0,9.17985065927,26.9147,57.7480224349,0.0,50.0982,7.6498224349
 02/16  18:00:00,43.0224361904,3.95890204179,0.00622692636166,0.0,9.17985065927,26.9147,60.9518802489,0.0,50.0982,10.8536802489
 02/16  19:00:00,46.1979250813,3.95890204179,0.00652265437283,0.0,9.17985065927,26.9147,64.6104737609,0.0,50.0982,14.5122737609
 02/16  20:00:00,38.8076606803,3.95890204179,0.00272305553109,0.0,9.17985065927,19.4245,52.8965066228,3.80547407008,33.3988,15.6922325527
 02/16  21:00:00,38.7657219306,3.95890204179,0.0,0.0,9.17985065927,19.4245,54.9832779892,8.24660029551,33.3988,13.3378776937
 02/16  22:00:00,38.6970800246,3.95890204179,0.0,0.0,9.17985065927,19.4245,51.5691227747,12.0059473981,25.0491,14.5140753767
 02/16  23:00:00,38.5814611907,3.95890204179,0.0,0.0,9.17985065927,19.4245,44.3792670381,15.5158275886,16.6994,12.1640394496
 02/16  24:00:00,39.3363150019,3.95890204179,0.0,0.0,9.17985065927,19.4245,35.3484519732,20.0748370728,8.3497,6.92391490043
 02/17  01:00:00,22.6286431197,3.95890204179,0.0,0.0,4.58992532963,8.1892,34.5623935397,26.0295253653,3.33988,5.19298817436
 02/17  02:00:00,14.843112143,0.0,0.0,0.0,1.52997510988,7.4902,3.93197520302,0.0,3.33988,0.592095203021
 02/17  03:00:00,14.8680544378,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/17  04:00:00,14.8822843857,0.0,0.0,0.0,1.52997510988,7.4902,3.93192935967,0.0,3.33988,0.59204935967
 02/17  05:00:00,15.5757882469,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/17  06:00:00,23.2953143318,3.95890204179,0.0,0.0,4.58992532963,8.1892,37.9957092098,29.6260092098,8.3497,0.02
 02/17  07:00:00,38.9763247903,3.95890204179,0.0258916164532,0.0,9.17985065927,19.4245,46.4663684843,25.1548635961,16.6994,4.61210488816
 02/17  08:00:00,41.965241796,3.95890204179,0.0262515692265,0.0,9.17985065927,26.9147,57.3361286989,16.5948374623,25.0491,15.6921912366
 02/17  09:00:00,41.9602834301,3.95890204179,0.0,0.0,9.17985065927,26.9147,61.9701742157,14.0587930853,33.3988,14.5125811304
 02/17  10:00:00,34.4791687553,3.95890204179,0.0,0.0,9.17985065927,19.4245,51.091368237,13.8772631506,25.0491,12.1650050864
 02/17  11:00:00,41.98453555,3.95890204179,0.00563022052461,0.0,9.17985065927,26.9147,65.3208167281,13.1563157873,41.7485,10.4160009408
 02/17  12:00:00,42.7135437127,3.95890204179,0.0,0.0,9.17985065927,26.9147,55.5855573424,1.67362160925,41.7485,12.1634357332
 02/17  13:00:00,42.1078143528,3.95890204179,0.0257326915054,0.0,9.17985065927,26.9147,52.1736742157,0.00928802301554,41.7485,10.4158861927
 02/17  14:00:00,34.5562224557,3.95890204179,0.0,0.0,9.17985065927,19.4245,42.767968708,0.118321501171,33.3988,9.25084720684
 02/17  15:00:00,34.5662552592,3.95890204179,0.0,0.0,9.17985065927,19.4245,33.2228883457,0.0877782208173,25.0491,8.08601012489
 02/17  16:00:00,34.5592442593,3.95890204179,0.0,0.0,9.17985065927,19.4245,41.5013526273,0.0172659546774,33.3988,8.08528667264
 02/17  17:00:00,42.0034762128,3.95890204179,0.0231675809781,0.0,9.17985065927,26.9147,58.1840464903,0.0,50.0982,8.08584649029
 02/17  18:00:00,43.0518578001,3.95890204179,0.00617662950051,0.0,9.17985065927,26.9147,61.0922086539,0.0,50.0982,10.9940086539
 02/17  19:00:00,46.2080968333,3.95890204179,0.0179670693523,0.0,9.17985065927,26.9147,64.9297900176,0.318773717619,50.0982,14.5128163
 02/17  20:00:00,38.6415301969,3.95890204179,0.0,0.0,9.17985065927,19.4245,57.918263388,8.827728757,33.3988,15.691734631
 02/17  21:00:00,38.615045665,3.95890204179,0.0,0.0,9.17985065927,19.4245,59.5865602427,12.8512039074,33.3988,13.3365563353
 02/17  22:00:00,38.5635093476,3.95890204179,0.0,0.0,9.17985065927,19.4245,60.7933925743,21.2320283173,25.0491,14.512264257
 02/17  23:00:00,38.5317916084,3.95890204179,0.0,0.0,9.17985065927,19.4245,62.1864080213,33.3233924388,16.6994,12.1636155825
 02/17  24:00:00,39.2847718669,3.95890204179,0.0,0.0,9.17985065927,19.4245,56.1367476065,41.4375292849,8.3497,6.34951832159
 02/18  01:00:00,22.5585600126,3.95890204179,0.0,0.0,4.58992532963,8.1892,56.7682515696,47.6610101228,3.33988,5.76736144678
 02/18  02:00:00,14.7825377704,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/18  03:00:00,14.8155144734,0.0,0.0,0.0,1.52997510988,7.4902,3.93195919229,0.0,3.33988,0.592079192292
 02/18  04:00:00,14.8285667953,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/18  05:00:00,14.9679378583,0.0,0.0,0.0,1.52997510988,7.4902,3.93196508437,0.0,3.33988,0.592085084373
 02/18  06:00:00,22.6705396581,3.95890204179,0.0,0.0,4.58992532963,8.1892,64.439199398,56.069499398,8.3497,0.02
 02/18  07:00:00,38.6279769466,3.95890204179,0.0194064270834,0.0,9.17985065927,19.4245,74.6927119365,53.9552478607,16.6994,4.03806407579
 02/18  08:00:00,41.865878706,3.95890204179,0.0104591674315,0.0,9.17985065927,26.9147,64.8856084561,35.7984012631,25.0491,4.038107193
 02/18  09:00:00,41.9198894758,3.95890204179,0.00186128231624,0.0,9.17985065927,26.9147,56.4203975703,18.408632339,33.3988,4.61296523129
 02/18  10:00:00,34.5092786474,3.95890204179,0.00296612326538,0.0,9.17985065927,19.4245,42.4708544183,4.08543901521,25.0491,13.3363154031
 02/18  11:00:00,42.0384738083,3.95890204179,0.0102121776615,0.0,9.17985065927,26.9147,53.3332418092,0.0,41.7485,11.5847418092
 02/18  12:00:00,42.9379947432,3.95890204179,0.162529408926,0.0,9.17985065927,26.9147,55.0940555768,0.00723853200541,41.7485,13.3383170448
 02/18  13:00:00,43.4629726406,3.95890204179,1.31722824691,0.0,9.17985065927,26.9147,55.0856523847,0.0,41.7485,13.3371523847
 02/18  14:00:00,36.4374157183,3.95890204179,1.80638790303,0.0,9.17985065927,19.4245,45.5630533835,0.0,33.3988,12.1642533835
 02/18  15:00:00,36.2095327647,3.95890204179,1.57313371323,0.0,9.17985065927,19.4245,35.4638283026,0.0,25.0491,10.4147283026
 02/18  16:00:00,36.5587284347,3.95890204179,1.91816488082,0.0,9.17985065927,19.4245,43.8140831196,0.0,33.3988,10.4152831196
 02/18  17:00:00,45.0224610502,3.95890204179,2.95935817572,0.0,9.17985065927,26.9147,59.9253916274,0.0,50.0982,9.8271916274
