Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/18  18:00:00,44.8756947407,3.95890204179,1.78655742878,0.0,9.17985065927,26.9147,60.5132610575,0.0,50.0982,10.4150610575
 02/18  19:00:00,47.8759547846,3.95890204179,1.63372658922,0.0,9.17985065927,26.9147,64.6113785697,0.0,50.0982,14.5131785697
 02/18  20:00:00,39.240872763,3.95890204179,0.352875288222,0.0,9.17985065927,19.4245,47.9113311475,0.0,33.3988,14.5125311475
 02/18  21:00:00,38.8398429666,3.95890204179,0.0,0.0,9.17985065927,19.4245,46.8346969032,0.0986603561662,33.3988,13.3372365471
 02/18  22:00:00,38.746894126,3.95890204179,0.0,0.0,9.17985065927,19.4245,39.5790071249,0.0162769780637,25.0491,14.5136301468
 02/18  23:00:00,38.6130611452,3.95890204179,0.0,0.0,9.17985065927,19.4245,30.5081937017,3.39302929139,16.6994,10.4157644103
 02/18  24:00:00,39.35267862,3.95890204179,0.0,0.0,9.17985065927,19.4245,28.1874000735,11.7514449667,8.3497,8.08625510679
 02/19  01:00:00,22.6334578175,3.95890204179,0.0,0.0,4.58992532963,8.1892,35.6611791438,25.3953153936,3.33988,6.92598375028
 02/19  02:00:00,14.8366438999,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/19  03:00:00,14.8574599339,0.0,0.0,0.0,1.52997510988,7.4902,3.9319719553,0.0,3.33988,0.592091955302
 02/19  04:00:00,14.883628534,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/19  05:00:00,15.0352803655,0.0,0.0,0.0,1.52997510988,7.4902,3.9319260953,0.0,3.33988,0.592046095301
 02/19  06:00:00,22.747071824,3.95890204179,0.0,0.0,4.58992532963,8.1892,41.6276759507,33.2579759507,8.3497,0.02
 02/19  07:00:00,37.6802295271,3.95890204179,0.0210420269964,0.0,9.17985065927,19.4245,43.2511550178,21.9395623991,16.6994,4.61219261865
 02/19  08:00:00,41.9868220602,3.95890204179,0.0188918053294,0.0,9.17985065927,26.9147,34.4183235451,5.33097706912,25.0491,4.03824647597
 02/19  09:00:00,41.9974415332,3.95890204179,0.0,0.0,9.17985065927,26.9147,39.4253608906,1.98843231689,33.3988,4.03812857367
 02/19  10:00:00,34.5359852806,3.95890204179,0.0,0.0,9.17985065927,19.4245,34.4234139104,5.33572928689,25.0491,4.03858462349
 02/19  11:00:00,42.0806862607,3.95890204179,0.028609177565,0.0,9.17985065927,26.9147,55.0862936692,0.0,41.7485,13.3377936692
 02/19  12:00:00,42.8018422599,3.95890204179,0.0165359068301,0.0,9.17985065927,26.9147,55.0847005773,0.0,41.7485,13.3362005773
 02/19  13:00:00,42.6599657115,3.95890204179,0.517608665409,0.0,9.17985065927,26.9147,52.1648185839,0.0,41.7485,10.4163185839
 02/19  14:00:00,34.718819157,3.95890204179,0.115971303451,0.0,9.17985065927,19.4245,44.3933063643,0.0,33.3988,10.9945063643
 02/19  15:00:00,35.0656654889,3.95890204179,0.442578692908,0.0,9.17985065927,19.4245,33.1349527693,0.0,25.0491,8.08585276925
 02/19  16:00:00,36.3093298034,3.95890204179,1.66763922587,0.0,9.17985065927,19.4245,41.4845322449,0.0,33.3988,8.08573224485
 02/19  17:00:00,45.9475618726,3.95890204179,3.81018409729,0.0,9.17985065927,26.9147,57.6081854125,0.0,50.0982,7.50998541253
 02/19  18:00:00,45.7596215351,3.95890204179,2.63848010866,0.0,9.17985065927,26.9147,61.0921109287,0.0,50.0982,10.9939109287
 02/19  19:00:00,47.0956321363,3.95890204179,0.861421964284,0.0,9.17985065927,26.9147,63.4360415294,0.0,50.0982,13.3378415294
 02/19  20:00:00,38.8436376483,3.95890204179,0.0,0.0,9.17985065927,19.4245,47.3345009327,0.599905700566,33.3988,13.3357952321
 02/19  21:00:00,38.813309371,3.95890204179,0.0,0.0,9.17985065927,19.4245,44.1629162375,0.348334501206,33.3988,10.4157817363
 02/19  22:00:00,38.7236643495,3.95890204179,0.0,0.0,9.17985065927,19.4245,48.9583878085,10.572457624,25.0491,13.3368301845
 02/19  23:00:00,38.5982403774,3.95890204179,0.0,0.0,9.17985065927,19.4245,43.4263327618,16.3119884112,16.6994,10.4149443506
 02/19  24:00:00,39.3469648827,3.95890204179,0.0,0.0,9.17985065927,19.4245,32.6462500217,18.5297160613,8.3497,5.76683396045
 02/20  01:00:00,22.6114262951,3.95890204179,0.0,0.0,4.58992532963,8.1892,42.709058272,33.0199340503,3.33988,6.34924422176
 02/20  02:00:00,14.8061342713,0.0,0.0,0.0,1.52997510988,7.4902,3.93196429056,0.0,3.33988,0.592084290558
 02/20  03:00:00,14.8275119422,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/20  04:00:00,14.833679597,0.0,0.0,0.0,1.52997510988,7.4902,3.93195297816,0.0,3.33988,0.592072978158
 02/20  05:00:00,14.9677154243,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/20  06:00:00,22.6658916643,3.95890204179,0.0,0.0,4.58992532963,8.1892,67.1039304867,58.1621516118,8.3497,0.592078874905
 02/20  07:00:00,37.5615388697,3.95890204179,0.0187636917414,0.0,9.17985065927,19.4245,76.8032778964,56.0654483476,16.6994,4.03842954883
 02/20  08:00:00,41.8771615397,3.95890204179,0.0134047681596,0.0,9.17985065927,26.9147,62.3224221251,33.2350830308,25.0491,4.03823909425
 02/20  09:00:00,41.9495578375,3.95890204179,0.0,0.0,9.17985065927,26.9147,49.9027414275,12.4649449904,33.3988,4.03899643706
 02/20  10:00:00,34.5500369159,3.95890204179,0.00569080586972,0.0,9.17985065927,19.4245,31.0080225823,1.91991881571,25.0491,4.03900376654
 02/20  11:00:00,42.8112111831,3.95890204179,0.703186144476,0.0,9.17985065927,26.9147,55.0982867664,0.0125048287787,41.7485,13.3372819377
 02/20  12:00:00,46.5843311034,3.95890204179,3.72460375597,0.0,9.17985065927,26.9147,55.0858539827,0.0,41.7485,13.3373539827
 02/20  13:00:00,48.7490340506,3.95890204179,6.51853057357,0.0,9.17985065927,26.9147,52.1641215907,0.0,41.7485,10.4156215907
 02/20  14:00:00,41.5072245613,3.95890204179,6.81214318506,0.0,9.17985065927,19.4245,44.3924355142,0.0,33.3988,10.9936355142
 02/20  15:00:00,41.7103452774,3.95890204179,6.9955045074,0.0,9.17985065927,19.4245,33.134714533,0.0,25.0491,8.08561453301
 02/20  16:00:00,42.5109608193,3.95890204179,7.7845533402,0.0,9.17985065927,19.4245,41.4845125023,0.0,33.3988,8.08571250233
 02/20  17:00:00,51.3716797026,3.95890204179,9.18335939615,0.0,9.17985065927,26.9147,58.1843179892,0.0,50.0982,8.0861179892
 02/20  18:00:00,48.5365429882,3.95890204179,6.43914300055,0.0,9.17985065927,26.9147,60.5149865389,0.0,50.0982,10.4167865389
 02/20  19:00:00,50.8545426207,3.95890204179,4.55945400778,0.0,9.17985065927,26.9147,63.4338591695,0.0,50.0982,13.3356591695
 02/20  20:00:00,41.113883609,3.95890204179,2.16055284854,0.0,9.17985065927,19.4245,46.7350465342,0.0,33.3988,13.3362465342
 02/20  21:00:00,40.8389111474,3.95890204179,1.89844728346,0.0,9.17985065927,19.4245,43.8141522123,0.0,33.3988,10.4153522123
 02/20  22:00:00,39.2249937784,3.95890204179,0.375759939112,0.0,9.17985065927,19.4245,38.3859757574,0.0,25.0491,13.3368757574
 02/20  23:00:00,38.7055932773,3.95890204179,0.0,0.0,9.17985065927,19.4245,27.1940338679,0.0787573365002,16.6994,10.4158765314
 02/20  24:00:00,39.452383615,3.95890204179,0.0,0.0,9.17985065927,19.4245,14.2531455469,0.136294903933,8.3497,5.76715064295
 02/21  01:00:00,22.722696415,3.95890204179,0.0,0.0,4.58992532963,8.1892,11.8092461461,3.27638959677,3.33988,5.1929765493
 02/21  02:00:00,14.9323834597,0.0,0.0,0.0,1.52997510988,7.4902,3.93196546577,0.0,3.33988,0.592085465774
 02/21  03:00:00,14.9637864791,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/21  04:00:00,14.9842074256,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/21  05:00:00,15.7461493797,0.0,0.0,0.0,1.52997510988,7.4902,3.9319713479,0.0,3.33988,0.5920913479
 02/21  06:00:00,23.468645395,3.95890204179,0.0,0.0,4.58992532963,8.1892,12.8708654827,4.50116548275,8.3497,0.02
 02/21  07:00:00,38.0774240279,3.95890204179,0.035981783885,0.0,9.17985065927,19.4245,21.3113419891,0.0,16.6994,4.61194198912
 02/21  08:00:00,42.1028057918,3.95890204179,0.0498747281189,0.0,9.17985065927,26.9147,40.7631801318,0.022230999502,25.0491,15.6918491323
 02/21  09:00:00,42.0992696252,3.95890204179,0.022581481898,0.0,9.17985065927,26.9147,47.9118783886,0.0,33.3988,14.5130783886
 02/21  10:00:00,34.6879160186,3.95890204179,0.074021223806,0.0,9.17985065927,19.4245,36.6417811872,0.00798271598118,25.0491,11.5846984713
 02/21  11:00:00,43.8141209348,3.95890204179,1.6881797979,0.0,9.17985065927,26.9147,52.7421716156,0.0,41.7485,10.9936716156
 02/21  12:00:00,47.8782095588,3.95890204179,5.01650979504,0.0,9.17985065927,26.9147,53.3340410622,0.0,41.7485,11.5855410622
 02/21  13:00:00,50.4697040017,3.95890204179,8.23791502111,0.0,9.17985065927,26.9147,52.7420443364,0.0,41.7485,10.9935443364
 02/21  14:00:00,41.9257846059,3.95890204179,7.24736327652,0.0,9.17985065927,19.4245,42.6458647768,0.0,33.3988,9.24706477681
 02/21  15:00:00,40.0261279504,3.95890204179,5.35238556169,0.0,9.17985065927,19.4245,33.1351601523,0.0,25.0491,8.08606015233
 02/21  16:00:00,38.5604393328,3.95890204179,3.89472491741,0.0,9.17985065927,19.4245,41.4844250105,0.0,33.3988,8.0856250105
 02/21  17:00:00,47.3084830521,3.95890204179,5.15543862324,0.0,9.17985065927,26.9147,58.1841318388,0.0,50.0982,8.08593183879
 02/21  18:00:00,48.038155045,3.95890204179,5.91374323775,0.0,9.17985065927,26.9147,60.5144287019,0.0,50.0982,10.4162287019
 02/21  19:00:00,52.8162729421,3.95890204179,6.5106033341,0.0,9.17985065927,26.9147,64.6109378985,0.0,50.0982,14.5127378985
 02/21  20:00:00,42.2846140056,3.95890204179,3.49162026179,0.0,9.17985065927,19.4245,49.089970243,0.0,33.3988,15.691170243
 02/21  21:00:00,39.9496361741,3.95890204179,1.17075729829,0.0,9.17985065927,19.4245,46.735243824,0.0,33.3988,13.336443824
 02/21  22:00:00,38.8174462218,3.95890204179,0.0967082784434,0.0,9.17985065927,19.4245,39.5624743041,0.0,25.0491,14.5133743041
 02/21  23:00:00,38.7015732519,3.95890204179,0.0,0.0,9.17985065927,19.4245,28.9903399168,0.1264110861,16.6994,12.1645288307
 02/21  24:00:00,39.4194147382,3.95890204179,0.0,0.0,9.17985065927,19.4245,15.6787926777,0.978668219527,8.3497,6.3504244582
 02/22  01:00:00,22.6707366094,3.95890204179,0.00345701455783,0.0,4.58992532963,8.1892,25.4026684098,16.2961090724,3.33988,5.76667933733
 02/22  02:00:00,14.8583011298,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/22  03:00:00,14.8762990681,0.0,0.0,0.0,1.52997510988,7.4902,3.93195838518,0.0,3.33988,0.592078385182
 02/22  04:00:00,14.8803486033,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/22  05:00:00,15.0284534539,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/22  06:00:00,22.726815181,3.95890204179,0.0,0.0,4.58992532963,8.1892,43.0933362127,34.1515519342,8.3497,0.592084278544
 02/22  07:00:00,37.6038402363,3.95890204179,0.0130780701388,0.0,9.17985065927,19.4245,55.9650703795,35.2275832323,16.6994,4.03808714714
 02/22  08:00:00,41.8971990246,3.95890204179,0.0203130505466,0.0,9.17985065927,26.9147,70.1737306844,29.4357827401,25.0491,15.6888479443
 02/22  09:00:00,41.8958014875,3.95890204179,0.0,0.0,9.17985065927,26.9147,74.8103774886,26.9001128416,33.3988,14.511464647
 02/22  10:00:00,34.4201426787,3.95890204179,0.0,0.0,9.17985065927,19.4245,60.22313509,23.0100207173,25.0491,12.1640143727
 02/22  11:00:00,41.9371479046,3.95890204179,0.00258731375065,0.0,9.17985065927,26.9147,69.048098067,16.883297718,41.7485,10.416300349
 02/22  12:00:00,42.681382037,3.95890204179,0.0,0.0,9.17985065927,26.9147,56.0892375824,2.17535061801,41.7485,12.1653869644
 02/22  13:00:00,42.0575211386,3.95890204179,0.0166039220479,0.0,9.17985065927,26.9147,52.1633467047,0.0,41.7485,10.4148467047
 02/22  14:00:00,34.5259443784,3.95890204179,0.0,0.0,9.17985065927,19.4245,42.7420252172,0.0930312442202,33.3988,9.25019397297
 02/22  15:00:00,34.5245334451,3.95890204179,0.0,0.0,9.17985065927,19.4245,33.1924635707,0.0574880092126,25.0491,8.08587556145
 02/22  16:00:00,34.504536281,3.95890204179,0.0,0.0,9.17985065927,19.4245,41.5150465304,0.0310707121818,33.3988,8.08517581817
 02/22  17:00:00,41.924562757,3.95890204179,0.00918852625943,0.0,9.17985065927,26.9147,58.1844654567,0.0,50.0982,8.08626545667
 02/22  18:00:00,41.9232181295,3.95890204179,0.00310525341338,0.0,9.17985065927,26.9147,60.5139731955,0.0,50.0982,10.4157731955
 02/22  19:00:00,46.1473621356,3.95890204179,0.00262995098756,0.0,9.17985065927,26.9147,64.6214780413,0.0101963550301,50.0982,14.5130816863
 02/22  20:00:00,38.7583447032,3.95890204179,0.0,0.0,9.17985065927,19.4245,54.7717837255,5.68185256913,33.3988,15.6911311563
 02/22  21:00:00,38.7078766779,3.95890204179,0.0,0.0,9.17985065927,19.4245,61.0833582516,14.3479068565,33.3988,13.336651395
 02/22  22:00:00,38.6246279813,3.95890204179,0.0,0.0,9.17985065927,19.4245,63.5686952688,24.0070900796,25.0491,14.5125051892
 02/22  23:00:00,38.5168041072,3.95890204179,0.0,0.0,9.17985065927,19.4245,55.1269200418,26.2642918945,16.6994,12.1632281473
 02/22  24:00:00,39.2746257333,3.95890204179,0.0,0.0,9.17985065927,19.4245,45.3485271617,30.6512917335,8.3497,6.34753542822
 02/23  01:00:00,22.5590125185,3.95890204179,0.0,0.0,4.58992532963,8.1892,48.5028081648,39.39612512,3.33988,5.76680304485
 02/23  02:00:00,14.7729439283,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/23  03:00:00,14.7937715934,0.0,0.0,0.0,1.52997510988,7.4902,3.93196390627,0.0,3.33988,0.59208390627
 02/23  04:00:00,14.8023386217,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/23  05:00:00,14.9500950698,0.0,0.0,0.0,1.52997510988,7.4902,3.93196979087,0.0,3.33988,0.592089790869
 02/23  06:00:00,22.6588539219,3.95890204179,0.0,0.0,4.58992532963,8.1892,56.9994097887,48.6297097887,8.3497,0.02
 02/23  07:00:00,37.5601128436,3.95890204179,0.0164672858211,0.0,9.17985065927,19.4245,66.4245615398,45.6876030483,16.6994,4.03755849152
 02/23  08:00:00,41.8679864628,3.95890204179,0.0197625118608,0.0,9.17985065927,26.9147,74.1087592376,32.9099854443,25.0491,16.1496737932
 02/23  09:00:00,41.9034320753,3.95890204179,0.0,0.0,9.17985065927,26.9147,67.0078601813,19.5555927155,33.3988,14.0534674658
 02/23  10:00:00,34.4633742054,3.95890204179,0.0,0.0,9.17985065927,19.4245,43.9358866179,6.72262832698,25.0491,12.1641582909
 02/23  11:00:00,41.9954955527,3.95890204179,0.00724692045092,0.0,9.17985065927,26.9147,52.6656444954,0.501230892238,41.7485,10.4159136032
 02/23  12:00:00,43.0199192043,3.95890204179,0.264390603304,0.0,9.17985065927,26.9147,53.9126387053,0.0,41.7485,12.1641387053
 02/23  13:00:00,44.4163786962,3.95890204179,2.2994013829,0.0,9.17985065927,26.9147,52.1640552828,0.0,41.7485,10.4155552828
 02/23  14:00:00,37.0753832756,3.95890204179,2.4755003398,0.0,9.17985065927,19.4245,42.6496548833,0.0,33.3988,9.25085488327
 02/23  15:00:00,37.3749713163,3.95890204179,2.7495374972,0.0,9.17985065927,19.4245,33.1349268731,0.0,25.0491,8.08582687307
 02/23  16:00:00,36.6253448557,3.95890204179,2.01378158121,0.0,9.17985065927,19.4245,41.4853391289,0.0,33.3988,8.08653912893
 02/23  17:00:00,44.4718632681,3.95890204179,2.45582252258,0.0,9.17985065927,26.9147,58.1843363142,0.0,50.0982,8.08613631416
 02/23  18:00:00,44.0326949468,3.95890204179,2.03416321354,0.0,9.17985065927,26.9147,60.5132779396,0.0,50.0982,10.4150779396
 02/23  19:00:00,47.4244223644,3.95890204179,1.22331373745,0.0,9.17985065927,26.9147,64.6094368861,0.0,50.0982,14.5112368861
 02/23  20:00:00,38.8262382937,3.95890204179,0.0107085457579,0.0,9.17985065927,19.4245,49.1415980619,0.0512853432116,33.3988,15.6915127187
 02/23  21:00:00,38.7338161699,3.95890204179,0.0,0.0,9.17985065927,19.4245,54.6437516643,7.90839618025,33.3988,13.336555484
 02/23  22:00:00,38.625777755,3.95890204179,0.0,0.0,9.17985065927,19.4245,65.4138118864,25.8531981495,25.0491,14.5115137369
 02/23  23:00:00,38.5087268235,3.95890204179,0.0,0.0,9.17985065927,19.4245,61.1274454623,32.2645547497,16.6994,12.1634907126
 02/23  24:00:00,39.2687411681,3.95890204179,0.0,0.0,9.17985065927,19.4245,54.4421288355,39.7431297329,8.3497,6.34929910256
 02/24  01:00:00,22.5385240022,3.95890204179,0.0,0.0,4.58992532963,8.1892,59.5446268726,50.4373004606,3.33988,5.76744641202
 02/24  02:00:00,14.7499571999,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/24  03:00:00,14.7732358036,0.0,0.0,0.0,1.52997510988,7.4902,3.93196863158,0.0,3.33988,0.592088631582
 02/24  04:00:00,14.7768050212,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/24  05:00:00,15.4324236041,0.0,0.0,0.0,1.52997510988,7.4902,3.93197450747,0.0,3.33988,0.59209450747
 02/24  06:00:00,23.1381551125,3.95890204179,0.0,0.0,4.58992532963,8.1892,74.3565546551,65.9868546551,8.3497,0.02
 02/24  07:00:00,37.7540405526,3.95890204179,0.0163837032771,0.0,9.17985065927,19.4245,83.9559403744,63.2184852856,16.6994,4.0380550888
 02/24  08:00:00,41.8408787716,3.95890204179,0.0123847373965,0.0,9.17985065927,26.9147,85.701017187,44.962367552,25.0491,15.689549635
 02/24  09:00:00,41.9111936475,3.95890204179,0.0,0.0,9.17985065927,26.9147,69.5259581553,21.6153636014,33.3988,14.511794554
 02/24  10:00:00,34.4884610658,3.95890204179,0.000921516825918,0.0,9.17985065927,19.4245,40.9951929196,3.78221707196,25.0491,12.1638758476
 02/24  11:00:00,42.0411973462,3.95890204179,0.0113285359359,0.0,9.17985065927,26.9147,52.165076685,0.0,41.7485,10.416576685
 02/24  12:00:00,45.7819765223,3.95890204179,2.95779932086,0.0,9.17985065927,26.9147,53.912288269,0.0,41.7485,12.163788269
 02/24  13:00:00,48.3698578091,3.95890204179,6.18677773242,0.0,9.17985065927,26.9147,52.1647982018,0.0,41.7485,10.4162982018
 02/24  14:00:00,40.9378087499,3.95890204179,6.27918845485,0.0,9.17985065927,19.4245,42.6481183922,0.0,33.3988,9.24931839216
 02/24  15:00:00,40.3198668482,3.95890204179,5.64652419175,0.0,9.17985065927,19.4245,33.133669722,0.0,25.0491,8.08456972203
 02/24  16:00:00,40.2930742906,3.95890204179,5.62246851174,0.0,9.17985065927,19.4245,41.4847426457,0.0,33.3988,8.08594264571
 02/24  17:00:00,47.9998585739,3.95890204179,5.93156617189,0.0,9.17985065927,26.9147,58.1841031113,0.0,50.0982,8.08590311125
 02/24  18:00:00,47.2078713735,3.95890204179,5.1630759347,0.0,9.17985065927,26.9147,60.5141596642,0.0,50.0982,10.4159596642
 02/24  19:00:00,50.2431936056,3.95890204179,3.99237811326,0.0,9.17985065927,26.9147,64.6111925658,0.0,50.0982,14.5129925658
 02/24  20:00:00,39.0821104589,3.95890204179,0.380302202447,0.0,9.17985065927,19.4245,49.1107381804,0.020871525624,33.3988,15.6910666548
 02/24  21:00:00,38.6702367743,3.95890204179,0.0,0.0,9.17985065927,19.4245,46.734925251,0.0,33.3988,13.336125251
 02/24  22:00:00,38.6130797518,3.95890204179,0.0,0.0,9.17985065927,19.4245,39.8708526674,0.310286151666,25.0491,14.5114665158
 02/24  23:00:00,38.5821628435,3.95890204179,0.0,0.0,9.17985065927,19.4245,37.0858595456,8.801605418,16.6994,11.5848541276
 02/24  24:00:00,39.3507819289,3.95890204179,0.0,0.0,9.17985065927,19.4245,26.5129814894,11.2378116932,8.3497,6.92546979616
 02/25  01:00:00,22.6370355723,3.95890204179,0.0,0.0,4.58992532963,8.1892,25.138417097,16.606526909,3.33988,5.19201018803
 02/25  02:00:00,14.8417639395,0.0,0.0,0.0,1.52997510988,7.4902,3.93197039205,0.0,3.33988,0.592090392045
 02/25  03:00:00,14.8532237884,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/25  04:00:00,14.858645338,0.0,0.0,0.0,1.52997510988,7.4902,3.93197628524,0.0,3.33988,0.592096285241
 02/25  05:00:00,15.0090404429,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/25  06:00:00,22.7028574957,3.95890204179,0.0,0.0,4.58992532963,8.1892,49.3670407214,40.4252902756,8.3497,0.592050445852
 02/25  07:00:00,37.5889710331,3.95890204179,0.0132898739305,0.0,9.17985065927,19.4245,63.171981809,42.4341425372,16.6994,4.03843927184
 02/25  08:00:00,41.8961422454,3.95890204179,0.0148860177907,0.0,9.17985065927,26.9147,55.2485017374,26.1617206574,25.0491,4.03768107993
 02/25  09:00:00,41.9650938826,3.95890204179,0.00104132876276,0.0,9.17985065927,26.9147,45.1642143177,7.7264281075,33.3988,4.03898621016
 02/25  10:00:00,34.5884119375,3.95890204179,0.0204256120495,0.0,9.17985065927,19.4245,38.3975687933,0.0136900050042,25.0491,13.3347787883
 02/25  11:00:00,42.3598379874,3.95890204179,0.258710817025,0.0,9.17985065927,26.9147,53.3329973172,0.0,41.7485,11.5844973172
 02/25  12:00:00,44.6906538968,3.95890204179,1.86908674295,0.0,9.17985065927,26.9147,55.085697261,0.0,41.7485,13.337197261
 02/25  13:00:00,46.2794957131,3.95890204179,4.08893872111,0.0,9.17985065927,26.9147,55.0848546121,0.0,41.7485,13.3363546121
 02/25  14:00:00,39.184581054,3.95890204179,4.51945973294,0.0,9.17985065927,19.4245,44.9836358287,0.0,33.3988,11.5848358287
 02/25  15:00:00,39.0945932129,3.95890204179,4.42250271943,0.0,9.17985065927,19.4245,36.0426812245,0.0,25.0491,10.9935812245
 02/25  16:00:00,38.9860982704,3.95890204179,4.31643282066,0.0,9.17985065927,19.4245,43.8146548517,0.0,33.3988,10.4158548517
 02/25  17:00:00,47.0635074786,3.95890204179,4.96624473193,0.0,9.17985065927,26.9147,59.346627823,0.0,50.0982,9.24842782302
 02/25  18:00:00,45.7195623939,3.95890204179,3.66644833569,0.0,9.17985065927,26.9147,60.5134818818,0.0,50.0982,10.4152818818
 02/25  19:00:00,49.4753293044,3.95890204179,3.21302151132,0.0,9.17985065927,26.9147,64.6093229158,0.0,50.0982,14.5111229158
 02/25  20:00:00,40.0999066442,3.95890204179,1.1851317439,0.0,9.17985065927,19.4245,47.9095745811,0.0,33.3988,14.5107745811
 02/25  21:00:00,38.9582596148,3.95890204179,0.0768290040845,0.0,9.17985065927,19.4245,46.7491135731,0.0144492061918,33.3988,13.3358643669
 02/25  22:00:00,38.7795826473,3.95890204179,0.0,0.0,9.17985065927,19.4245,39.5848958367,0.0235000284371,25.0491,14.5122958083
 02/25  23:00:00,38.6361266949,3.95890204179,0.0,0.0,9.17985065927,19.4245,27.2396215372,0.125109514921,16.6994,10.4151120223
 02/25  24:00:00,39.3734084712,3.95890204179,0.0,0.0,9.17985065927,19.4245,22.3047215949,5.86825605116,8.3497,8.08676554371
 02/26  01:00:00,22.651319815,3.95890204179,0.0,0.0,4.58992532963,8.1892,29.8736206978,19.6107928176,3.33988,6.92294788026
 02/26  02:00:00,14.8459073453,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/26  03:00:00,14.8787422823,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/26  04:00:00,14.9028488277,0.0,0.0,0.0,1.52997510988,7.4902,3.93193862997,0.0,3.33988,0.592058629971
 02/26  05:00:00,15.0647689361,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/26  06:00:00,22.7587356196,3.95890204179,0.0,0.0,4.58992532963,8.1892,39.5889446596,30.6471801065,8.3497,0.592064553169
 02/26  07:00:00,37.6523071501,3.95890204179,0.0238349399675,0.0,9.17985065927,19.4245,50.424502677,29.6869199234,16.6994,4.03818275366
 02/26  08:00:00,41.9527809362,3.95890204179,0.0175333266313,0.0,9.17985065927,26.9147,42.1956189342,13.1089733035,25.0491,4.0375456306
 02/26  09:00:00,42.0040082221,3.95890204179,0.00706478087175,0.0,9.17985065927,26.9147,39.46543386,2.02782957151,33.3988,4.03880428844
 02/26  10:00:00,34.5489138144,3.95890204179,0.00318121162265,0.0,9.17985065927,19.4245,29.4769927112,0.389517309389,25.0491,4.03837540179
 02/26  11:00:00,42.1153410839,3.95890204179,0.0431902350341,0.0,9.17985065927,26.9147,55.094893559,0.0114774279963,41.7485,13.334916131
 02/26  12:00:00,44.1351815278,3.95890204179,1.30730089828,0.0,9.17985065927,26.9147,55.085309027,0.0,41.7485,13.336809027
 02/26  13:00:00,45.9219973817,3.95890204179,3.73568817155,0.0,9.17985065927,26.9147,52.1637956824,0.0,41.7485,10.4152956824
 02/26  14:00:00,38.254199478,3.95890204179,3.60977649803,0.0,9.17985065927,19.4245,43.8142131586,0.0,33.3988,10.4154131586
 02/26  15:00:00,37.7886688774,3.95890204179,3.13672575984,0.0,9.17985065927,19.4245,33.1349963447,0.0,25.0491,8.08589634468
 02/26  16:00:00,37.6749494593,3.95890204179,3.02001707153,0.0,9.17985065927,19.4245,41.4840311449,0.0,33.3988,8.08523114495
 02/26  17:00:00,47.0505898602,3.95890204179,4.90149426522,0.0,9.17985065927,26.9147,58.1835509449,0.0,50.0982,8.08535094492
 02/26  18:00:00,46.4180147581,3.95890204179,4.34720716803,0.0,9.17985065927,26.9147,60.5141935035,0.0,50.0982,10.4159935035
 02/26  19:00:00,49.1077227307,3.95890204179,2.83224869098,0.0,9.17985065927,26.9147,63.433717581,0.0,50.0982,13.335517581
 02/26  20:00:00,39.4389040822,3.95890204179,0.51811496386,0.0,9.17985065927,19.4245,46.7345611173,0.0,33.3988,13.3357611173
 02/26  21:00:00,39.0887003571,3.95890204179,0.179657612334,0.0,9.17985065927,19.4245,43.8147220298,0.0,33.3988,10.4159220298
 02/26  22:00:00,38.819067689,3.95890204179,0.0,0.0,9.17985065927,19.4245,38.4105520047,0.0265918744757,25.0491,13.3348601302
 02/26  23:00:00,38.6851372408,3.95890204179,0.0,0.0,9.17985065927,19.4245,27.2000116975,0.0856926109875,16.6994,10.4149190866
 02/26  24:00:00,39.446852441,3.95890204179,0.0,0.0,9.17985065927,19.4245,13.5935486247,0.0521829148316,8.3497,5.19166570984
 02/27  01:00:00,22.7193354546,3.95890204179,0.0,0.0,4.58992532963,8.1892,11.5489890229,2.44231793754,3.33988,5.76679108539
 02/27  02:00:00,14.9158271208,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/27  03:00:00,14.9387790802,0.0,0.0,0.0,1.52997510988,7.4902,3.93195788763,0.0,3.33988,0.592077887628
 02/27  04:00:00,14.9397124517,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/27  05:00:00,15.0725459223,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/27  06:00:00,22.7709391363,3.95890204179,0.0141673348066,0.0,4.58992532963,8.1892,40.1541887726,31.2124049944,8.3497,0.59208377824
 02/27  07:00:00,37.6422175351,3.95890204179,0.0159779967119,0.0,9.17985065927,19.4245,50.5121941014,29.7748825037,16.6994,4.03791159774
 02/27  08:00:00,41.9673727102,3.95890204179,0.0296837250087,0.0,9.17985065927,26.9147,56.9320812833,16.1928672282,25.0491,15.6901140551
 02/27  09:00:00,41.9824439135,3.95890204179,0.0,0.0,9.17985065927,26.9147,56.9334952193,9.02365471051,33.3988,14.5110405088
 02/27  10:00:00,34.5229467702,3.95890204179,0.0,0.0,9.17985065927,19.4245,39.9983197235,3.36426362375,25.0491,11.5849560997
 02/27  11:00:00,42.0859156709,3.95890204179,0.0214336060595,0.0,9.17985065927,26.9147,52.7551066382,0.0125438831416,41.7485,10.994062755
 02/27  12:00:00,45.7860975375,3.95890204179,2.94192300454,0.0,9.17985065927,26.9147,53.3336183853,0.0,41.7485,11.5851183853
 02/27  13:00:00,49.1334847457,3.95890204179,6.91625651052,0.0,9.17985065927,26.9147,52.163925597,0.0,41.7485,10.415425597
 02/27  14:00:00,41.294511775,3.95890204179,6.61462546038,0.0,9.17985065927,19.4245,42.6506611649,0.0,33.3988,9.25186116492
 02/27  15:00:00,39.8128194603,3.95890204179,5.13736504098,0.0,9.17985065927,19.4245,33.1345265473,0.0,25.0491,8.08542654733
 02/27  16:00:00,38.7788988529,3.95890204179,4.10871677852,0.0,9.17985065927,19.4245,41.4841903401,0.0,33.3988,8.08539034009
 02/27  17:00:00,47.1230546338,3.95890204179,4.97451739905,0.0,9.17985065927,26.9147,58.1837193437,0.0,50.0982,8.08551934366
 02/27  18:00:00,47.4713807153,3.95890204179,5.39426963158,0.0,9.17985065927,26.9147,60.5134167096,0.0,50.0982,10.4152167096
 02/27  19:00:00,52.2689873485,3.95890204179,5.96850736489,0.0,9.17985065927,26.9147,64.6087383013,0.0,50.0982,14.5105383013
 02/27  20:00:00,42.7022843558,3.95890204179,3.73287090112,0.0,9.17985065927,19.4245,49.0892089841,0.0,33.3988,15.6904089841
 02/27  21:00:00,42.0333580635,3.95890204179,3.08123261912,0.0,9.17985065927,19.4245,46.735141943,0.0,33.3988,13.336341943
 02/27  22:00:00,39.7040467113,3.95890204179,0.849682177082,0.0,9.17985065927,19.4245,39.5612395574,0.0,25.0491,14.5121395574
 02/27  23:00:00,38.8246518067,3.95890204179,0.0967687964436,0.0,9.17985065927,19.4245,28.2815478809,0.0,16.6994,11.5821478809
 02/27  24:00:00,39.4874875417,3.95890204179,0.0,0.0,9.17985065927,19.4245,15.3721615847,0.0985729083435,8.3497,6.92388867636
 02/28  01:00:00,22.7587825882,3.95890204179,0.0,0.0,4.58992532963,8.1892,8.70631784821,0.173680301344,3.33988,5.19275754687
 02/28  02:00:00,14.960350217,0.0,0.0,0.0,1.52997510988,7.4902,3.93195372703,0.0,3.33988,0.592073727026
 02/28  03:00:00,14.9770611529,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/28  04:00:00,14.9836333135,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/28  05:00:00,15.7434218433,0.0,0.0,0.0,1.52997510988,7.4902,3.93195962779,0.0,3.33988,0.592079627786
 02/28  06:00:00,23.4606281324,3.95890204179,0.0,0.0,4.58992532963,8.1892,13.9967398537,5.62703985367,8.3497,0.02
 02/28  07:00:00,38.0742303328,3.95890204179,0.0347486142928,0.0,9.17985065927,19.4245,21.5636579584,0.2526037192,16.6994,4.61165423923
 02/28  08:00:00,42.1123392245,3.95890204179,0.0499415589015,0.0,9.17985065927,26.9147,40.762222853,0.0242268876646,25.0491,15.6888959653
 02/28  09:00:00,42.0995332839,3.95890204179,0.0183010835573,0.0,9.17985065927,26.9147,47.3285414764,0.0,33.3988,13.9297414764
 02/28  10:00:00,34.6064725758,3.95890204179,0.00282837701737,0.0,9.17985065927,19.4245,37.2381603428,0.0257363250151,25.0491,12.1633240178
 02/28  11:00:00,42.6657958655,3.95890204179,0.560618567362,0.0,9.17985065927,26.9147,52.1647602803,0.0,41.7485,10.4162602803
 02/28  12:00:00,46.3297188119,3.95890204179,3.48401064956,0.0,9.17985065927,26.9147,53.3325444897,0.0,41.7485,11.5840444897
 02/28  13:00:00,48.5332549932,3.95890204179,6.32845980073,0.0,9.17985065927,26.9147,52.7418299997,0.0,41.7485,10.9933299997
 02/28  14:00:00,39.3979792178,3.95890204179,4.75485342372,0.0,9.17985065927,19.4245,42.6450741468,0.0,33.3988,9.24627414684
 02/28  15:00:00,37.0617934368,3.95890204179,2.42666578501,0.0,9.17985065927,19.4245,33.1349363958,0.0,25.0491,8.08583639577
 02/28  16:00:00,35.2784165134,3.95890204179,0.655587389572,0.0,9.17985065927,19.4245,40.9079397468,0.0,33.3988,7.50913974676
 02/28  17:00:00,43.6732149488,3.95890204179,1.56476276067,0.0,9.17985065927,26.9147,58.1835037546,0.0,50.0982,8.08530375464
 02/28  18:00:00,44.2671015326,3.95890204179,2.16791544092,0.0,9.17985065927,26.9147,60.5142621421,0.0,50.0982,10.4160621421
 02/28  19:00:00,49.2512946328,3.95890204179,2.97635074456,0.0,9.17985065927,26.9147,64.607873634,0.0,50.0982,14.509673634
 02/28  20:00:00,39.9668263199,3.95890204179,1.19038743333,0.0,9.17985065927,19.4245,49.0878420926,0.0,33.3988,15.6890420926
 02/28  21:00:00,39.6079672536,3.95890204179,0.832575069082,0.0,9.17985065927,19.4245,46.7340198698,0.0,33.3988,13.3352198698
 02/28  22:00:00,38.7107745953,3.95890204179,0.00568139070152,0.0,9.17985065927,19.4245,39.6241926475,0.0639967328357,25.0491,14.5110959147
 02/28  23:00:00,38.6507786421,3.95890204179,0.0,0.0,9.17985065927,19.4245,30.4072793245,2.12426997747,16.6994,11.5836093471
 02/28  24:00:00,39.3606088269,3.95890204179,0.0,0.0,9.17985065927,19.4245,29.3260561097,14.0515190936,8.3497,6.92483701611
 03/01  01:00:00,22.6143644633,3.95890204179,0.0,0.0,4.58992532963,8.1892,38.7986170021,30.2662816639,3.33988,5.19245533825
 03/01  02:00:00,14.8128730556,0.0,0.0,0.0,1.52997510988,7.4902,3.93196026943,0.0,3.33988,0.592080269428
 03/01  03:00:00,14.8197351732,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/01  04:00:00,14.8087980248,0.0,0.0,0.0,1.52997510988,7.4902,3.93195756533,0.0,3.33988,0.59207756533
 03/01  05:00:00,14.9424616329,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/01  06:00:00,22.6427041586,3.95890204179,0.00665299413705,0.0,4.58992532963,8.1892,74.0515567175,65.6818567175,8.3497,0.02
 03/01  07:00:00,37.5508977239,3.95890204179,0.0181402657026,0.0,9.17985065927,19.4245,76.9242823544,55.613119819,16.6994,4.61176253542
 03/01  08:00:00,41.8735145859,3.95890204179,0.00987852243791,0.0,9.17985065927,26.9147,76.083803466,35.3443211378,25.0491,15.6903823282
 03/01  09:00:00,41.9180570426,3.95890204179,0.0,0.0,9.17985065927,26.9147,69.7402429042,22.4115162643,33.3988,13.92992664
 03/01  10:00:00,34.4647180413,3.95890204179,0.0,0.0,9.17985065927,19.4245,51.4442187284,14.2319743876,25.0491,12.1631443409
 03/01  11:00:00,41.9763264883,3.95890204179,0.00303036435354,0.0,9.17985065927,26.9147,62.0642535551,9.90028706988,41.7485,10.4154664852
 03/01  12:00:00,42.7219630911,3.95890204179,0.00556387165277,0.0,9.17985065927,26.9147,53.3337614541,0.0,41.7485,11.5852614541
 03/01  13:00:00,42.3404482063,3.95890204179,0.253498675548,0.0,9.17985065927,26.9147,52.7407019202,0.0,41.7485,10.9922019202
 03/01  14:00:00,34.5887009173,3.95890204179,0.0117789632106,0.0,9.17985065927,19.4245,42.6456430358,0.0,33.3988,9.24684303584
 03/01  15:00:00,34.595007861,3.95890204179,0.0039892826181,0.0,9.17985065927,19.4245,32.6172142549,0.0599001883855,25.0491,7.50821406652
 03/01  16:00:00,34.586878036,3.95890204179,0.0,0.0,9.17985065927,19.4245,41.5140890657,0.0294975329313,33.3988,8.08579153276
 03/01  17:00:00,42.2350173938,3.95890204179,0.250570740802,0.0,9.17985065927,26.9147,58.1845745676,0.0,50.0982,8.08637456761
 03/01  18:00:00,42.5802219084,3.95890204179,0.601808364522,0.0,9.17985065927,26.9147,60.5130514447,0.0,50.0982,10.4148514447
 03/01  19:00:00,46.744199167,3.95890204179,0.553212443207,0.0,9.17985065927,26.9147,64.6084808756,0.0,50.0982,14.5102808756
 03/01  20:00:00,38.8057474671,3.95890204179,0.00148489058954,0.0,9.17985065927,19.4245,50.9048915622,1.81615257706,33.3988,15.6899389852
 03/01  21:00:00,38.7395790363,3.95890204179,0.0,0.0,9.17985065927,19.4245,58.9102670322,12.1762027598,33.3988,13.3352642724
 03/01  22:00:00,38.6487179314,3.95890204179,0.0,0.0,9.17985065927,19.4245,62.2254685125,23.246038064,25.0491,13.9303304485
 03/01  23:00:00,38.5360564774,3.95890204179,0.0,0.0,9.17985065927,19.4245,56.1297816509,27.2706688,16.6994,12.1597128509
 03/01  24:00:00,39.295320062,3.95890204179,0.0,0.0,9.17985065927,19.4245,45.8266056387,31.1295631619,8.3497,6.34734247686
 03/02  01:00:00,22.5774138066,3.95890204179,0.0,0.0,4.58992532963,8.1892,48.7058897569,39.598608852,3.33988,5.76740090487
 03/02  02:00:00,14.7927871356,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/02  03:00:00,14.8186010769,0.0,0.0,0.0,1.52997510988,7.4902,3.93196601028,0.0,3.33988,0.592086010284
 03/02  04:00:00,14.8323998133,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/02  05:00:00,14.9854409992,0.0,0.0,0.0,1.52997510988,7.4902,3.93197189155,0.0,3.33988,0.592091891547
 03/02  06:00:00,22.703164726,3.95890204179,0.0,0.0,4.58992532963,8.1892,50.1164147199,41.7467147199,8.3497,0.02
 03/02  07:00:00,37.6172316252,3.95890204179,0.0223149894431,0.0,9.17985065927,19.4245,57.1271019112,36.3898262242,16.6994,4.03787568699
 03/02  08:00:00,41.9182614323,3.95890204179,0.0261659392893,0.0,9.17985065927,26.9147,67.6672077004,26.9293775963,25.0491,15.6887301041
 03/02  09:00:00,41.9104829726,3.95890204179,0.0,0.0,9.17985065927,26.9147,73.2117402877,25.3035636499,33.3988,14.5093766378
 03/02  10:00:00,34.441610139,3.95890204179,0.0,0.0,9.17985065927,19.4245,57.9988951363,21.3654191382,25.0491,11.5843759982
 03/02  11:00:00,41.9646275281,3.95890204179,0.00720787648764,0.0,9.17985065927,26.9147,68.8853452449,16.7210314872,41.7485,10.4158137578
 03/02  12:00:00,42.7063385939,3.95890204179,0.0,0.0,9.17985065927,26.9147,56.6375548011,2.72573803454,41.7485,12.1633167665
 03/02  13:00:00,42.0745003162,3.95890204179,0.0163255403898,0.0,9.17985065927,26.9147,52.1631620651,0.0,41.7485,10.4146620651
 03/02  14:00:00,34.5208517953,3.95890204179,0.0,0.0,9.17985065927,19.4245,42.8866645421,0.239204756658,33.3988,9.24865978545
 03/02  15:00:00,34.5110253902,3.95890204179,0.0,0.0,9.17985065927,19.4245,41.9196493691,8.78561105331,25.0491,8.0849383158
 03/02  16:00:00,34.5027622555,3.95890204179,0.0,0.0,9.17985065927,19.4245,53.8203310343,12.3363707434,33.3988,8.08516029092
 03/02  17:00:00,41.9636771548,3.95890204179,0.0263487050496,0.0,9.17985065927,26.9147,64.6043578387,6.99775150925,50.0982,7.50840632946
 03/02  18:00:00,41.9791223449,3.95890204179,0.0141562367845,0.0,9.17985065927,26.9147,61.0914304176,0.0,50.0982,10.9932304176
 03/02  19:00:00,46.4756716038,3.95890204179,0.246417731698,0.0,9.17985065927,26.9147,64.0277814889,0.0,50.0982,13.9295814889
 03/02  20:00:00,38.9107319598,3.95890204179,0.0,0.0,9.17985065927,19.4245,49.1166999111,0.0294109121116,33.3988,15.688488999
 03/02  21:00:00,38.9108472387,3.95890204179,0.0,0.0,9.17985065927,19.4245,46.7338837781,0.0,33.3988,13.3350837781
 03/02  22:00:00,38.83092371,3.95890204179,0.0,0.0,9.17985065927,19.4245,39.6211137477,0.0594387090029,25.0491,14.5125750387
 03/02  23:00:00,38.7086162688,3.95890204179,0.0,0.0,9.17985065927,19.4245,28.3531362235,0.0712938967715,16.6994,11.5824423268
 03/02  24:00:00,39.4725164141,3.95890204179,0.0,0.0,9.17985065927,19.4245,15.3665414007,0.0927950963106,8.3497,6.92404630437
 03/03  01:00:00,22.7575100036,3.95890204179,0.0,0.0,4.58992532963,8.1892,8.87795554273,0.345857391177,3.33988,5.19221815155
 03/03  02:00:00,14.9643827415,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/03  03:00:00,14.9889918402,0.0,0.0,0.0,1.52997510988,7.4902,3.93194859306,0.0,3.33988,0.59206859306
 03/03  04:00:00,14.9877891348,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/03  05:00:00,15.7067047271,0.0,0.0,0.0,1.52997510988,7.4902,3.93195450198,0.0,3.33988,0.592074501978
 03/03  06:00:00,23.3928190559,3.95890204179,0.0,0.0,4.58992532963,8.1892,25.4710762083,17.1013762083,8.3497,0.02
 03/03  07:00:00,38.0009797812,3.95890204179,0.031778451115,0.0,9.17985065927,19.4245,34.5057567094,13.7687434531,16.6994,4.03761325629
 03/03  08:00:00,42.0386395185,3.95890204179,0.0367598052016,0.0,9.17985065927,26.9147,43.899776199,3.16163576876,25.0491,15.6890404302
 03/03  09:00:00,42.0237738538,3.95890204179,0.0,0.0,9.17985065927,26.9147,48.1484081528,0.238804902329,33.3988,14.5108032504
 03/03  10:00:00,34.5620323219,3.95890204179,0.00352315008543,0.0,9.17985065927,19.4245,36.6459032962,0.0117325464029,25.0491,11.5850707498
 03/03  11:00:00,42.0835308444,3.95890204179,0.011300783374,0.0,9.17985065927,26.9147,52.7410926093,0.0,41.7485,10.9925926093
 03/03  12:00:00,44.0917261911,3.95890204179,1.28244655081,0.0,9.17985065927,26.9147,53.3300635787,0.0,41.7485,11.5815635787
 03/03  13:00:00,46.182000227,3.95890204179,4.01899709407,0.0,9.17985065927,26.9147,52.1634441152,0.0,41.7485,10.4149441152
 03/03  14:00:00,38.2288600959,3.95890204179,3.59301180285,0.0,9.17985065927,19.4245,42.6473871565,0.0,33.3988,9.24858715648
 03/03  15:00:00,37.7072908099,3.95890204179,3.05927011162,0.0,9.17985065927,19.4245,33.1354641422,0.0,25.0491,8.08636414224
 03/03  16:00:00,36.1483386742,3.95890204179,1.51560399623,0.0,9.17985065927,19.4245,41.4835424667,0.0,33.3988,8.0847424667
 03/03  17:00:00,43.2175023395,3.95890204179,1.17297312578,0.0,9.17985065927,26.9147,57.6080405176,0.0,50.0982,7.50984051761
 03/03  18:00:00,42.8770331919,3.95890204179,0.887408977486,0.0,9.17985065927,26.9147,61.090187147,0.0,50.0982,10.991987147
 03/03  19:00:00,46.7753127714,3.95890204179,0.58115604754,0.0,9.17985065927,26.9147,64.0281308898,0.0,50.0982,13.9299308898
 03/03  20:00:00,38.6515514155,3.95890204179,0.0,0.0,9.17985065927,19.4245,51.0107312422,1.9223226929,33.3988,15.6896085493
 03/03  21:00:00,38.6001643313,3.95890204179,0.0,0.0,9.17985065927,19.4245,58.4311562852,11.697623942,33.3988,13.3347323432
 03/03  22:00:00,38.5319010408,3.95890204179,0.0,0.0,9.17985065927,19.4245,64.3710393992,25.391318446,25.0491,13.9306209531
 03/03  23:00:00,38.5085799029,3.95890204179,0.0,0.0,9.17985065927,19.4245,63.0072517629,34.1459664731,16.6994,12.1618852898
 03/03  24:00:00,39.2672099318,3.95890204179,0.0,0.0,9.17985065927,19.4245,57.4759333545,42.776975805,8.3497,6.3492575495
 03/04  01:00:00,22.5252570727,3.95890204179,0.0019265023821,0.0,4.58992532963,8.1892,63.6972161035,54.5905412861,3.33988,5.76679481737
 03/04  02:00:00,14.7369652741,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/04  03:00:00,14.7558749392,0.0,0.0,0.0,1.52997510988,7.4902,3.9319311008,0.0,3.33988,0.592051100798
 03/04  04:00:00,14.7609852395,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/04  05:00:00,14.9063711025,0.0,0.0,0.0,1.52997510988,7.4902,3.93193703756,0.0,3.33988,0.592057037559
 03/04  06:00:00,22.6122633652,3.95890204179,0.0,0.0,4.58992532963,8.1892,78.5736476172,70.2039476172,8.3497,0.02
 03/04  07:00:00,36.459338944,3.95890204179,0.0156419195747,0.0,9.17985065927,19.4245,85.1927239732,64.4558083315,16.6994,4.03751564169
 03/04  08:00:00,41.8149496991,3.95890204179,0.0113053554226,0.0,9.17985065927,26.9147,77.7849165577,48.697853448,25.0491,4.03796310965
 03/04  09:00:00,41.8283546763,3.95890204179,0.0,0.0,9.17985065927,26.9147,81.0957693641,43.6584533366,33.3988,4.03851602757
 03/04  10:00:00,34.3614129016,3.95890204179,0.000811988825591,0.0,9.17985065927,19.4245,78.6274485831,40.2437264692,25.0491,13.3346221139
 03/04  11:00:00,41.8732945369,3.95890204179,0.00216841160834,0.0,9.17985065927,26.9147,88.7091841554,35.3770927118,41.7485,11.5835914436
 03/04  12:00:00,42.6147776269,3.95890204179,0.0,0.0,9.17985065927,26.9147,77.5885556042,22.5050028245,41.7485,13.3350527797
 03/04  13:00:00,41.9556851913,3.95890204179,0.0,0.0,9.17985065927,26.9147,69.7599637751,15.2564736874,41.7485,12.7549900878
 03/04  14:00:00,34.4422700956,3.95890204179,0.0,0.0,9.17985065927,19.4245,57.3880845668,11.8267680645,33.3988,12.1625165024
 03/04  15:00:00,34.4560484406,3.95890204179,0.0,0.0,9.17985065927,19.4245,45.4840887407,10.0204548061,25.0491,10.4145339345
 03/04  16:00:00,34.4444458528,3.95890204179,0.0,0.0,9.17985065927,19.4245,54.9211637825,11.1074168985,33.3988,10.414946884
 03/04  17:00:00,41.8635773969,3.95890204179,0.00428554063504,0.0,9.17985065927,26.9147,72.3668686873,13.0200276216,50.0982,9.24864106571
 03/04  18:00:00,41.8586071612,3.95890204179,0.0,0.0,9.17985065927,26.9147,77.2540723336,16.7411975513,50.0982,10.4146747823
 03/04  19:00:00,46.0855169002,3.95890204179,0.0,0.0,9.17985065927,26.9147,78.5824318557,13.9741070305,50.0982,14.5101248252
 03/04  20:00:00,38.7139469335,3.95890204179,0.0,0.0,9.17985065927,19.4245,64.5881993931,17.2594958804,33.3988,13.9299035127
 03/04  21:00:00,38.680521162,3.95890204179,0.0,0.0,9.17985065927,19.4245,74.1769118096,27.4428583428,33.3988,13.3352534668
 03/04  22:00:00,38.5940995268,3.95890204179,0.0,0.0,9.17985065927,19.4245,74.027736252,34.4675893436,25.0491,14.5110469084
 03/04  23:00:00,38.4712043643,3.95890204179,0.0,0.0,9.17985065927,19.4245,69.6241771699,42.510012434,16.6994,10.4147647359
 03/04  24:00:00,39.2445442022,3.95890204179,0.0,0.0,9.17985065927,19.4245,68.5894402731,52.7307238856,8.3497,7.50901638755
 03/05  01:00:00,22.4905519471,3.95890204179,0.00183187561092,0.0,4.58992532963,8.1892,79.7644105863,69.4994753069,3.33988,6.92505527938
 03/05  02:00:00,14.6879214159,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/05  03:00:00,14.7011117749,0.0,0.0,0.0,1.52997510988,7.4902,3.93196728188,0.0,3.33988,0.592087281883
 03/05  04:00:00,14.7094907274,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/05  05:00:00,14.8578581693,0.0,0.0,0.0,1.52997510988,7.4902,3.93197317516,0.0,3.33988,0.592093175162
 03/05  06:00:00,22.5702457634,3.95890204179,0.0,0.0,4.58992532963,8.1892,96.7292062127,88.3595062127,8.3497,0.02
 03/05  07:00:00,36.4200403418,3.95890204179,0.0111554918807,0.0,9.17985065927,19.4245,97.8554582656,77.1181462894,16.6994,4.03791197619
 03/05  08:00:00,41.7978028726,3.95890204179,0.00612036713919,0.0,9.17985065927,26.9147,83.1581785715,53.4966295708,25.0491,4.61244900076
 03/05  09:00:00,41.8357853768,3.95890204179,0.0,0.0,9.17985065927,26.9147,77.8573154922,40.4198110896,33.3988,4.03870440259
 03/05  10:00:00,34.3732985011,3.95890204179,0.0,0.0,9.17985065927,19.4245,65.8423567184,36.7543445588,25.0491,4.03891215958
 03/05  11:00:00,41.8953172683,3.95890204179,0.00418982099887,0.0,9.17985065927,26.9147,79.7161342722,25.2117121402,41.7485,12.755922132
 03/05  12:00:00,42.651818821,3.95890204179,0.0,0.0,9.17985065927,26.9147,68.20559012,13.1230305936,41.7485,13.3340595264
 03/05  13:00:00,41.9965146023,3.95890204179,0.0,0.0,9.17985065927,26.9147,54.0809684037,1.91799845436,41.7485,10.4144699494
 03/05  14:00:00,34.4828174282,3.95890204179,0.0,0.0,9.17985065927,19.4245,43.8614519557,0.0468300900055,33.3988,10.4158218656
 03/05  15:00:00,34.5047207337,3.95890204179,0.0,0.0,9.17985065927,19.4245,33.3727208091,0.238691498096,25.0491,8.08492931102
 03/05  16:00:00,34.49520538,3.95890204179,0.0,0.0,9.17985065927,19.4245,40.9177452034,0.00976845691206,33.3988,7.50917674646
 03/05  17:00:00,41.920062606,3.95890204179,0.00658792263734,0.0,9.17985065927,26.9147,58.1890789465,0.00540962884694,50.0982,8.08546931764
 03/05  18:00:00,41.9176663039,3.95890204179,0.0,0.0,9.17985065927,26.9147,60.5608722058,0.0485422366826,50.0982,10.4141299691
 03/05  19:00:00,46.1280893614,3.95890204179,0.0,0.0,9.17985065927,26.9147,68.6266446591,5.19379518393,50.0982,13.3346494751
 03/05  20:00:00,38.7305112018,3.95890204179,0.0,0.0,9.17985065927,19.4245,64.9317686696,18.7772177241,33.3988,12.7557509455
 03/05  21:00:00,38.6774725287,3.95890204179,0.0,0.0,9.17985065927,19.4245,75.4256982175,31.6121165249,33.3988,10.4147816925
 03/05  22:00:00,38.5839170392,3.95890204179,0.0,0.0,9.17985065927,19.4245,84.9509478809,46.5673665173,25.0491,13.3344813636
 03/05  23:00:00,38.4633994155,3.95890204179,0.0,0.0,9.17985065927,19.4245,80.6223963414,53.508008086,16.6994,10.4149882554
 03/05  24:00:00,39.2430538093,3.95890204179,0.0,0.0,9.17985065927,19.4245,70.7592910009,57.2177746301,8.3497,5.1918163708
 03/06  01:00:00,22.4980706955,3.95890204179,0.00184230189768,0.0,4.58992532963,8.1892,75.9916631812,66.8849699883,3.33988,5.76681319293
 03/06  02:00:00,14.7048434227,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/06  03:00:00,14.729197066,0.0,0.0,0.0,1.52997510988,7.4902,3.93195449037,0.0,3.33988,0.592074490368
 03/06  04:00:00,14.7386961554,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/06  05:00:00,14.8858384432,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/06  06:00:00,22.5966114087,3.95890204179,0.0,0.0,4.58992532963,8.1892,83.9400377521,74.9982444546,8.3497,0.592093297556
 03/06  07:00:00,36.4581923128,3.95890204179,0.0124591812944,0.0,9.17985065927,19.4245,83.5958042341,62.8583669264,16.6994,4.03803730771
 03/06  08:00:00,41.8444105556,3.95890204179,0.00690945194521,0.0,9.17985065927,26.9147,81.7194609116,40.9829575197,25.0491,15.6874033919
 03/06  09:00:00,41.8917858388,3.95890204179,0.0,0.0,9.17985065927,26.9147,73.8091046101,26.4806937425,33.3988,13.9296108676
 03/06  10:00:00,34.4494636353,3.95890204179,0.0,0.0,9.17985065927,19.4245,50.5827144155,13.3711852026,25.0491,12.1624292129
 03/06  11:00:00,41.9890504673,3.95890204179,0.00462914459041,0.0,9.17985065927,26.9147,54.8437362897,2.67987143895,41.7485,10.4153648508
 03/06  12:00:00,43.2075076844,3.95890204179,0.43277164802,0.0,9.17985065927,26.9147,53.3317901611,0.0,41.7485,11.5832901611
 03/06  13:00:00,45.1330126458,3.95890204179,2.99360937835,0.0,9.17985065927,26.9147,52.1621893608,0.0,41.7485,10.4136893608
 03/06  14:00:00,37.4180831665,3.95890204179,2.80429940578,0.0,9.17985065927,19.4245,42.647864203,0.0,33.3988,9.24906420301
 03/06  15:00:00,36.9889820491,3.95890204179,2.36072401062,0.0,9.17985065927,19.4245,33.1336123526,0.0,25.0491,8.08451235263
 03/06  16:00:00,36.2785476864,3.95890204179,1.66528587248,0.0,9.17985065927,19.4245,41.4827997616,0.0,33.3988,8.08399976161
 03/06  17:00:00,44.4014904474,3.95890204179,2.38113319875,0.0,9.17985065927,26.9147,57.6077314784,0.0,50.0982,7.50953147844
 03/06  18:00:00,45.0925619318,3.95890204179,3.07461169394,0.0,9.17985065927,26.9147,60.5122193519,0.0,50.0982,10.4140193519
 03/06  19:00:00,48.3171488027,3.95890204179,2.09185159389,0.0,9.17985065927,26.9147,64.6062270404,0.0,50.0982,14.5080270404
 03/06  20:00:00,38.9322845706,3.95890204179,0.0902751532352,0.0,9.17985065927,19.4245,49.1280228754,0.0401570835178,33.3988,15.6890657919
 03/06  21:00:00,38.748923123,3.95890204179,0.0,0.0,9.17985065927,19.4245,52.7208660289,6.56647276208,33.3988,12.7555932668
 03/06  22:00:00,38.6608633901,3.95890204179,0.0,0.0,9.17985065927,19.4245,55.4401247501,15.8817780811,25.0491,14.509246669
 03/06  23:00:00,38.5650453399,3.95890204179,0.0,0.0,9.17985065927,19.4245,42.2404169399,13.9584067222,16.6994,11.5826102177
