Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/06  24:00:00,39.3487164648,3.95890204179,0.0,0.0,9.17985065927,19.4245,26.8807180755,11.6067496651,8.3497,6.92426841039
 03/07  01:00:00,22.6351090069,3.95890204179,0.0,0.0,4.58992532963,8.1892,26.7996808786,18.2676380321,3.33988,5.19216284651
 03/07  02:00:00,14.8419340143,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/07  03:00:00,14.8639724883,0.0,0.0,0.0,1.52997510988,7.4902,3.9319444476,0.0,3.33988,0.592064447602
 03/07  04:00:00,14.8663294675,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/07  05:00:00,15.5281426142,0.0,0.0,0.0,1.52997510988,7.4902,3.93195036311,0.0,3.33988,0.592070363112
 03/07  06:00:00,23.2152861395,3.95890204179,0.0,0.0,4.58992532963,8.1892,47.2854549642,38.9157549642,8.3497,0.02
 03/07  07:00:00,36.7888202802,3.95890204179,0.0205562495782,0.0,9.17985065927,19.4245,53.0301179552,32.2928385954,16.6994,4.03787935984
 03/07  08:00:00,41.9358923322,3.95890204179,0.0241835241315,0.0,9.17985065927,26.9147,57.9938173045,17.2571323418,25.0491,15.6875849628
 03/07  09:00:00,41.9545613917,3.95890204179,0.00177227270453,0.0,9.17985065927,26.9147,57.8231047125,9.9132932961,33.3988,14.5110114164
 03/07  10:00:00,34.4864994448,3.95890204179,0.0,0.0,9.17985065927,19.4245,41.9333432757,5.30110995777,25.0491,11.5831333179
 03/07  11:00:00,41.999419482,3.95890204179,0.0066141149488,0.0,9.17985065927,26.9147,55.0339892839,2.87122020257,41.7485,10.4142690813
 03/07  12:00:00,42.7574710724,3.95890204179,0.0181271199567,0.0,9.17985065927,26.9147,53.3323660522,0.0,41.7485,11.5838660522
 03/07  13:00:00,42.9436709465,3.95890204179,0.830309135902,0.0,9.17985065927,26.9147,52.1629705379,0.0,41.7485,10.4144705379
 03/07  14:00:00,35.4501719414,3.95890204179,0.850286793655,0.0,9.17985065927,19.4245,42.6480420342,0.0,33.3988,9.24924203422
 03/07  15:00:00,35.385974774,3.95890204179,0.771580979097,0.0,9.17985065927,19.4245,33.1340100024,0.0,25.0491,8.08491000236
 03/07  16:00:00,35.0289014432,3.95890204179,0.413036608618,0.0,9.17985065927,19.4245,41.4830495339,0.0,33.3988,8.08424953394
 03/07  17:00:00,43.2026623633,3.95890204179,1.18907959506,0.0,9.17985065927,26.9147,57.6074154967,0.0,50.0982,7.50921549666
 03/07  18:00:00,43.8658030545,3.95890204179,1.8570289468,0.0,9.17985065927,26.9147,60.5121397041,0.0,50.0982,10.4139397041
 03/07  19:00:00,48.1090657913,3.95890204179,1.88150277268,0.0,9.17985065927,26.9147,64.6078713759,0.0,50.0982,14.5096713759
 03/07  20:00:00,39.0175734607,3.95890204179,0.308944569304,0.0,9.17985065927,19.4245,49.0861203259,0.0,33.3988,15.6873203259
 03/07  21:00:00,38.6729589878,3.95890204179,0.0,0.0,9.17985065927,19.4245,46.2195587379,0.0660705347747,33.3988,12.7546882032
 03/07  22:00:00,38.5867779379,3.95890204179,0.0,0.0,9.17985065927,19.4245,46.6649632029,7.1060959796,25.0491,14.5097672233
 03/07  23:00:00,38.5516167925,3.95890204179,0.0,0.0,9.17985065927,19.4245,46.7277412013,18.4444248105,16.6994,11.5839163908
 03/07  24:00:00,39.2872947351,3.95890204179,0.0,0.0,9.17985065927,19.4245,44.3448570291,29.6461314553,8.3497,6.34902557376
 03/08  01:00:00,22.5543467168,3.95890204179,0.0,0.0,4.58992532963,8.1892,54.2075224536,45.1006764871,3.33988,5.76696596653
 03/08  02:00:00,14.7571904742,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/08  03:00:00,14.7667823254,0.0,0.0,0.0,1.52997510988,7.4902,3.93197584162,0.0,3.33988,0.592095841625
 03/08  04:00:00,14.767752926,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/08  05:00:00,14.9127375108,0.0,0.0,0.0,1.52997510988,7.4902,3.93195591478,0.0,3.33988,0.592075914776
 03/08  06:00:00,22.6184273169,3.95890204179,0.0,0.0,4.58992532963,8.1892,77.4980459437,69.1283459437,8.3497,0.02
 03/08  07:00:00,36.4758664176,3.95890204179,0.0131277621805,0.0,9.17985065927,19.4245,78.943140375,58.2059464941,16.6994,4.03779388094
 03/08  08:00:00,41.8590989499,3.95890204179,0.00983087533954,0.0,9.17985065927,26.9147,78.5115812245,37.7749533263,25.0491,15.6875278981
 03/08  09:00:00,41.8988163588,3.95890204179,0.0,0.0,9.17985065927,26.9147,72.1376014898,24.8100258356,33.3988,13.9287756542
 03/08  10:00:00,34.4402963488,3.95890204179,0.0,0.0,9.17985065927,19.4245,53.8590991758,16.6479451445,25.0491,12.1620540313
 03/08  11:00:00,41.9502056329,3.95890204179,0.00208062760626,0.0,9.17985065927,26.9147,64.6935558422,12.5300727638,41.7485,10.4149830784
 03/08  12:00:00,42.6935738872,3.95890204179,0.0026613615878,0.0,9.17985065927,26.9147,53.8890277232,0.558459938231,41.7485,11.582067785
 03/08  13:00:00,42.1522172275,3.95890204179,0.0922867231572,0.0,9.17985065927,26.9147,52.1700899849,0.00707474849916,41.7485,10.4145152364
 03/08  14:00:00,34.5558160623,3.95890204179,0.0,0.0,9.17985065927,19.4245,42.6769379089,0.0317421026153,33.3988,9.24639580626
 03/08  15:00:00,34.5805097669,3.95890204179,0.0045170309798,0.0,9.17985065927,19.4245,32.6160242004,0.0585619290684,25.0491,7.50836227134
 03/08  16:00:00,34.5663407096,3.95890204179,0.0,0.0,9.17985065927,19.4245,41.5119339615,0.0276465856302,33.3988,8.08548737589
 03/08  17:00:00,42.2779494366,3.95890204179,0.298763982705,0.0,9.17985065927,26.9147,58.1832218607,0.0,50.0982,8.08502186069
 03/08  18:00:00,42.7069954634,3.95890204179,0.728550020692,0.0,9.17985065927,26.9147,60.5124896436,0.0,50.0982,10.4142896436
 03/08  19:00:00,46.9822804843,3.95890204179,0.786050248555,0.0,9.17985065927,26.9147,64.0275771031,0.0,50.0982,13.9293771031
 03/08  20:00:00,38.8210716563,3.95890204179,0.0,0.0,9.17985065927,19.4245,49.1465078358,0.0594843396578,33.3988,15.6882234961
 03/08  21:00:00,38.7568296296,3.95890204179,0.0,0.0,9.17985065927,19.4245,51.9830505263,5.25140871519,33.3988,13.3328418112
 03/08  22:00:00,38.6657310708,3.95890204179,0.0,0.0,9.17985065927,19.4245,54.1957194594,15.2206339099,25.0491,13.9259855495
 03/08  23:00:00,38.553811555,3.95890204179,0.0,0.0,9.17985065927,19.4245,46.6869617456,18.4036047801,16.6994,11.5839569655
 03/08  24:00:00,39.315107336,3.95890204179,0.0,0.0,9.17985065927,19.4245,36.6765921172,21.4024405242,8.3497,6.92445159297
 03/09  01:00:00,22.5956187316,3.95890204179,0.0,0.0,4.58992532963,8.1892,39.873219883,31.3412120854,3.33988,5.19212779759
 03/09  02:00:00,14.7994150183,0.0,0.0,0.0,1.52997510988,7.4902,3.93192939831,0.0,3.33988,0.592049398313
 03/09  03:00:00,14.8172473724,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/09  04:00:00,14.830552547,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/09  05:00:00,14.9876314314,0.0,0.0,0.0,1.52997510988,7.4902,3.93193533779,0.0,3.33988,0.592055337787
 03/09  06:00:00,22.7111800805,3.95890204179,0.0,0.0,4.58992532963,8.1892,45.46093096,37.09123096,8.3497,0.02
 03/09  07:00:00,36.5854107868,3.95890204179,0.017760719762,0.0,9.17985065927,19.4245,47.0447121626,26.3077174477,16.6994,4.03759471494
 03/09  08:00:00,41.9769982066,3.95890204179,0.0186845637392,0.0,9.17985065927,26.9147,49.4887259158,8.75262479091,25.0491,15.6870011249
 03/09  09:00:00,42.0190343806,3.95890204179,0.00492895051609,0.0,9.17985065927,26.9147,48.5123387877,0.60521408987,33.3988,14.5083246978
 03/09  10:00:00,34.5838615063,3.95890204179,0.0044622293732,0.0,9.17985065927,19.4245,36.6375087953,0.0053393382376,25.0491,11.5830694571
 03/09  11:00:00,42.6358658434,3.95890204179,0.527873947906,0.0,9.17985065927,26.9147,52.1623203987,0.0,41.7485,10.4138203987
 03/09  12:00:00,47.4216121408,3.95890204179,4.5596741251,0.0,9.17985065927,26.9147,53.3307319937,0.0,41.7485,11.5822319937
 03/09  13:00:00,49.9866495007,3.95890204179,7.75882254231,0.0,9.17985065927,26.9147,52.1639918605,0.0,41.7485,10.4154918605
 03/09  14:00:00,41.9186994449,3.95890204179,7.23492475108,0.0,9.17985065927,19.4245,42.6455854829,0.0,33.3988,9.24678548293
 03/09  15:00:00,41.1591559896,3.95890204179,6.46300737841,0.0,9.17985065927,19.4245,32.5571064558,0.0,25.0491,7.50800645578
 03/09  16:00:00,40.4306376234,3.95890204179,5.73540113049,0.0,9.17985065927,19.4245,41.4838950514,0.0,33.3988,8.08509505142
 03/09  17:00:00,48.9399912717,3.95890204179,6.76373712401,0.0,9.17985065927,26.9147,58.1832537533,0.0,50.0982,8.08505375331
 03/09  18:00:00,49.6098128944,3.95890204179,7.50107937391,0.0,9.17985065927,26.9147,60.5117753256,0.0,50.0982,10.4135753256
 03/09  19:00:00,54.5016039172,3.95890204179,8.16815489332,0.0,9.17985065927,26.9147,64.0280677908,0.0,50.0982,13.9298677908
 03/09  20:00:00,45.3250120846,3.95890204179,6.31217943385,0.0,9.17985065927,19.4245,49.0850881819,0.0,33.3988,15.6862881819
 03/09  21:00:00,44.2032143969,3.95890204179,5.21792932176,0.0,9.17985065927,19.4245,46.1514730008,0.0,33.3988,12.7526730008
 03/09  22:00:00,41.0021143903,3.95890204179,2.13083382353,0.0,9.17985065927,19.4245,39.5581553106,0.0,25.0491,14.5090553106
 03/09  23:00:00,38.8774720276,3.95890204179,0.158869718908,0.0,9.17985065927,19.4245,28.3032463488,0.0205223050181,16.6994,11.5833240438
 03/09  24:00:00,39.4388189249,3.95890204179,0.0,0.0,9.17985065927,19.4245,15.4244883217,0.150552958953,8.3497,6.92423536271
 03/10  01:00:00,22.7010683352,3.95890204179,0.00503512545507,0.0,4.58992532963,8.1892,15.2868218162,6.75430092826,3.33988,5.19264088797
 03/10  02:00:00,14.8980187438,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/10  03:00:00,14.9126488106,0.0,0.0,0.0,1.52997510988,7.4902,3.93196552644,0.0,3.33988,0.592085526444
 03/10  04:00:00,14.9071200333,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/10  05:00:00,15.5674229301,0.0,0.0,0.0,1.52997510988,7.4902,3.93197140255,0.0,3.33988,0.592091402546
 03/10  06:00:00,23.2524320503,3.95890204179,0.0130229484205,0.0,4.58992532963,8.1892,45.6255361052,37.2558361052,8.3497,0.02
 03/10  07:00:00,36.7878046729,3.95890204179,0.0203928737026,0.0,9.17985065927,19.4245,57.7470162891,37.0100126103,16.6994,4.03760367879
 03/10  08:00:00,41.9010900941,3.95890204179,0.0255562036512,0.0,9.17985065927,26.9147,72.6043916458,31.8668702623,25.0491,15.6884213835
 03/10  09:00:00,41.8846807183,3.95890204179,0.00517295023581,0.0,9.17985065927,26.9147,81.5335887677,34.2072634923,33.3988,13.9275252755
 03/10  10:00:00,34.3896874702,3.95890204179,0.0,0.0,9.17985065927,19.4245,72.4438128191,35.8119084774,25.0491,11.5828043418
 03/10  11:00:00,41.8841164962,3.95890204179,0.00576205118723,0.0,9.17985065927,26.9147,89.492365471,37.3292672278,41.7485,10.4145982432
 03/10  12:00:00,42.6092770111,3.95890204179,0.0,0.0,9.17985065927,26.9147,83.9226047729,30.0096012817,41.7485,12.1645034912
 03/10  13:00:00,41.9324012432,3.95890204179,0.0,0.0,9.17985065927,26.9147,74.3415030061,22.1800984366,41.7485,10.4129045695
 03/10  14:00:00,34.4142246656,3.95890204179,0.0,0.0,9.17985065927,19.4245,66.8781917498,24.8062579825,33.3988,8.67313376726
 03/10  15:00:00,34.4158167029,3.95890204179,0.0,0.0,9.17985065927,19.4245,63.6244253895,30.4913857396,25.0491,8.08393964987
 03/10  16:00:00,34.4034520086,3.95890204179,0.0,0.0,9.17985065927,19.4245,76.0862357111,34.602662172,33.3988,8.08477353907
 03/10  17:00:00,41.8347311583,3.95890204179,0.0103672945101,0.0,9.17985065927,26.9147,89.6994203915,32.092595549,50.0982,7.50862484247
 03/10  18:00:00,41.8377284822,3.95890204179,0.0,0.0,9.17985065927,26.9147,87.4944937918,26.9825751026,50.0982,10.4137186892
 03/10  19:00:00,46.0770607861,3.95890204179,0.0,0.0,9.17985065927,26.9147,86.9641107782,22.3582610898,50.0982,14.5076496884
 03/10  20:00:00,38.5700556442,3.95890204179,0.0,0.0,9.17985065927,19.4245,75.0366624599,26.5324976377,33.3988,15.1053648221
 03/10  21:00:00,38.5536365738,3.95890204179,0.0,0.0,9.17985065927,19.4245,75.9010681234,29.1685718159,33.3988,13.3336963075
 03/10  22:00:00,38.5057993965,3.95890204179,0.0,0.0,9.17985065927,19.4245,76.178980976,37.2036148642,25.0491,13.9262661118
 03/10  23:00:00,38.4943767422,3.95890204179,0.0,0.0,9.17985065927,19.4245,70.0329687247,41.7497248721,16.6994,11.5838438526
 03/10  24:00:00,39.2672832414,3.95890204179,0.0,0.0,9.17985065927,19.4245,61.5249903903,46.2510999196,8.3497,6.92419047069
 03/11  01:00:00,22.527640861,3.95890204179,0.0,0.0,4.58992532963,8.1892,65.3202443143,56.7885551336,3.33988,5.19180918067
 03/11  02:00:00,14.7299407793,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/11  03:00:00,14.7454795905,0.0,0.0,0.0,1.52997510988,7.4902,3.93197364577,0.0,3.33988,0.592093645766
 03/11  04:00:00,14.7510663883,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/11  05:00:00,14.8973327726,0.0,0.0,0.0,1.52997510988,7.4902,3.93195371505,0.0,3.33988,0.59207371505
 03/11  06:00:00,22.6077271252,3.95890204179,0.0,0.0,4.58992532963,8.1892,82.1681639075,73.7984639075,8.3497,0.02
 03/11  07:00:00,36.4643446828,3.95890204179,0.0128538653995,0.0,9.17985065927,19.4245,84.1988829725,63.4619187877,16.6994,4.03756418479
 03/11  08:00:00,41.8386704153,3.95890204179,0.0072112334044,0.0,9.17985065927,26.9147,70.1161198503,41.028638054,25.0491,4.03838179627
 03/11  09:00:00,41.8708259713,3.95890204179,0.0,0.0,9.17985065927,26.9147,66.7097062952,29.2723240243,33.3988,4.03858227091
 03/11  10:00:00,34.4140808921,3.95890204179,0.00129723728954,0.0,9.17985065927,19.4245,61.404026824,23.0221555856,25.0491,13.3327712384
 03/11  11:00:00,41.9347300226,3.95890204179,0.00247583609926,0.0,9.17985065927,26.9147,70.6108981282,17.2797481612,41.7485,11.582649967
 03/11  12:00:00,42.6851523854,3.95890204179,0.0,0.0,9.17985065927,26.9147,57.7331689948,3.23086475607,41.7485,12.7538042388
 03/11  13:00:00,42.0508861645,3.95890204179,0.0072942853138,0.0,9.17985065927,26.9147,54.5019506583,0.0,41.7485,12.7534506583
 03/11  14:00:00,34.5352821336,3.95890204179,0.0,0.0,9.17985065927,19.4245,45.5879210089,0.026530484903,33.3988,12.162590524
 03/11  15:00:00,34.5599219585,3.95890204179,0.00371262475996,0.0,9.17985065927,19.4245,34.9246067447,0.0394337339872,25.0491,9.83607301066
 03/11  16:00:00,34.5525786793,3.95890204179,0.0,0.0,9.17985065927,19.4245,43.8141461105,0.0,33.3988,10.4153461105
 03/11  17:00:00,42.0673825758,3.95890204179,0.095147035879,0.0,9.17985065927,26.9147,59.3474036008,0.0,50.0982,9.2492036008
 03/11  18:00:00,42.1643199307,3.95890204179,0.190365249675,0.0,9.17985065927,26.9147,60.5120268726,0.0,50.0982,10.4138268726
 03/11  19:00:00,45.589568921,3.95890204179,0.45412872088,0.0,9.17985065927,26.9147,64.6065365949,0.0,50.0982,14.5083365949
 03/11  20:00:00,38.8261962003,3.95890204179,0.0,0.0,9.17985065927,19.4245,47.3883560214,0.0619741825251,33.3988,13.9275818389
 03/11  21:00:00,38.7641803013,3.95890204179,0.0,0.0,9.17985065927,19.4245,52.3367978277,6.18411708276,33.3988,12.7538807449
 03/11  22:00:00,38.6670628373,3.95890204179,0.0,0.0,9.17985065927,19.4245,51.9902786779,12.4333979215,25.0491,14.5077807564
 03/11  23:00:00,38.5461467709,3.95890204179,0.0,0.0,9.17985065927,19.4245,44.508857079,17.3962324177,16.6994,10.4132246613
 03/11  24:00:00,39.2945942272,3.95890204179,0.0,0.0,9.17985065927,19.4245,40.4327113765,24.5759258302,8.3497,7.50708554635
 03/12  01:00:00,14.8314544789,0.0,0.0,0.0,1.52997510988,7.4902,3.93196839992,0.0,3.33988,0.592088399923
 03/12  02:00:00,14.8183643004,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/12  03:00:00,14.8155132072,0.0,0.0,0.0,1.52997510988,7.4902,3.93196140158,0.0,3.33988,0.592081401583
 03/12  04:00:00,14.9540255117,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/12  05:00:00,22.6547940821,3.95890204179,0.0,0.0,4.58992532963,8.1892,68.3044134279,59.3626261394,8.3497,0.592087288575
 03/12  06:00:00,38.6079020164,3.95890204179,0.017171431826,0.0,9.17985065927,19.4245,78.9396543,58.202372342,16.6994,4.03788195804
 03/12  07:00:00,43.9650941361,3.95890204179,0.00958707432283,0.0,9.17985065927,26.9147,69.3828067479,40.2959221785,25.0491,4.03778456942
 03/12  08:00:00,41.8861179666,3.95890204179,0.0,0.0,9.17985065927,26.9147,64.1956830756,26.7582592166,33.3988,4.03862385903
 03/12  09:00:00,34.4378368093,3.95890204179,0.0,0.0,9.17985065927,19.4245,50.2560353922,21.1685195687,25.0491,4.03841582345
 03/12  10:00:00,41.9794727108,3.95890204179,0.00541421919226,0.0,9.17985065927,26.9147,61.2340062075,6.73136704601,41.7485,12.7541391615
 03/12  11:00:00,42.7598169789,3.95890204179,0.0100905264596,0.0,9.17985065927,26.9147,54.5024938929,0.0,41.7485,12.7539938929
 03/12  12:00:00,43.619906763,3.95890204179,1.48260179949,0.0,9.17985065927,26.9147,52.1620092726,0.0,41.7485,10.4135092726
 03/12  13:00:00,37.0471722757,3.95890204179,2.42107277211,0.0,9.17985065927,19.4245,43.8120527758,0.0,33.3988,10.4132527758
 03/12  14:00:00,37.1402136704,3.95890204179,2.49550479311,0.0,9.17985065927,19.4245,33.1328881871,0.0,25.0491,8.08378818709
 03/12  15:00:00,37.851460285,3.95890204179,3.20651103384,0.0,9.17985065927,19.4245,40.9063402855,0.0,33.3988,7.50754028548
 03/12  16:00:00,46.4644749545,3.95890204179,4.40816389779,0.0,9.17985065927,26.9147,58.1822640394,0.0,50.0982,8.08406403939
 03/12  17:00:00,46.2415845517,3.95890204179,4.19380490943,0.0,9.17985065927,26.9147,60.5116408675,0.0,50.0982,10.4134408675
 03/12  18:00:00,46.2090529437,3.95890204179,4.17215424084,0.0,9.17985065927,26.9147,62.8514728187,0.0,50.0982,12.7532728187
 03/12  19:00:00,39.9750400702,3.95890204179,2.0983373262,0.0,9.17985065927,19.4245,46.1523665009,0.0,33.3988,12.7535665009
 03/12  20:00:00,39.5624967856,3.95890204179,0.665691675976,0.0,9.17985065927,19.4245,43.8126925087,0.0,33.3988,10.4138925087
 03/12  21:00:00,38.7804508035,3.95890204179,0.00170541185485,0.0,9.17985065927,19.4245,38.4920969237,0.110671352828,25.0491,13.3323255709
 03/12  22:00:00,38.6290937476,3.95890204179,0.0,0.0,9.17985065927,19.4245,26.6026981608,0.0671078888152,16.6994,9.83619027196
 03/12  23:00:00,39.384688995,3.95890204179,0.0,0.0,9.17985065927,19.4245,14.5488984972,0.432077066778,8.3497,5.76712143038
 03/12  24:00:00,22.6719546142,3.95890204179,0.0,0.0,4.58992532963,8.1892,18.2977498775,8.60960565702,3.33988,6.34826422052
 03/13  01:00:00,14.8838209381,0.0,0.0,0.0,1.52997510988,7.4902,3.93194807639,0.0,3.33988,0.592068076391
 03/13  02:00:00,14.905615323,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/13  03:00:00,14.9118243149,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/13  04:00:00,15.0668025404,0.0,0.0,0.0,1.52997510988,7.4902,3.93195398613,0.0,3.33988,0.592073986131
 03/13  05:00:00,22.7649697694,3.95890204179,0.0,0.0,4.58992532963,8.1892,32.0554407632,23.6857407632,8.3497,0.02
 03/13  06:00:00,38.7201664092,3.95890204179,0.0220866378555,0.0,9.17985065927,19.4245,43.3368835081,22.6001118702,16.6994,4.03737163793
 03/13  07:00:00,44.0811382934,3.95890204179,0.0238887027817,0.0,9.17985065927,26.9147,52.6023242772,11.8688476411,25.0491,15.6843766361
 03/13  08:00:00,41.9809406148,3.95890204179,0.0,0.0,9.17985065927,26.9147,52.4532050429,5.12756332148,33.3988,13.9268417214
 03/13  09:00:00,34.5227312599,3.95890204179,0.0,0.0,9.17985065927,19.4245,37.358650663,0.726735632484,25.0491,11.5828150305
 03/13  10:00:00,42.0598530773,3.95890204179,0.0126059947521,0.0,9.17985065927,26.9147,52.1620674822,0.0,41.7485,10.4135674822
 03/13  11:00:00,43.9149792708,3.95890204179,1.10744999624,0.0,9.17985065927,26.9147,53.3320785792,0.0,41.7485,11.5835785792
 03/13  12:00:00,47.1727349737,3.95890204179,4.98758258019,0.0,9.17985065927,26.9147,52.1615587773,0.0,41.7485,10.4130587773
 03/13  13:00:00,39.8703958408,3.95890204179,5.21420097152,0.0,9.17985065927,19.4245,42.6461061952,0.0,33.3988,9.24730619515
 03/13  14:00:00,39.5706981515,3.95890204179,4.89881463698,0.0,9.17985065927,19.4245,32.5575550889,0.0,25.0491,7.50845508887
 03/13  15:00:00,39.9346278526,3.95890204179,5.2472601916,0.0,9.17985065927,19.4245,41.4835706021,0.0,33.3988,8.08477060209
 03/13  16:00:00,48.8850483176,3.95890204179,6.72075580994,0.0,9.17985065927,26.9147,58.1817965836,0.0,50.0982,8.08359658364
 03/13  17:00:00,49.3984263622,3.95890204179,7.29934414327,0.0,9.17985065927,26.9147,60.0691544808,0.0,50.0982,9.97095448083
 03/13  18:00:00,50.0325049978,3.95890204179,7.94434799089,0.0,9.17985065927,26.9147,64.4701577096,0.0,50.0982,14.3719577096
 03/13  19:00:00,43.4686563869,3.95890204179,5.53299404276,0.0,9.17985065927,19.4245,48.5042152873,0.0,33.3988,15.1054152873
 03/13  20:00:00,42.5969629776,3.95890204179,3.63895305024,0.0,9.17985065927,19.4245,46.7309904435,0.0,33.3988,13.3321904435
 03/13  21:00:00,39.448802709,3.95890204179,0.601731314134,0.0,9.17985065927,19.4245,38.9730651638,0.0,25.0491,13.9239651638
 03/13  22:00:00,38.7082529131,3.95890204179,0.0,0.0,9.17985065927,19.4245,28.3334369032,0.0509938301448,16.6994,11.5830430731
 03/13  23:00:00,39.4555483429,3.95890204179,0.0,0.0,9.17985065927,19.4245,14.8113374221,0.114194119639,8.3497,6.34744330247
 03/13  24:00:00,22.7281423976,3.95890204179,0.0,0.0,4.58992532963,8.1892,10.9046524838,1.79842565915,3.33988,5.7663468247
 03/14  01:00:00,14.9380640317,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/14  02:00:00,14.9644891902,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/14  03:00:00,14.9755456626,0.0,0.0,0.0,1.52997510988,7.4902,3.93197230235,0.0,3.33988,0.59209230235
 03/14  04:00:00,15.7141247087,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/14  05:00:00,23.3822263247,3.95890204179,0.0,0.0,4.58992532963,8.1892,23.7958172791,14.8540320067,8.3497,0.592085272414
 03/14  06:00:00,38.9940722895,3.95890204179,0.0155936714829,0.0,9.17985065927,19.4245,36.9428792987,16.20529985,16.6994,4.03817944875
 03/14  07:00:00,44.0893930917,3.95890204179,0.022924481274,0.0,9.17985065927,26.9147,47.941042542,7.78718979787,25.0491,15.1047527441
 03/14  08:00:00,41.9742946186,3.95890204179,0.0,0.0,9.17985065927,26.9147,51.2986004584,3.39161409677,33.3988,14.5081863616
 03/14  09:00:00,34.4998905282,3.95890204179,0.0,0.0,9.17985065927,19.4245,37.3630053726,0.733820368247,25.0491,11.5800850044
 03/14  10:00:00,42.0079035248,3.95890204179,0.00622672088518,0.0,9.17985065927,26.9147,52.1821087466,0.020204392029,41.7485,10.4134043546
 03/14  11:00:00,42.840587584,3.95890204179,0.0959180363111,0.0,9.17985065927,26.9147,53.3346609804,0.00694272283117,41.7485,11.5792182576
 03/14  12:00:00,43.1569266543,3.95890204179,1.05869038211,0.0,9.17985065927,26.9147,51.5850356604,0.0,41.7485,9.83653566044
 03/14  13:00:00,35.273662719,3.95890204179,0.695183154111,0.0,9.17985065927,19.4245,42.6473752431,0.0,33.3988,9.24857524311
 03/14  14:00:00,34.7748327503,3.95890204179,0.185588961678,0.0,9.17985065927,19.4245,33.1325085738,0.0,25.0491,8.08340857382
 03/14  15:00:00,34.7508144447,3.95890204179,0.167945052906,0.0,9.17985065927,19.4245,40.9073070362,0.0,33.3988,7.50850703617
 03/14  16:00:00,42.9206442245,3.95890204179,0.931260620339,0.0,9.17985065927,26.9147,58.1821406421,0.0,50.0982,8.08394064212
 03/14  17:00:00,43.1603683626,3.95890204179,1.17953694029,0.0,9.17985065927,26.9147,60.5112273214,0.0,50.0982,10.4130273214
 03/14  18:00:00,43.3848843069,3.95890204179,1.41404106814,0.0,9.17985065927,26.9147,64.0260040909,0.0,50.0982,13.9278040909
 03/14  19:00:00,37.9736692282,3.95890204179,0.336574442435,0.0,9.17985065927,19.4245,48.5034371333,0.0,33.3988,15.1046371333
 03/14  20:00:00,38.6711017839,3.95890204179,0.0,0.0,9.17985065927,19.4245,46.7742043063,0.0436924769567,33.3988,13.3317118294
 03/14  21:00:00,38.5916052748,3.95890204179,0.00210011396105,0.0,9.17985065927,19.4245,43.1597846146,4.18697566896,25.0491,13.9237089457
 03/14  22:00:00,38.5570162979,3.95890204179,0.0,0.0,9.17985065927,19.4245,43.3270681681,15.0444996018,16.6994,11.5831685662
 03/14  23:00:00,39.2899774445,3.95890204179,0.0,0.0,9.17985065927,19.4245,40.3320306844,25.6336222345,8.3497,6.34870844986
 03/14  24:00:00,22.5649429758,3.95890204179,0.0,0.0,4.58992532963,8.1892,48.7834320102,40.2521533857,3.33988,5.19139862455
 03/15  01:00:00,14.7819854055,0.0,0.0,0.0,1.52997510988,7.4902,3.93197540994,0.0,3.33988,0.592095409936
 03/15  02:00:00,14.8155886446,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/15  03:00:00,14.8336079854,0.0,0.0,0.0,1.52997510988,7.4902,3.931929601,0.0,3.33988,0.592049600996
 03/15  04:00:00,14.9834731619,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/15  05:00:00,22.6885809099,3.95890204179,0.0,0.0,4.58992532963,8.1892,50.9827385325,42.0409829941,8.3497,0.592055538377
 03/15  06:00:00,38.6482056254,3.95890204179,0.018561347649,0.0,9.17985065927,19.4245,60.8201835865,40.0832520594,16.6994,4.03753152705
 03/15  07:00:00,44.0111686363,3.95890204179,0.0225595266541,0.0,9.17985065927,26.9147,69.2647185176,29.1120463125,25.0491,15.1035722051
 03/15  08:00:00,41.9055483349,3.95890204179,0.0,0.0,9.17985065927,26.9147,69.7014989151,22.3750011978,33.3988,13.9276977173
 03/15  09:00:00,34.4405341178,3.95890204179,0.0,0.0,9.17985065927,19.4245,54.0561268845,17.4232512739,25.0491,11.5837756105
 03/15  10:00:00,41.9508566941,3.95890204179,0.00581881918385,0.0,9.17985065927,26.9147,66.2543622523,14.0931873672,41.7485,10.4126748851
 03/15  11:00:00,42.6849157428,3.95890204179,0.0,0.0,9.17985065927,26.9147,55.0486664862,1.71945578646,41.7485,11.5807106997
 03/15  12:00:00,42.0622319761,3.95890204179,0.0139130415649,0.0,9.17985065927,26.9147,52.1606440381,0.0,41.7485,10.4121440381
 03/15  13:00:00,34.5179014512,3.95890204179,0.0,0.0,9.17985065927,19.4245,42.7572518677,0.112065572646,33.3988,9.24638629506
 03/15  14:00:00,34.4947418764,3.95890204179,0.0,0.0,9.17985065927,19.4245,36.7986083116,4.2421531672,25.0491,7.50735514444
 03/15  15:00:00,34.4651209208,3.95890204179,0.0,0.0,9.17985065927,19.4245,55.1030068211,13.6197784291,33.3988,8.08442839203
 03/15  16:00:00,41.890826872,3.95890204179,0.0179376535972,0.0,9.17985065927,26.9147,73.7722552017,16.1672350798,50.0982,7.50682012198
 03/15  17:00:00,41.8685467656,3.95890204179,0.0,0.0,9.17985065927,26.9147,76.3437574926,15.8324277185,50.0982,10.413129774
 03/15  18:00:00,41.8623318047,3.95890204179,0.0,0.0,9.17985065927,26.9147,78.4702826204,14.4434575728,50.0982,13.9286250476
 03/15  19:00:00,37.6763328519,3.95890204179,0.0,0.0,9.17985065927,19.4245,67.4860977823,18.403053508,33.3988,15.6842442743
 03/15  20:00:00,38.714418682,3.95890204179,0.0,0.0,9.17985065927,19.4245,65.4286299075,19.2767500358,33.3988,12.7530798717
 03/15  21:00:00,38.6379049674,3.95890204179,0.0,0.0,9.17985065927,19.4245,65.6124806498,26.6358525942,25.0491,13.9275280556
 03/15  22:00:00,38.5229866105,3.95890204179,0.0,0.0,9.17985065927,19.4245,59.9976069783,31.7149077549,16.6994,11.5832992235
 03/15  23:00:00,39.2849929346,3.95890204179,0.0,0.0,9.17985065927,19.4245,52.066585346,36.7935425824,8.3497,6.92334276366
 03/15  24:00:00,22.561584849,3.95890204179,0.0,0.0,4.58992532963,8.1892,54.6430908597,46.1108832669,3.33988,5.19232759281
 03/16  01:00:00,14.7723857386,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/16  02:00:00,14.7966999532,0.0,0.0,0.0,1.52997510988,7.4902,3.9319524358,0.0,3.33988,0.592072435804
 03/16  03:00:00,14.8073663312,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/16  04:00:00,14.9572545379,0.0,0.0,0.0,1.52997510988,7.4902,3.93195833861,0.0,3.33988,0.592078338615
 03/16  05:00:00,22.6713153515,3.95890204179,0.0,0.0,4.58992532963,8.1892,59.7805068175,51.4108068175,8.3497,0.02
 03/16  06:00:00,38.6384250071,3.95890204179,0.0194947030581,0.0,9.17985065927,19.4245,67.6377966868,46.9011118536,16.6994,4.03728483321
 03/16  07:00:00,42.9336525958,3.95890204179,0.0199539720284,0.0,9.17985065927,26.9147,78.5010981668,38.348192689,25.0491,15.1038054778
 03/16  08:00:00,41.8713228512,3.95890204179,0.0,0.0,9.17985065927,26.9147,85.2916097013,37.3866566702,33.3988,14.5061530311
 03/16  09:00:00,34.3851310348,3.95890204179,0.0,0.0,9.17985065927,19.4245,74.7908193592,38.161087536,25.0491,11.5806318232
 03/16  10:00:00,41.8828568249,3.95890204179,0.00743145535032,0.0,9.17985065927,26.9147,90.3621939587,38.7783016963,41.7485,9.83539226247
 03/16  11:00:00,42.6108226896,3.95890204179,0.0,0.0,9.17985065927,26.9147,82.8783312462,29.548025909,41.7485,11.5818053372
 03/16  12:00:00,41.9367241133,3.95890204179,0.0,0.0,9.17985065927,26.9147,72.3346170642,20.1735066936,41.7485,10.4126103706
 03/16  13:00:00,34.421451355,3.95890204179,0.0,0.0,9.17985065927,19.4245,62.9435182513,20.2972974937,33.3988,9.24742075758
 03/16  14:00:00,34.430258229,3.95890204179,0.0,0.0,9.17985065927,19.4245,55.8327186045,23.2759496926,25.0491,7.50766891191
 03/16  15:00:00,34.4270765865,3.95890204179,0.0,0.0,9.17985065927,19.4245,66.0351553052,24.5520743923,33.3988,8.08428091293
 03/16  16:00:00,41.8740271415,3.95890204179,0.0188613055843,0.0,9.17985065927,26.9147,78.0284804228,20.4231637202,50.0982,7.50711670252
 03/16  17:00:00,41.8724358123,3.95890204179,0.0,0.0,9.17985065927,26.9147,74.5181192931,14.0066744855,50.0982,10.4132448075
 03/16  18:00:00,41.8866662066,3.95890204179,0.00178755183237,0.0,9.17985065927,26.9147,70.7672697368,6.74088499738,50.0982,13.9281847394
 03/16  19:00:00,37.7026731229,3.95890204179,0.0,0.0,9.17985065927,19.4245,59.6417525891,10.5574313297,33.3988,15.6855212595
 03/16  20:00:00,38.7277588468,3.95890204179,0.0,0.0,9.17985065927,19.4245,61.2296811148,15.0776080874,33.3988,12.7532730274
 03/16  21:00:00,38.6398389705,3.95890204179,0.0,0.0,9.17985065927,19.4245,64.814938664,25.8415742623,25.0491,13.9242644017
 03/16  22:00:00,38.522743701,3.95890204179,0.0,0.0,9.17985065927,19.4245,60.3502102453,32.0685273435,16.6994,11.5822829017
 03/16  23:00:00,39.2841865938,3.95890204179,0.0,0.0,9.17985065927,19.4245,51.8766863409,37.1792660297,8.3497,6.3477203112
 03/16  24:00:00,22.5592325307,3.95890204179,0.0,0.0,4.58992532963,8.1892,55.0037789176,46.4730595205,3.33988,5.19083939709
 03/17  01:00:00,14.7680224648,0.0,0.0,0.0,1.52997510988,7.4902,3.93197333215,0.0,3.33988,0.592093332152
 03/17  02:00:00,14.7904646167,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/17  03:00:00,14.7996031971,0.0,0.0,0.0,1.52997510988,7.4902,3.93194479188,0.0,3.33988,0.592064791882
 03/17  04:00:00,15.4679440361,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/17  05:00:00,23.1988885588,3.95890204179,0.0,0.0,4.58992532963,8.1892,55.2934355311,46.351664826,8.3497,0.59207070507
 03/17  06:00:00,38.8967625143,3.95890204179,0.0175456771319,0.0,9.17985065927,19.4245,57.8125801492,37.0754381787,16.6994,4.03774197053
 03/17  07:00:00,42.9917068915,3.95890204179,0.0272134470362,0.0,9.17985065927,26.9147,62.8755063553,22.7244261254,25.0491,15.1019802299
 03/17  08:00:00,41.9480596279,3.95890204179,0.0,0.0,9.17985065927,26.9147,62.8240029977,15.4990907627,33.3988,13.926112235
 03/17  09:00:00,34.4891870002,3.95890204179,0.0,0.0,9.17985065927,19.4245,45.9735349312,9.34280660192,25.0491,11.5816283293
 03/17  10:00:00,42.0171038544,3.95890204179,0.00583352539668,0.0,9.17985065927,26.9147,55.1793671456,3.01775137414,41.7485,10.4131157715
 03/17  11:00:00,42.9764740714,3.95890204179,0.193305892948,0.0,9.17985065927,26.9147,53.3378342952,0.0103366280771,41.7485,11.5789976671
 03/17  12:00:00,45.5120979119,3.95890204179,3.34145153449,0.0,9.17985065927,26.9147,52.1606978416,0.0,41.7485,10.4121978416
 03/17  13:00:00,37.9251024352,3.95890204179,3.29110807833,0.0,9.17985065927,19.4245,42.0691863705,0.0,33.3988,8.67038637052
 03/17  14:00:00,36.6414974026,3.95890204179,2.00489370591,0.0,9.17985065927,19.4245,33.1329403279,0.0,25.0491,8.08384032787
 03/17  15:00:00,36.0979181712,3.95890204179,1.45847921353,0.0,9.17985065927,19.4245,40.9059905623,0.0,33.3988,7.50719056228
 03/17  16:00:00,45.5612243143,3.95890204179,3.42853031213,0.0,9.17985065927,26.9147,58.1829062415,0.0,50.0982,8.08470624146
 03/17  17:00:00,47.2400346269,3.95890204179,5.14941848032,0.0,9.17985065927,26.9147,59.932799053,0.0,50.0982,9.834599053
 03/17  18:00:00,49.1163665462,3.95890204179,7.03650558624,0.0,9.17985065927,26.9147,64.6078257835,0.0,50.0982,14.5096257835
 03/17  19:00:00,42.6225110024,3.95890204179,4.87010616348,0.0,9.17985065927,19.4245,48.5021899071,0.0,33.3988,15.1033899071
 03/17  20:00:00,41.6505966893,3.95890204179,2.85861499526,0.0,9.17985065927,19.4245,46.1506755719,0.0,33.3988,12.7518755719
 03/17  21:00:00,38.9757728739,3.95890204179,0.25320473421,0.0,9.17985065927,19.4245,38.9743822293,0.0,25.0491,13.9252822293
 03/17  22:00:00,38.7121108637,3.95890204179,0.0,0.0,9.17985065927,19.4245,28.3496507967,0.070066559199,16.6994,11.5801842375
 03/17  23:00:00,39.4848743638,3.95890204179,0.0,0.0,9.17985065927,19.4245,14.7328337712,0.0348293238435,8.3497,6.34830444739
 03/17  24:00:00,22.7765509919,3.95890204179,0.0,0.0,4.58992532963,8.1892,8.69638423922,0.165583887449,3.33988,5.19092035177
 03/18  01:00:00,14.9840702456,0.0,0.0,0.0,1.52997510988,7.4902,3.93196985467,0.0,3.33988,0.592089854671
 03/18  02:00:00,15.0038369367,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/18  03:00:00,15.0119037821,0.0,0.0,0.0,1.52997510988,7.4902,3.93195362962,0.0,3.33988,0.592073629623
 03/18  04:00:00,15.1764801143,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/18  05:00:00,22.8885556224,3.95890204179,0.0,0.0,4.58992532963,8.1892,12.6682587557,3.72647922674,8.3497,0.592079528963
 03/18  06:00:00,38.851070327,3.95890204179,0.0276556912289,0.0,9.17985065927,19.4245,22.3303858533,1.59304652018,16.6994,4.03793933315
 03/18  07:00:00,43.1448765627,3.95890204179,0.0327751740849,0.0,9.17985065927,26.9147,29.0868854716,0.0,25.0491,4.03778547156
 03/18  08:00:00,42.0960877562,3.95890204179,0.0279846750468,0.0,9.17985065927,26.9147,37.436287442,0.0,33.3988,4.037487442
 03/18  09:00:00,34.5783821095,3.95890204179,0.0,0.0,9.17985065927,19.4245,37.8721336738,0.0708635299129,25.0491,12.7521701439
 03/18  10:00:00,42.1049954551,3.95890204179,0.0243814778744,0.0,9.17985065927,26.9147,53.3276178489,0.0,41.7485,11.5791178489
 03/18  11:00:00,43.8580062908,3.95890204179,1.03753497361,0.0,9.17985065927,26.9147,54.5002608632,0.0,41.7485,12.7517608632
 03/18  12:00:00,45.5013679293,3.95890204179,3.31655074077,0.0,9.17985065927,26.9147,54.4996691194,0.0,41.7485,12.7511691194
 03/18  13:00:00,38.89050002,3.95890204179,4.24524781317,0.0,9.17985065927,19.4245,44.4023862833,0.0,33.3988,11.0035862833
 03/18  14:00:00,39.5961841826,3.95890204179,4.93290760633,0.0,9.17985065927,19.4245,35.4613337954,0.0,25.0491,10.4122337954
 03/18  15:00:00,41.0014802456,3.95890204179,6.32006911009,0.0,9.17985065927,19.4245,43.8111331429,0.0,33.3988,10.4123331429
 03/18  16:00:00,50.2304926,3.95890204179,8.05544595713,0.0,9.17985065927,26.9147,58.7657587691,0.0,50.0982,8.6675587691
 03/18  17:00:00,50.0568056424,3.95890204179,7.8867688633,0.0,9.17985065927,26.9147,60.5104297959,0.0,50.0982,10.4122297959
 03/18  18:00:00,51.9156691895,3.95890204179,9.79034347997,0.0,9.17985065927,26.9147,64.0267534426,0.0,50.0982,13.9285534426
 03/18  19:00:00,46.7221722606,3.95890204179,8.75222785188,0.0,9.17985065927,19.4245,47.3288144675,0.0,33.3988,13.9300144675
 03/18  20:00:00,45.1554626396,3.95890204179,6.15565942376,0.0,9.17985065927,19.4245,46.1515163528,0.0,33.3988,12.7527163528
 03/18  21:00:00,43.1992943101,3.95890204179,4.30612119236,0.0,9.17985065927,19.4245,39.552418818,0.0,25.0491,14.503318818
 03/18  22:00:00,41.4388506346,3.95890204179,2.67744939185,0.0,9.17985065927,19.4245,26.5341128715,0.0,16.6994,9.83471287151
 03/18  23:00:00,40.3575149385,3.95890204179,0.827635071728,0.0,9.17985065927,19.4245,16.434072509,0.0,8.3497,8.08437250904
 03/18  24:00:00,22.8186852111,3.95890204179,0.0,0.0,4.58992532963,8.1892,8.68258486184,0.150875734543,3.33988,5.1918291273
 03/19  01:00:00,15.0179613588,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/19  02:00:00,15.0362449715,0.0,0.0,0.0,1.52997510988,7.4902,3.93196718895,0.0,3.33988,0.592087188948
 03/19  03:00:00,15.0394318858,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/19  04:00:00,15.2071498038,0.0,0.0,0.0,1.52997510988,7.4902,3.93197306834,0.0,3.33988,0.592093068341
 03/19  05:00:00,22.9416715833,3.95890204179,0.0,0.0,4.58992532963,8.1892,8.55702872194,0.187328721945,8.3497,0.02
 03/19  06:00:00,38.9600246287,3.95890204179,0.0662873623221,0.0,9.17985065927,19.4245,20.7370258721,0.0,16.6994,4.03762587205
 03/19  07:00:00,43.5568615578,3.95890204179,0.387752738821,0.0,9.17985065927,26.9147,29.0865978724,0.0,25.0491,4.03749787243
 03/19  08:00:00,43.7127935176,3.95890204179,1.59796792026,0.0,9.17985065927,26.9147,37.4363784983,0.0,33.3988,4.03757849826
 03/19  09:00:00,34.6269772234,3.95890204179,0.0,0.0,9.17985065927,19.4245,29.1042351121,0.0173419932232,25.0491,4.03779311887
 03/19  10:00:00,43.5216451205,3.95890204179,1.40165825703,0.0,9.17985065927,26.9147,54.5000369839,0.0,41.7485,12.7515369839
 03/19  11:00:00,45.7385739739,3.95890204179,2.90104681183,0.0,9.17985065927,26.9147,54.500857048,0.0,41.7485,12.752357048
 03/19  12:00:00,46.9352500781,3.95890204179,4.7446691616,0.0,9.17985065927,26.9147,52.1607939737,0.0,41.7485,10.4122939737
 03/19  13:00:00,39.8575350923,3.95890204179,5.21010041762,0.0,9.17985065927,19.4245,43.2337202999,0.0,33.3988,9.83492029989
 03/19  14:00:00,40.506862549,3.95890204179,5.83836228262,0.0,9.17985065927,19.4245,33.1332500466,0.0,25.0491,8.08415004659
 03/19  15:00:00,41.9444961518,3.95890204179,7.25539526988,0.0,9.17985065927,19.4245,40.9065276305,0.0,33.3988,7.5077276305
 03/19  16:00:00,51.4167705317,3.95890204179,9.23767144744,0.0,9.17985065927,26.9147,58.1807789993,0.0,50.0982,8.0825789993
 03/19  17:00:00,51.0031929919,3.95890204179,8.83743666124,0.0,9.17985065927,26.9147,59.9332845493,0.0,50.0982,9.83508454927
 03/19  18:00:00,50.9217501528,3.95890204179,8.76912463354,0.0,9.17985065927,26.9147,62.8495766034,0.0,50.0982,12.7513766034
 03/19  19:00:00,45.293654664,3.95890204179,7.27646906549,0.0,9.17985065927,19.4245,46.1505929619,0.0,33.3988,12.7517929619
 03/19  20:00:00,46.1318630304,3.95890204179,7.11339832699,0.0,9.17985065927,19.4245,43.8100738028,0.0,33.3988,10.4112738028
 03/19  21:00:00,43.780423665,3.95890204179,4.86199029275,0.0,9.17985065927,19.4245,37.8024475031,0.0,25.0491,12.7533475031
 03/19  22:00:00,40.5957703786,3.95890204179,1.82687636454,0.0,9.17985065927,19.4245,27.1121189945,0.0,16.6994,10.4127189945
 03/19  23:00:00,39.557551979,3.95890204179,0.0596316130489,0.0,9.17985065927,19.4245,13.6272863753,0.0863132742311,8.3497,5.19127310108
 03/19  24:00:00,22.7521543642,3.95890204179,0.00856580781887,0.0,4.58992532963,8.1892,11.2526161961,1.56542335307,3.33988,6.34731284303
 03/20  01:00:00,14.9407748773,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/20  02:00:00,14.9641778435,0.0,0.0,0.0,1.52997510988,7.4902,3.93195371092,0.0,3.33988,0.592073710919
 03/20  03:00:00,14.9728880121,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/20  04:00:00,15.136258616,0.0,0.0,0.0,1.52997510988,7.4902,3.9319596117,0.0,3.33988,0.592079611704
 03/20  05:00:00,22.8498832062,3.95890204179,0.0,0.0,4.58992532963,8.1892,19.7146244423,11.3449244423,8.3497,0.02
 03/20  06:00:00,38.816345031,3.95890204179,0.0256188270094,0.0,9.17985065927,19.4245,28.236317261,7.49906567656,16.6994,4.03785158442
 03/20  07:00:00,43.1297877374,3.95890204179,0.0458102672463,0.0,9.17985065927,26.9147,40.1522428231,0.0,25.0491,15.1031428231
 03/20  08:00:00,42.081354497,3.95890204179,0.0238880292747,0.0,9.17985065927,26.9147,47.3278414976,0.0,33.3988,13.9290414976
 03/20  09:00:00,34.5821711832,3.95890204179,0.0,0.0,9.17985065927,19.4245,36.6577858066,0.0286658691662,25.0491,11.5800199374
 03/20  10:00:00,42.1021090875,3.95890204179,0.0174961014625,0.0,9.17985065927,26.9147,52.1598158947,0.0,41.7485,10.4113158947
 03/20  11:00:00,44.0396352118,3.95890204179,1.22001663802,0.0,9.17985065927,26.9147,53.328539611,0.0,41.7485,11.580039611
 03/20  12:00:00,46.8072835137,3.95890204179,4.62789087249,0.0,9.17985065927,26.9147,51.5831755133,0.0,41.7485,9.83467551335
 03/20  13:00:00,38.6448165631,3.95890204179,4.01495833478,0.0,9.17985065927,19.4245,42.6455032993,0.0,33.3988,9.2467032993
 03/20  14:00:00,37.2095065304,3.95890204179,2.57514582172,0.0,9.17985065927,19.4245,32.5555757937,0.0,25.0491,7.50647579373
 03/20  15:00:00,36.6347126214,3.95890204179,1.99537892143,0.0,9.17985065927,19.4245,41.4822044158,0.0,33.3988,8.08340441579
 03/20  16:00:00,46.1231130442,3.95890204179,3.99134373406,0.0,9.17985065927,26.9147,57.6056134712,0.0,50.0982,7.50741347124
 03/20  17:00:00,47.9960633427,3.95890204179,5.87758686389,0.0,9.17985065927,26.9147,60.5111800685,0.0,50.0982,10.4129800685
 03/20  18:00:00,50.0773290142,3.95890204179,7.99817968188,0.0,9.17985065927,26.9147,64.023593326,0.0,50.0982,13.925393326
 03/20  19:00:00,43.9756664802,3.95890204179,6.03894044972,0.0,9.17985065927,19.4245,48.501224297,0.0,33.3988,15.102424297
 03/20  20:00:00,43.5956786268,3.95890204179,4.62336898353,0.0,9.17985065927,19.4245,46.1496613333,0.0,33.3988,12.7508613333
 03/20  21:00:00,40.2055853194,3.95890204179,1.33437162921,0.0,9.17985065927,19.4245,38.971957453,0.0,25.0491,13.922857453
 03/20  22:00:00,38.9829091926,3.95890204179,0.242308803894,0.0,9.17985065927,19.4245,28.277760008,0.0,16.6994,11.578360008
 03/20  23:00:00,39.4984029025,3.95890204179,0.0,0.0,9.17985065927,19.4245,14.7293043408,0.0313425514175,8.3497,6.34826178938
 03/20  24:00:00,22.7764342396,3.95890204179,0.0,0.0,4.58992532963,8.1892,8.77049954354,0.23876657491,3.33988,5.19185296863
 03/21  01:00:00,14.9768477602,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/21  02:00:00,14.9933855223,0.0,0.0,0.0,1.52997510988,7.4902,3.93195797749,0.0,3.33988,0.592077977495
 03/21  03:00:00,14.9964913718,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/21  04:00:00,15.7490361853,0.0,0.0,0.0,1.52997510988,7.4902,3.9319638715,0.0,3.33988,0.592083871504
 03/21  05:00:00,23.4759314808,3.95890204179,0.0,0.0,4.58992532963,8.1892,12.3761795224,4.00647952244,8.3497,0.02
 03/21  06:00:00,39.1561683903,3.95890204179,0.0467619792498,0.0,9.17985065927,19.4245,20.7372352385,0.0,16.6994,4.0378352385
 03/21  07:00:00,43.1817765709,3.95890204179,0.0537935374965,0.0,9.17985065927,26.9147,40.1751369362,0.0241960132994,25.0491,15.1018409229
 03/21  08:00:00,42.0871118872,3.95890204179,0.00589707226431,0.0,9.17985065927,26.9147,47.3265768114,0.0,33.3988,13.9277768114
 03/21  09:00:00,34.5927697742,3.95890204179,0.0,0.0,9.17985065927,19.4245,36.6621674613,0.0328696243494,25.0491,11.5801978369
 03/21  10:00:00,42.1524724484,3.95890204179,0.0629159123618,0.0,9.17985065927,26.9147,52.1613268363,0.0,41.7485,10.4128268363
 03/21  11:00:00,44.0152879667,3.95890204179,1.19890928881,0.0,9.17985065927,26.9147,52.7500373884,0.0,41.7485,11.0015373884
 03/21  12:00:00,46.1306683541,3.95890204179,3.95948345525,0.0,9.17985065927,26.9147,52.1603234109,0.0,41.7485,10.4118234109
 03/21  13:00:00,37.4291303868,3.95890204179,2.81115863931,0.0,9.17985065927,19.4245,42.6434711706,0.0,33.3988,9.24467117063
 03/21  14:00:00,35.369249988,3.95890204179,0.75128092799,0.0,9.17985065927,19.4245,32.5557212568,0.0,25.0491,7.50662125679
 03/21  15:00:00,34.9969017002,3.95890204179,0.378711824727,0.0,9.17985065927,19.4245,40.9057014761,0.0,33.3988,7.50690147612
 03/21  16:00:00,43.49335494,3.95890204179,1.3900119489,0.0,9.17985065927,26.9147,58.181803118,0.0,50.0982,8.08360311801
 03/21  17:00:00,44.069959741,3.95890204179,1.97401346509,0.0,9.17985065927,26.9147,59.9330913775,0.0,50.0982,9.83489137748
 03/21  18:00:00,45.1721056194,3.95890204179,3.10722166037,0.0,9.17985065927,26.9147,64.0259941626,0.0,50.0982,13.9277941626
 03/21  19:00:00,39.0603096423,3.95890204179,1.34059714911,0.0,9.17985065927,19.4245,48.5001895085,0.0,33.3988,15.1013895085
 03/21  20:00:00,39.7544046546,3.95890204179,0.977770808682,0.0,9.17985065927,19.4245,46.1492700683,0.0,33.3988,12.7504700683
 03/21  21:00:00,38.8416171763,3.95890204179,0.117228462125,0.0,9.17985065927,19.4245,38.9764810611,0.0,25.0491,13.9273810611
 03/21  22:00:00,38.7102204962,3.95890204179,0.0,0.0,9.17985065927,19.4245,28.3686552267,0.0887679599677,16.6994,11.5804872667
 03/21  23:00:00,39.4533413353,3.95890204179,0.0,0.0,9.17985065927,19.4245,14.8147224256,0.116992690695,8.3497,6.34802973491
 03/21  24:00:00,22.7256938373,3.95890204179,0.0,0.0,4.58992532963,8.1892,13.0787428624,4.54845370814,3.33988,5.19040915428
 03/22  01:00:00,14.937474436,0.0,0.0,0.0,1.52997510988,7.4902,3.93197098713,0.0,3.33988,0.59209098713
 03/22  02:00:00,14.9642768611,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/22  03:00:00,14.9769323807,0.0,0.0,0.0,1.52997510988,7.4902,3.93195105541,0.0,3.33988,0.592071055407
 03/22  04:00:00,15.1391520689,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/22  05:00:00,22.8525076146,3.95890204179,0.0,0.0,4.58992532963,8.1892,19.7472783102,10.8055013516,8.3497,0.592076958627
 03/22  06:00:00,38.8274190148,3.95890204179,0.0336555056805,0.0,9.17985065927,19.4245,28.1678212041,8.00484424787,16.6994,3.46357695626
 03/22  07:00:00,43.1264305551,3.95890204179,0.043160197368,0.0,9.17985065927,26.9147,40.730014223,0.0,25.0491,15.680914223
 03/22  08:00:00,42.0744205501,3.95890204179,0.0219843686354,0.0,9.17985065927,26.9147,47.0864153907,0.0,33.3988,13.6876153907
 03/22  09:00:00,34.5750657042,3.95890204179,0.0,0.0,9.17985065927,19.4245,36.3298993411,0.0485099105552,25.0491,11.2322894305
 03/22  10:00:00,42.0752354819,3.95890204179,0.0067921186315,0.0,9.17985065927,26.9147,52.1593433896,0.0,41.7485,10.4108433896
 03/22  11:00:00,42.8689555172,3.95890204179,0.0816711564659,0.0,9.17985065927,26.9147,53.3273054358,0.0,41.7485,11.5788054358
 03/22  12:00:00,43.0506285559,3.95890204179,0.917535410829,0.0,9.17985065927,26.9147,51.582513904,0.0,41.7485,9.83401390396
 03/22  13:00:00,34.8791098863,3.95890204179,0.291383587961,0.0,9.17985065927,19.4245,42.6451248047,0.0,33.3988,9.2463248047
 03/22  14:00:00,34.6012783692,3.95890204179,0.0,0.0,9.17985065927,19.4245,32.5553748465,0.0,25.0491,7.50627484646
 03/22  15:00:00,34.6724537813,3.95890204179,0.0580220557055,0.0,9.17985065927,19.4245,40.9052890604,0.0,33.3988,7.50648906045
 03/22  16:00:00,44.0792100603,3.95890204179,1.96444831039,0.0,9.17985065927,26.9147,58.1814200857,0.0,50.0982,8.08322008575
 03/22  17:00:00,46.8885891722,3.95890204179,4.7667688001,0.0,9.17985065927,26.9147,59.9316709314,0.0,50.0982,9.83347093144
 03/22  18:00:00,49.6558218309,3.95890204179,7.5674448259,0.0,9.17985065927,26.9147,64.024321937,0.0,50.0982,13.926121937
 03/22  19:00:00,42.9494372393,3.95890204179,5.02132314875,0.0,9.17985065927,19.4245,48.5007685355,0.0,33.3988,15.1019685355
 03/22  20:00:00,41.3473863649,3.95890204179,2.39974732048,0.0,9.17985065927,19.4245,46.1497948936,0.0,33.3988,12.7509948936
 03/22  21:00:00,38.9890563849,3.95890204179,0.156163133833,0.0,9.17985065927,19.4245,38.9926060816,0.0195027377343,25.0491,13.9240033439
 03/22  22:00:00,38.6837452331,3.95890204179,0.0,0.0,9.17985065927,19.4245,28.3820283031,0.102064868813,16.6994,11.5805634342
 03/22  23:00:00,39.4250096871,3.95890204179,0.0,0.0,9.17985065927,19.4245,14.8140188829,0.115635158139,8.3497,6.34868372481
 03/22  24:00:00,22.6944086262,3.95890204179,0.0,0.0,4.58992532963,8.1892,16.1618992564,7.63043970767,3.33988,5.19157954872
 03/23  01:00:00,14.9092163828,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/23  02:00:00,14.9360831654,0.0,0.0,0.0,1.52997510988,7.4902,3.93192965678,0.0,3.33988,0.592049656785
 03/23  03:00:00,14.9478469515,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/23  04:00:00,15.1077612574,0.0,0.0,0.0,1.52997510988,7.4902,3.93193559585,0.0,3.33988,0.592055595846
 03/23  05:00:00,22.7997206266,3.95890204179,0.0,0.0,4.58992532963,8.1892,26.0635811268,17.6938811268,8.3497,0.02
 03/23  06:00:00,38.7480546583,3.95890204179,0.0240324011043,0.0,9.17985065927,19.4245,38.0876449217,17.3507040174,16.6994,4.03754090431
