Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/23  07:00:00,43.0274165961,3.95890204179,0.0297357749341,0.0,9.17985065927,26.9147,52.952792221,12.8042406394,25.0491,15.0994515816
 03/23  08:00:00,41.9425816362,3.95890204179,0.0058804016443,0.0,9.17985065927,26.9147,63.2979011743,15.9747292333,33.3988,13.924371941
 03/23  09:00:00,34.4328271041,3.95890204179,0.0,0.0,9.17985065927,19.4245,57.6282397845,21.0007244915,25.0491,11.578415293
 03/23  10:00:00,41.9229416678,3.95890204179,0.012097548472,0.0,9.17985065927,26.9147,75.8773030458,24.2952252321,41.7485,9.83357781375
 03/23  11:00:00,42.6337294061,3.95890204179,0.0,0.0,9.17985065927,26.9147,70.0985570564,16.7704918633,41.7485,11.5795651931
 03/23  12:00:00,41.9661449789,3.95890204179,0.0,0.0,9.17985065927,26.9147,60.6042101252,9.02211419427,41.7485,9.83359593092
 03/23  13:00:00,34.4439368358,3.95890204179,0.0,0.0,9.17985065927,19.4245,54.5166641658,11.8706331237,33.3988,9.2472310421
 03/23  14:00:00,34.4421558207,3.95890204179,0.0,0.0,9.17985065927,19.4245,50.7846971782,18.2293261013,25.0491,7.50627107689
 03/23  15:00:00,34.4272422848,3.95890204179,0.0,0.0,9.17985065927,19.4245,64.3345438474,22.853109869,33.3988,8.08263397841
 03/23  16:00:00,41.8681569521,3.95890204179,0.0177024527829,0.0,9.17985065927,26.9147,77.6751773611,20.0701625759,50.0982,7.50681478516
 03/23  17:00:00,41.8673606236,3.95890204179,0.0,0.0,9.17985065927,26.9147,73.8337085169,13.9016141108,50.0982,9.83389440608
 03/23  18:00:00,41.8811223012,3.95890204179,0.00263466813735,0.0,9.17985065927,26.9147,70.6230200026,6.59718136837,50.0982,13.9276386342
 03/23  19:00:00,37.6993414403,3.95890204179,0.0,0.0,9.17985065927,19.4245,58.0919136271,9.59304465456,33.3988,15.1000689726
 03/23  20:00:00,38.7312130069,3.95890204179,0.0,0.0,9.17985065927,19.4245,58.3556319022,12.2059698367,33.3988,12.7508620655
 03/23  21:00:00,38.6470875218,3.95890204179,0.0,0.0,9.17985065927,19.4245,60.3345146687,21.3616633205,25.0491,13.9237513482
 03/23  22:00:00,38.5259109377,3.95890204179,0.0,0.0,9.17985065927,19.4245,57.2647079611,28.9853482769,16.6994,11.5799596842
 03/23  23:00:00,39.2794609771,3.95890204179,0.0,0.0,9.17985065927,19.4245,52.0489452742,37.3511859789,8.3497,6.34805929539
 03/23  24:00:00,22.550115752,3.95890204179,0.00214464000259,0.0,4.58992532963,8.1892,58.3740198836,49.8427338842,3.33988,5.19140599944
 03/24  01:00:00,14.7591628332,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/24  02:00:00,14.7848564424,0.0,0.0,0.0,1.52997510988,7.4902,3.93193667907,0.0,3.33988,0.592056679068
 03/24  03:00:00,14.7961204873,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/24  04:00:00,15.4558870103,0.0,0.0,0.0,1.52997510988,7.4902,3.93194260694,0.0,3.33988,0.592062606943
 03/24  05:00:00,23.1657916528,3.95890204179,0.0,0.0,4.58992532963,8.1892,64.8053162806,56.4356162806,8.3497,0.02
 03/24  06:00:00,38.8404751654,3.95890204179,0.0174569852333,0.0,9.17985065927,19.4245,74.1840773813,53.4475034751,16.6994,4.03717390618
 03/24  07:00:00,42.9128872536,3.95890204179,0.0208159026669,0.0,9.17985065927,26.9147,82.4818806128,42.3314980523,25.0491,15.1012825605
 03/24  08:00:00,41.8630815761,3.95890204179,0.0,0.0,9.17985065927,26.9147,83.4233450534,36.1004145885,33.3988,13.9241304649
 03/24  09:00:00,34.3905816096,3.95890204179,0.0,0.0,9.17985065927,19.4245,67.5488100538,31.4994179593,25.0491,11.0002920946
 03/24  10:00:00,41.8964873264,3.95890204179,0.00229332258333,0.0,9.17985065927,26.9147,79.1687082257,27.008376891,41.7485,10.4118313348
 03/24  11:00:00,42.6419888562,3.95890204179,0.0,0.0,9.17985065927,26.9147,66.246224593,12.9213223461,41.7485,11.5764022469
 03/24  12:00:00,41.9998627336,3.95890204179,0.00416419642015,0.0,9.17985065927,26.9147,52.0455945226,0.464129025182,41.7485,9.83296549741
 03/24  13:00:00,34.4829318605,3.95890204179,0.0,0.0,9.17985065927,19.4245,42.6805660713,0.0376952808259,33.3988,9.24407079048
 03/24  14:00:00,34.4876713625,3.95890204179,0.0,0.0,9.17985065927,19.4245,34.7636511852,2.20775446931,25.0491,7.50679671592
 03/24  15:00:00,34.4753947225,3.95890204179,0.0,0.0,9.17985065927,19.4245,44.0915968777,3.18567986186,33.3988,7.50711701584
 03/24  16:00:00,41.9046323459,3.95890204179,0.00867772865093,0.0,9.17985065927,26.9147,59.2846655166,1.68004169077,50.0982,7.50642382582
 03/24  17:00:00,41.9031946787,3.95890204179,0.00168074674811,0.0,9.17985065927,26.9147,60.5328637995,0.0240532631038,50.0982,10.4106105364
 03/24  18:00:00,41.9065788507,3.95890204179,0.00255849340435,0.0,9.17985065927,26.9147,64.0227888674,0.0,50.0982,13.9245888674
 03/24  19:00:00,37.5586504557,3.95890204179,0.0,0.0,9.17985065927,19.4245,52.141769923,3.64241574738,33.3988,15.1005541757
 03/24  20:00:00,38.5865380893,3.95890204179,0.0,0.0,9.17985065927,19.4245,56.3166819987,10.7473653614,33.3988,12.1705166373
 03/24  21:00:00,38.5225187993,3.95890204179,0.0,0.0,9.17985065927,19.4245,62.9819985022,24.0059592317,25.0491,13.9269392705
 03/24  22:00:00,38.5000773775,3.95890204179,0.0,0.0,9.17985065927,19.4245,61.4671412108,33.1890342269,16.6994,11.5787069838
 03/24  23:00:00,39.2598474002,3.95890204179,0.0,0.0,9.17985065927,19.4245,56.3159859485,41.6184410233,8.3497,6.34784492527
 03/24  24:00:00,22.5246910837,3.95890204179,0.00183899407235,0.0,4.58992532963,8.1892,62.7282637667,54.1975716004,3.33988,5.19081216628
 03/25  01:00:00,14.7324021382,0.0,0.0,0.0,1.52997510988,7.4902,3.67287169,0.0,3.33988,0.332991689999
 03/25  02:00:00,14.7548527299,0.0,0.0,0.0,1.52997510988,7.4902,3.61883945905,0.0,3.33988,0.278959459051
 03/25  03:00:00,14.7623522755,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/25  04:00:00,14.9064491954,0.0,0.0,0.0,1.52997510988,7.4902,3.93193061421,0.0,3.33988,0.592050614212
 03/25  05:00:00,22.6106128757,3.95890204179,0.0,0.0,4.58992532963,8.1892,78.138993265,69.769293265,8.3497,0.02
 03/25  06:00:00,38.5658953626,3.95890204179,0.0150794381349,0.0,9.17985065927,19.4245,89.2099700854,68.4727962878,16.6994,4.03777379761
 03/25  07:00:00,42.8634365468,3.95890204179,0.00828595725137,0.0,9.17985065927,26.9147,80.4046766472,51.3180012932,25.0491,4.03757535402
 03/25  08:00:00,41.8380350274,3.95890204179,0.0,0.0,9.17985065927,26.9147,76.9733812626,39.5362360175,33.3988,4.03834524518
 03/25  09:00:00,34.3837874104,3.95890204179,0.000700039065871,0.0,9.17985065927,19.4245,69.230871345,31.4314327723,25.0491,12.7503385727
 03/25  10:00:00,41.9065152305,3.95890204179,0.00253800122058,0.0,9.17985065927,26.9147,76.17617899,23.4260267875,41.7485,11.0016522025
 03/25  11:00:00,42.6659077799,3.95890204179,0.0,0.0,9.17985065927,26.9147,62.1179447544,7.61940594571,41.7485,12.7500388087
 03/25  12:00:00,42.0380761656,3.95890204179,0.00609109330241,0.0,9.17985065927,26.9147,54.4974145213,0.0,41.7485,12.7489145213
 03/25  13:00:00,34.5305502982,3.95890204179,0.0,0.0,9.17985065927,19.4245,44.4181095321,0.0185848449204,33.3988,11.0007246871
 03/25  14:00:00,34.5469811054,3.95890204179,0.0,0.0,9.17985065927,19.4245,35.48133008,0.0213695754005,25.0491,10.4108605046
 03/25  15:00:00,34.5700970198,3.95890204179,0.0157967312881,0.0,9.17985065927,19.4245,43.2313876354,0.0,33.3988,9.83258763542
 03/25  16:00:00,42.5398258505,3.95890204179,0.554153745511,0.0,9.17985065927,26.9147,59.3432111449,0.0,50.0982,9.2450111449
 03/25  17:00:00,42.8501516928,3.95890204179,0.860511849606,0.0,9.17985065927,26.9147,59.9310672055,0.0,50.0982,9.83286720547
 03/25  18:00:00,43.8824383729,3.95890204179,1.88882317187,0.0,9.17985065927,26.9147,64.0220257352,0.0,50.0982,13.9238257352
 03/25  19:00:00,38.4910744277,3.95890204179,0.668901387673,0.0,9.17985065927,19.4245,47.3190337931,0.0,33.3988,13.9202337931
 03/25  20:00:00,38.8155032039,3.95890204179,0.0,0.0,9.17985065927,19.4245,45.6253395256,0.0557832749851,33.3988,12.1707562506
 03/25  21:00:00,38.6772091325,3.95890204179,0.0,0.0,9.17985065927,19.4245,48.317284851,9.34450554364,25.0491,13.9236793074
 03/25  22:00:00,38.5404277777,3.95890204179,0.0,0.0,9.17985065927,19.4245,46.2979233827,19.1867552185,16.6994,10.4117681642
 03/25  23:00:00,39.290971259,3.95890204179,0.0,0.0,9.17985065927,19.4245,43.2407412739,27.3848573608,8.3497,7.50618391308
 03/25  24:00:00,22.5702338605,3.95890204179,0.00223217595766,0.0,4.58992532963,8.1892,50.4967232597,41.9655355168,3.33988,5.19130774292
 03/26  01:00:00,14.7813293913,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/26  02:00:00,14.8083187913,0.0,0.0,0.0,1.52997510988,7.4902,3.93192834425,0.0,3.33988,0.592048344253
 03/26  03:00:00,14.8199437251,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/26  04:00:00,14.9669935263,0.0,0.0,0.0,1.52997510988,7.4902,3.93193428541,0.0,3.33988,0.592054285407
 03/26  05:00:00,22.6725858847,3.95890204179,0.0,0.0,4.58992532963,8.1892,59.2174227198,50.8477227198,8.3497,0.02
 03/26  06:00:00,38.6302261016,3.95890204179,0.0183286312795,0.0,9.17985065927,19.4245,69.4409745304,48.7045594983,16.6994,4.03701503213
 03/26  07:00:00,42.9373224822,3.95890204179,0.0140425068741,0.0,9.17985065927,26.9147,58.8435668839,29.7572878142,25.0491,4.03717906972
 03/26  08:00:00,41.9258862675,3.95890204179,0.0,0.0,9.17985065927,26.9147,53.1636694807,15.7265900479,33.3988,4.03827943285
 03/26  09:00:00,34.4922964285,3.95890204179,0.0,0.0,9.17985065927,19.4245,38.7076298998,9.62030280488,25.0491,4.03822709497
 03/26  10:00:00,42.0521615993,3.95890204179,0.0145617610164,0.0,9.17985065927,26.9147,53.9246286947,0.00472854343153,41.7485,12.1714001512
 03/26  11:00:00,43.4463942982,3.95890204179,0.63406519225,0.0,9.17985065927,26.9147,54.4975928903,0.0,41.7485,12.7490928903
 03/26  12:00:00,46.1163492929,3.95890204179,3.92288558559,0.0,9.17985065927,26.9147,51.5822288006,0.0,41.7485,9.83372880062
 03/26  13:00:00,39.1877796434,3.95890204179,4.51918345118,0.0,9.17985065927,19.4245,43.8096322387,0.0,33.3988,10.4108322387
 03/26  14:00:00,39.1242426468,3.95890204179,4.44318959992,0.0,9.17985065927,19.4245,32.5559181965,0.0,25.0491,7.50681819647
 03/26  15:00:00,39.87261584,3.95890204179,5.17908980423,0.0,9.17985065927,19.4245,40.9052842124,0.0,33.3988,7.50648421237
 03/26  16:00:00,48.7900024712,3.95890204179,6.64755467127,0.0,9.17985065927,26.9147,57.6056526336,0.0,50.0982,7.50745263356
 03/26  17:00:00,48.7871759075,3.95890204179,6.68593933127,0.0,9.17985065927,26.9147,60.5091016931,0.0,50.0982,10.4109016931
 03/26  18:00:00,48.9568032155,3.95890204179,6.8650053377,0.0,9.17985065927,26.9147,62.2740907695,0.0,50.0982,12.1758907695
 03/26  19:00:00,43.1864007114,3.95890204179,5.23736204855,0.0,9.17985065927,19.4245,46.1432323154,0.0,33.3988,12.7444323154
 03/26  20:00:00,43.1124614953,3.95890204179,4.13556775566,0.0,9.17985065927,19.4245,43.8101069502,0.0,33.3988,10.4113069502
 03/26  21:00:00,40.3999129845,3.95890204179,1.53333999894,0.0,9.17985065927,19.4245,37.2191054587,0.0,25.0491,12.1700054587
 03/26  22:00:00,38.880179751,3.95890204179,0.156203944078,0.0,9.17985065927,19.4245,27.1107774316,0.0,16.6994,10.4113774316
 03/26  23:00:00,39.469561536,3.95890204179,0.0,0.0,9.17985065927,19.4245,13.6204514854,0.0794288929443,8.3497,5.19132259249
 03/26  24:00:00,22.7363368682,3.95890204179,0.0,0.0,4.58992532963,8.1892,10.1156779152,0.428003360014,3.33988,6.34779455521
 03/27  01:00:00,14.9360350465,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/27  02:00:00,14.95832905,0.0,0.0,0.0,1.52997510988,7.4902,3.93194904271,0.0,3.33988,0.592069042707
 03/27  03:00:00,14.966478867,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/27  04:00:00,15.1306531144,0.0,0.0,0.0,1.52997510988,7.4902,3.93195495091,0.0,3.33988,0.592074950911
 03/27  05:00:00,22.8364817219,3.95890204179,0.0,0.0,4.58992532963,8.1892,20.4234327075,12.0537327075,8.3497,0.02
 03/27  06:00:00,38.7901107877,3.95890204179,0.0223180356421,0.0,9.17985065927,19.4245,30.610336179,9.87338184748,16.6994,4.03755433148
 03/27  07:00:00,43.0911127409,3.95890204179,0.0336251671483,0.0,9.17985065927,26.9147,40.9614909871,0.813851640065,25.0491,15.098539347
 03/27  08:00:00,42.046504027,3.95890204179,0.0155090559182,0.0,9.17985065927,26.9147,46.7416890494,0.0,33.3988,13.3428890494
 03/27  09:00:00,34.5646278668,3.95890204179,0.0,0.0,9.17985065927,19.4245,36.6464797273,0.0193888600463,25.0491,11.5779908673
 03/27  10:00:00,42.102238758,3.95890204179,0.0261748158508,0.0,9.17985065927,26.9147,51.5816644636,0.0,41.7485,9.8331644636
 03/27  11:00:00,44.3841816219,3.95890204179,1.56204396207,0.0,9.17985065927,26.9147,53.3273815901,0.0,41.7485,11.5788815901
 03/27  12:00:00,47.8002271702,3.95890204179,5.60715071353,0.0,9.17985065927,26.9147,51.5816459003,0.0,41.7485,9.83314590027
 03/27  13:00:00,39.8596236328,3.95890204179,5.20981655466,0.0,9.17985065927,19.4245,42.0661386797,0.0,33.3988,8.6673386797
 03/27  14:00:00,38.4594598271,3.95890204179,3.8072449833,0.0,9.17985065927,19.4245,33.1331199758,0.0,25.0491,8.08401997575
 03/27  15:00:00,37.8032240444,3.95890204179,3.1481479278,0.0,9.17985065927,19.4245,40.9043231696,0.0,33.3988,7.50552316958
 03/27  16:00:00,46.9991048538,3.95890204179,4.85259548517,0.0,9.17985065927,26.9147,57.6044536561,0.0,50.0982,7.50625365607
 03/27  17:00:00,48.5400965932,3.95890204179,6.43299386633,0.0,9.17985065927,26.9147,59.931763221,0.0,50.0982,9.83356322099
 03/27  18:00:00,50.1794930263,3.95890204179,8.09129938724,0.0,9.17985065927,26.9147,64.0236255521,0.0,50.0982,13.9254255521
 03/27  19:00:00,43.9903206171,3.95890204179,6.04707096313,0.0,9.17985065927,19.4245,48.498129495,0.0,33.3988,15.099329495
 03/27  20:00:00,43.2545943096,3.95890204179,4.28557907106,0.0,9.17985065927,19.4245,45.5697010135,0.0,33.3988,12.1709010135
 03/27  21:00:00,39.8213449637,3.95890204179,0.961563207167,0.0,9.17985065927,19.4245,38.974971575,0.0,25.0491,13.925871575
 03/27  22:00:00,38.7602722554,3.95890204179,0.0368544758032,0.0,9.17985065927,19.4245,28.278290784,0.0,16.6994,11.578890784
 03/27  23:00:00,39.4710587299,3.95890204179,0.0,0.0,9.17985065927,19.4245,14.7878908693,0.0909023672031,8.3497,6.34728850208
 03/27  24:00:00,22.7414594733,3.95890204179,0.0,0.0,4.58992532963,8.1892,8.9326271874,0.400798486742,3.33988,5.19194870066
 03/28  01:00:00,14.9454326256,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/28  02:00:00,14.9676567683,0.0,0.0,0.0,1.52997510988,7.4902,3.93197428482,0.0,3.33988,0.592094284817
 03/28  03:00:00,14.9753915063,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/28  04:00:00,15.7203519745,0.0,0.0,0.0,1.52997510988,7.4902,3.93192843676,0.0,3.33988,0.592048436759
 03/28  05:00:00,23.4288542224,3.95890204179,0.0,0.0,4.58992532963,8.1892,19.1267230617,10.7570230617,8.3497,0.02
 03/28  06:00:00,39.0782528004,3.95890204179,0.0248891208089,0.0,9.17985065927,19.4245,28.4382882645,7.70157601548,16.6994,4.03731224899
 03/28  07:00:00,42.0747148437,3.95890204179,0.0519986617938,0.0,9.17985065927,26.9147,40.1477832532,0.0,25.0491,15.0986832532
 03/28  08:00:00,42.079024303,3.95890204179,0.0192193935515,0.0,9.17985065927,26.9147,46.7438573178,0.0,33.3988,13.3450573178
 03/28  09:00:00,34.5880731638,3.95890204179,0.0,0.0,9.17985065927,19.4245,36.6544424101,0.0265724669456,25.0491,11.5787699432
 03/28  10:00:00,42.2693851557,3.95890204179,0.173995457341,0.0,9.17985065927,26.9147,51.5812511227,0.0,41.7485,9.83275112272
 03/28  11:00:00,45.3611908929,3.95890204179,2.52571019678,0.0,9.17985065927,26.9147,52.7466837899,0.0,41.7485,10.9981837899
 03/28  12:00:00,48.286837671,3.95890204179,6.0862546424,0.0,9.17985065927,26.9147,52.1591943483,0.0,41.7485,10.4106943483
 03/28  13:00:00,40.3892702218,3.95890204179,5.73481857496,0.0,9.17985065927,19.4245,42.0667542873,0.0,33.3988,8.66795428734
 03/28  14:00:00,39.5211173758,3.95890204179,4.85624331157,0.0,9.17985065927,19.4245,32.5549040425,0.0,25.0491,7.50580404245
 03/28  15:00:00,39.4098735711,3.95890204179,4.73497173725,0.0,9.17985065927,19.4245,40.9045871635,0.0,33.3988,7.50578716352
 03/28  16:00:00,48.5674433517,3.95890204179,6.40036622477,0.0,9.17985065927,26.9147,58.1810140027,0.0,50.0982,8.08281400269
 03/28  17:00:00,49.7170991216,3.95890204179,7.57984183254,0.0,9.17985065927,26.9147,59.9298396839,0.0,50.0982,9.83163968391
 03/28  18:00:00,50.9483996396,3.95890204179,8.84606566872,0.0,9.17985065927,26.9147,64.0170271593,0.0,50.0982,13.9188271593
 03/28  19:00:00,44.6892983742,3.95890204179,6.91162924643,0.0,9.17985065927,19.4245,47.9159801849,0.0,33.3988,14.5171801849
 03/28  20:00:00,44.546718802,3.95890204179,5.72395076425,0.0,9.17985065927,19.4245,46.1481439684,0.0,33.3988,12.7493439684
 03/28  21:00:00,41.906008351,3.95890204179,3.14851014465,0.0,9.17985065927,19.4245,38.387970769,0.0,25.0491,13.338870769
 03/28  22:00:00,39.8935227073,3.95890204179,1.1483570379,0.0,9.17985065927,19.4245,28.2793646705,0.0,16.6994,11.5799646705
 03/28  23:00:00,39.5352288443,3.95890204179,0.0359266659713,0.0,9.17985065927,19.4245,14.6976319906,0.0,8.3497,6.34793199065
 03/28  24:00:00,22.7700252013,3.95890204179,0.0,0.0,4.58992532963,8.1892,8.70608945297,0.174967968026,3.33988,5.19124148494
 03/29  01:00:00,14.9706988551,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/29  02:00:00,14.9952547182,0.0,0.0,0.0,1.52997510988,7.4902,3.93196780722,0.0,3.33988,0.592087807224
 03/29  03:00:00,15.0077186874,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/29  04:00:00,15.1848578172,0.0,0.0,0.0,1.52997510988,7.4902,3.93197368564,0.0,3.33988,0.592093685637
 03/29  05:00:00,22.9038299399,3.95890204179,0.0,0.0,4.58992532963,8.1892,8.60731506897,0.237615068974,8.3497,0.02
 03/29  06:00:00,38.9009111159,3.95890204179,0.0489342344171,0.0,9.17985065927,19.4245,20.7365407779,0.0,16.6994,4.03714077788
 03/29  07:00:00,42.151571022,3.95890204179,0.0620410959083,0.0,9.17985065927,26.9147,40.1732742461,0.0265580056608,25.0491,15.0976162404
 03/29  08:00:00,42.7621744012,3.95890204179,0.656986601,0.0,9.17985065927,26.9147,46.7419081209,0.0,33.3988,13.3431081209
 03/29  09:00:00,35.0026981271,3.95890204179,0.379876498365,0.0,9.17985065927,19.4245,36.626803306,0.0,25.0491,11.577703306
 03/29  10:00:00,44.0047334564,3.95890204179,1.87892219428,0.0,9.17985065927,26.9147,51.5805525451,0.0,41.7485,9.83205254511
 03/29  11:00:00,48.184910413,3.95890204179,5.32321064924,0.0,9.17985065927,26.9147,52.7484208622,0.0,41.7485,10.9999208622
 03/29  12:00:00,50.708951208,3.95890204179,8.48098487083,0.0,9.17985065927,26.9147,52.1586269147,0.0,41.7485,10.4101269147
 03/29  13:00:00,41.9809422652,3.95890204179,7.31075403154,0.0,9.17985065927,19.4245,42.0670853203,0.0,33.3988,8.66828532029
 03/29  14:00:00,39.9404329471,3.95890204179,5.2734182624,0.0,9.17985065927,19.4245,32.5543656009,0.0,25.0491,7.50526560086
 03/29  15:00:00,38.7355697042,3.95890204179,4.07151790304,0.0,9.17985065927,19.4245,40.9044824387,0.0,33.3988,7.50568243866
 03/29  16:00:00,47.920632573,3.95890204179,5.76568943408,0.0,9.17985065927,26.9147,57.604906889,0.0,50.0982,7.50670688904
 03/29  17:00:00,49.6096922469,3.95890204179,7.45190467958,0.0,9.17985065927,26.9147,60.5080121408,0.0,50.0982,10.4098121408
 03/29  18:00:00,51.5091841254,3.95890204179,9.39782633884,0.0,9.17985065927,26.9147,63.4402667389,0.0,50.0982,13.3420667389
 03/29  19:00:00,45.6773138103,3.95890204179,7.70839191728,0.0,9.17985065927,19.4245,48.4963813134,0.0,33.3988,15.0975813134
 03/29  20:00:00,45.8189223851,3.95890204179,6.81202380255,0.0,9.17985065927,19.4245,45.5680154185,0.0,33.3988,12.1692154185
 03/29  21:00:00,43.4352123741,3.95890204179,4.53073882133,0.0,9.17985065927,19.4245,38.9728348686,0.0,25.0491,13.9237348686
 03/29  22:00:00,41.9143203497,3.95890204179,3.14570243148,0.0,9.17985065927,19.4245,27.6965202521,0.0,16.6994,10.9971202521
 03/29  23:00:00,41.4448102949,3.95890204179,1.90663039287,0.0,9.17985065927,19.4245,14.6969477034,0.0,8.3497,6.34724770341
 03/29  24:00:00,22.8339855156,3.95890204179,0.0,0.0,4.58992532963,8.1892,8.64944759099,0.119115906027,3.33988,5.19045168497
 03/30  01:00:00,15.0273377106,0.0,0.0,0.0,1.52997510988,7.4902,3.93197443803,0.0,3.33988,0.592094438034
 03/30  02:00:00,15.036564371,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/30  03:00:00,15.0381544687,0.0,0.0,0.0,1.52997510988,7.4902,3.93196313336,0.0,3.33988,0.592083133357
 03/30  04:00:00,15.21000836,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/30  05:00:00,22.9356606956,3.95890204179,0.0,0.0,4.58992532963,8.1892,9.13228679964,0.19049778204,8.3497,0.592089017602
 03/30  06:00:00,38.9375658313,3.95890204179,0.0516616364888,0.0,9.17985065927,19.4245,20.1627033136,0.0,16.6994,3.4633033136
 03/30  07:00:00,42.5245789527,3.95890204179,0.417658673164,0.0,9.17985065927,26.9147,40.1445403012,0.0,25.0491,15.0954403012
 03/30  08:00:00,43.3698307708,3.95890204179,1.25695908336,0.0,9.17985065927,26.9147,47.3171986991,0.0,33.3988,13.9183986991
 03/30  09:00:00,35.3431903874,3.95890204179,0.717733000869,0.0,9.17985065927,19.4245,36.0480841507,0.0,25.0491,10.9989841507
 03/30  10:00:00,43.6876372357,3.95890204179,1.56734393518,0.0,9.17985065927,26.9147,51.5817462133,0.0,41.7485,9.83324621334
 03/30  11:00:00,47.0918223386,3.95890204179,4.24918086258,0.0,9.17985065927,26.9147,53.3270973333,0.0,41.7485,11.5785973333
 03/30  12:00:00,48.9955987682,3.95890204179,6.79672557163,0.0,9.17985065927,26.9147,51.5809357985,0.0,41.7485,9.83243579853
 03/30  13:00:00,39.9786022816,3.95890204179,5.33863579686,0.0,9.17985065927,19.4245,42.0665450512,0.0,33.3988,8.66774505115
 03/30  14:00:00,37.7522851286,3.95890204179,3.11534410289,0.0,9.17985065927,19.4245,32.5554106364,0.0,25.0491,7.50631063639
 03/30  15:00:00,36.2483274922,3.95890204179,1.61401361439,0.0,9.17985065927,19.4245,40.9050791719,0.0,33.3988,7.50627917192
 03/30  16:00:00,44.6891515243,3.95890204179,2.57159462638,0.0,9.17985065927,26.9147,57.6036610538,0.0,50.0982,7.50546105382
 03/30  17:00:00,45.4310870782,3.95890204179,3.32404671628,0.0,9.17985065927,26.9147,60.5074016774,0.0,50.0982,10.4092016774
 03/30  18:00:00,46.4917863089,3.95890204179,4.39646831463,0.0,9.17985065927,26.9147,63.4408218644,0.0,50.0982,13.3426218644
 03/30  19:00:00,40.7587058166,3.95890204179,2.85744281143,0.0,9.17985065927,19.4245,48.4957023363,0.0,33.3988,15.0969023363
 03/30  20:00:00,41.7361500115,3.95890204179,2.78293311773,0.0,9.17985065927,19.4245,45.5688660442,0.0,33.3988,12.1700660442
 03/30  21:00:00,39.8086518312,3.95890204179,0.939334990872,0.0,9.17985065927,19.4245,38.9697384115,0.0,25.0491,13.9206384115
 03/30  22:00:00,38.9788248749,3.95890204179,0.232555616602,0.0,9.17985065927,19.4245,27.6989534163,0.0,16.6994,10.9995534163
 03/30  23:00:00,39.5034037443,3.95890204179,0.0,0.0,9.17985065927,19.4245,14.789568685,0.0927341416831,8.3497,6.34713454336
 03/30  24:00:00,22.7806690138,3.95890204179,0.0,0.0,4.58992532963,8.1892,8.77097545206,0.240832608745,3.33988,5.19026284332
 03/31  01:00:00,14.9886373507,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/31  02:00:00,15.0176152783,0.0,0.0,0.0,1.52997510988,7.4902,3.93194570685,0.0,3.33988,0.592065706851
 03/31  03:00:00,15.0322893341,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/31  04:00:00,15.8156342871,0.0,0.0,0.0,1.52997510988,7.4902,3.93195162036,0.0,3.33988,0.592071620358
 03/31  05:00:00,23.5313051237,3.95890204179,0.0,0.0,4.58992532963,8.1892,8.5885580198,0.218858019801,8.3497,0.02
 03/31  06:00:00,39.1812086248,3.95890204179,0.0429167765792,0.0,9.17985065927,19.4245,20.7364385313,0.0,16.6994,4.03703853132
 03/31  07:00:00,42.1373312763,3.95890204179,0.0572176896378,0.0,9.17985065927,26.9147,40.167920085,0.0224711322279,25.0491,15.0963489528
 03/31  08:00:00,42.1839782592,3.95890204179,0.0943374569778,0.0,9.17985065927,26.9147,46.7422658221,0.0,33.3988,13.3434658221
 03/31  09:00:00,34.6021731711,3.95890204179,0.0,0.0,9.17985065927,19.4245,36.0702780443,0.0220952290661,25.0491,10.9990828152
 03/31  10:00:00,42.7711738499,3.95890204179,0.665844688058,0.0,9.17985065927,26.9147,52.1585120311,0.0,41.7485,10.4100120311
 03/31  11:00:00,47.1660248324,3.95890204179,4.32236109344,0.0,9.17985065927,26.9147,52.748825641,0.0,41.7485,11.000325641
 03/31  12:00:00,50.9924719941,3.95890204179,8.78184206971,0.0,9.17985065927,26.9147,51.5803569117,0.0,41.7485,9.83185691172
 03/31  13:00:00,42.7538063238,3.95890204179,8.0925390343,0.0,9.17985065927,19.4245,42.0659614295,0.0,33.3988,8.6671614295
 03/31  14:00:00,40.9333507018,3.95890204179,6.26717978883,0.0,9.17985065927,19.4245,32.5557827372,0.0,25.0491,7.50668273715
 03/31  15:00:00,40.2599488916,3.95890204179,5.58869970612,0.0,9.17985065927,19.4245,40.9049968327,0.0,33.3988,7.50619683268
 03/31  16:00:00,48.9822562186,3.95890204179,6.82818562978,0.0,9.17985065927,26.9147,58.181454926,0.0,50.0982,8.08325492605
 03/31  17:00:00,49.4323453023,3.95890204179,7.29348946884,0.0,9.17985065927,26.9147,59.929690347,0.0,50.0982,9.83149034699
 03/31  18:00:00,50.0752622325,3.95890204179,7.95181025072,0.0,9.17985065927,26.9147,63.4397410379,0.0,50.0982,13.3415410379
 03/31  19:00:00,42.6093545191,3.95890204179,4.83111722608,0.0,9.17985065927,19.4245,48.4960090216,0.0,33.3988,15.0972090216
 03/31  20:00:00,41.4886449255,3.95890204179,2.69772209031,0.0,9.17985065927,19.4245,45.5683849243,0.0,33.3988,12.1695849243
 03/31  21:00:00,39.1006445938,3.95890204179,0.374514636118,0.0,9.17985065927,19.4245,38.9684929713,0.0,25.0491,13.9193929713
 03/31  22:00:00,38.7084991161,3.95890204179,0.0,0.0,9.17985065927,19.4245,27.7524838825,0.0530756292295,16.6994,11.0000082532
 03/31  23:00:00,39.4500751689,3.95890204179,0.0,0.0,9.17985065927,19.4245,14.815070061,0.117691983962,8.3497,6.34767807705
 03/31  24:00:00,22.7188031266,3.95890204179,0.0,0.0,4.58992532963,8.1892,12.8461305164,4.31529878253,3.33988,5.19095173383
 04/01  01:00:00,14.9289212405,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/01  02:00:00,14.9504658533,0.0,0.0,0.0,1.52997510988,7.4902,3.93197154163,0.0,3.33988,0.592091541635
 04/01  03:00:00,14.9576004533,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/01  04:00:00,15.119226592,0.0,0.0,0.0,1.52997510988,7.4902,3.93192567951,0.0,3.33988,0.592045679513
 04/01  05:00:00,22.8262025271,3.95890204179,0.0,0.0,4.58992532963,8.1892,26.1739586541,17.8042586541,8.3497,0.02
 04/01  06:00:00,38.7636145984,3.95890204179,0.0180902040101,0.0,9.17985065927,19.4245,39.2149889329,18.4784277527,16.6994,4.03716118022
 04/01  07:00:00,41.9812392064,3.95890204179,0.0144521927676,0.0,9.17985065927,26.9147,37.0020608819,7.91655589773,25.0491,4.03640498415
 04/01  08:00:00,42.0180893475,3.95890204179,0.00549016634267,0.0,9.17985065927,26.9147,37.6643919054,0.801742484488,33.3988,3.46384942091
 04/01  09:00:00,34.5945781034,3.95890204179,0.00915733032857,0.0,9.17985065927,19.4245,37.8077295845,0.0110934901516,25.0491,12.7475360944
 04/01  10:00:00,43.4553929105,3.95890204179,1.33844885838,0.0,9.17985065927,26.9147,52.7479876131,0.0,41.7485,10.9994876131
 04/01  11:00:00,48.7683669695,3.95890204179,5.89362019815,0.0,9.17985065927,26.9147,53.9176203072,0.0,41.7485,12.1691203072
 04/01  12:00:00,49.4890414206,3.95890204179,7.25469038993,0.0,9.17985065927,26.9147,54.4969041968,0.0,41.7485,12.7484041968
 04/01  13:00:00,41.3029583543,3.95890204179,6.62279139213,0.0,9.17985065927,19.4245,44.3967764026,0.0,33.3988,10.9979764026
 04/01  14:00:00,40.2682943,3.95890204179,5.58855263691,0.0,9.17985065927,19.4245,34.8802726875,0.0,25.0491,9.83117268755
 04/01  15:00:00,40.9932854834,3.95890204179,6.30216463096,0.0,9.17985065927,19.4245,43.2309605452,0.0,33.3988,9.83216054515
 04/01  16:00:00,50.4705078594,3.95890204179,8.28317235647,0.0,9.17985065927,26.9147,58.8516050185,0.0,50.0982,8.75340501849
 04/01  17:00:00,49.8651225918,3.95890204179,7.75311772978,0.0,9.17985065927,26.9147,60.4212029829,0.0,50.0982,10.3230029829
 04/01  18:00:00,51.0442326588,3.95890204179,8.94184753939,0.0,9.17985065927,26.9147,63.4395143891,0.0,50.0982,13.3413143891
 04/01  19:00:00,44.1307546145,3.95890204179,7.24444801552,0.0,9.17985065927,19.4245,47.3201453598,0.0,33.3988,13.9213453598
 04/01  20:00:00,43.9450055146,3.95890204179,4.96659290733,0.0,9.17985065927,19.4245,45.566411346,0.0,33.3988,12.167611346
 04/01  21:00:00,41.933383008,3.95890204179,3.06152595714,0.0,9.17985065927,19.4245,38.3896261587,0.0,25.0491,13.3405261587
 04/01  22:00:00,40.4295070577,3.95890204179,1.68563922442,0.0,9.17985065927,19.4245,26.5313055098,0.0,16.6994,9.83190550981
 04/01  23:00:00,39.5576446006,3.95890204179,0.0722074770175,0.0,9.17985065927,19.4245,16.5052928227,0.0734474723751,8.3497,8.08214535036
 04/01  24:00:00,22.7683670055,3.95890204179,0.00897710876159,0.0,4.58992532963,8.1892,8.14930384468,0.193366397778,3.33988,4.6160574469
 04/02  01:00:00,14.9715301987,0.0,0.0,0.0,1.52997510988,7.4902,3.93197154941,0.0,3.33988,0.592091549407
 04/02  02:00:00,14.9938642715,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/02  03:00:00,14.994281866,0.0,0.0,0.0,1.52997510988,7.4902,3.93195161624,0.0,3.33988,0.59207161624
 04/02  04:00:00,15.1544042318,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/02  05:00:00,22.8526414961,3.95890204179,0.0,0.0,4.58992532963,8.1892,21.4697105746,12.5279589282,8.3497,0.592051646415
 04/02  06:00:00,38.8216507057,3.95890204179,0.0378370865058,0.0,9.17985065927,19.4245,29.3354525021,9.17266688869,16.6994,3.46338561337
 04/02  07:00:00,42.0715034809,3.95890204179,0.0464914291879,0.0,9.17985065927,26.9147,29.0864616032,0.0,25.0491,4.03736160324
 04/02  08:00:00,42.0959530827,3.95890204179,0.0265601581929,0.0,9.17985065927,26.9147,37.43634835,0.0,33.3988,4.03754835001
 04/02  09:00:00,34.614894251,3.95890204179,0.00696845167115,0.0,9.17985065927,19.4245,29.1330416175,0.0462098618289,25.0491,4.03773175567
 04/02  10:00:00,43.3002190334,3.95890204179,1.1834932414,0.0,9.17985065927,26.9147,53.9171249327,0.0,41.7485,12.1686249327
 04/02  11:00:00,47.1009609184,3.95890204179,4.2343417065,0.0,9.17985065927,26.9147,53.9170336603,0.0,41.7485,12.1685336603
 04/02  12:00:00,49.7608772605,3.95890204179,7.51308578938,0.0,9.17985065927,26.9147,51.5812567834,0.0,41.7485,9.83275678342
 04/02  13:00:00,40.6140489212,3.95890204179,5.93346122789,0.0,9.17985065927,19.4245,43.8079030349,0.0,33.3988,10.4091030349
 04/02  14:00:00,39.9168533541,3.95890204179,5.23406253672,0.0,9.17985065927,19.4245,32.554253641,0.0,25.0491,7.50515364097
 04/02  15:00:00,41.3467891072,3.95890204179,6.64132973826,0.0,9.17985065927,19.4245,40.9042768675,0.0,33.3988,7.50547686755
 04/02  16:00:00,50.6520604485,3.95890204179,8.49444973924,0.0,9.17985065927,26.9147,57.6040872849,0.0,50.0982,7.50588728492
 04/02  17:00:00,50.42324186,3.95890204179,8.30988943122,0.0,9.17985065927,26.9147,59.9299577956,0.0,50.0982,9.8317577956
 04/02  18:00:00,49.9102305655,3.95890204179,7.81011074605,0.0,9.17985065927,26.9147,62.2665168724,0.0,50.0982,12.1683168724
 04/02  19:00:00,42.5351381934,3.95890204179,5.6479499017,0.0,9.17985065927,19.4245,45.5672979137,0.0,33.3988,12.1684979137
 04/02  20:00:00,43.997086522,3.95890204179,5.01311022858,0.0,9.17985065927,19.4245,43.6877293413,0.0,33.3988,10.2889293413
 04/02  21:00:00,42.1515399036,3.95890204179,3.26027104673,0.0,9.17985065927,19.4245,37.34075585,0.0,25.0491,12.29165585
 04/02  22:00:00,40.3189270754,3.95890204179,1.57107013073,0.0,9.17985065927,19.4245,26.5306845435,0.0,16.6994,9.83128454352
 04/02  23:00:00,39.9024935494,3.95890204179,0.394460136104,0.0,9.17985065927,19.4245,13.5403201524,0.0,8.3497,5.19062015244
 04/02  24:00:00,22.7934309304,3.95890204179,0.0,0.0,4.58992532963,8.1892,9.88741641401,0.201428855387,3.33988,6.34610755862
 04/03  01:00:00,14.9887889282,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/03  02:00:00,15.0095105921,0.0,0.0,0.0,1.52997510988,7.4902,3.93192993344,0.0,3.33988,0.592049933444
 04/03  03:00:00,15.0186693553,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/03  04:00:00,15.1993563369,0.0,0.0,0.0,1.52997510988,7.4902,3.93193587206,0.0,3.33988,0.592055872064
 04/03  05:00:00,22.9192193088,3.95890204179,0.0,0.0,4.58992532963,8.1892,8.61176422978,0.242064229782,8.3497,0.02
 04/03  06:00:00,38.8972723585,3.95890204179,0.04104169009,0.0,9.17985065927,19.4245,20.7362976417,0.0,16.6994,4.03689764165
 04/03  07:00:00,42.1250109281,3.95890204179,0.0502587982446,0.0,9.17985065927,26.9147,39.5862846471,0.0208347593833,25.0491,14.5163498877
 04/03  08:00:00,42.5056701239,3.95890204179,0.413866281224,0.0,9.17985065927,26.9147,46.7378374344,0.0,33.3988,13.3390374344
 04/03  09:00:00,35.9613905948,3.95890204179,1.33159878846,0.0,9.17985065927,19.4245,36.6254326948,0.0,25.0491,11.5763326948
 04/03  10:00:00,45.7544161993,3.95890204179,3.61332211046,0.0,9.17985065927,26.9147,51.5787703391,0.0,41.7485,9.83027033906
 04/03  11:00:00,50.2927194604,3.95890204179,7.40314299817,0.0,9.17985065927,26.9147,52.7479833149,0.0,41.7485,10.9994833149
 04/03  12:00:00,52.9588767167,3.95890204179,10.702608406,0.0,9.17985065927,26.9147,51.5799167998,0.0,41.7485,9.83141679978
 04/03  13:00:00,44.7118482844,3.95890204179,10.0074722437,0.0,9.17985065927,19.4245,42.0666401401,0.0,33.3988,8.66784014006
 04/03  14:00:00,42.6620115781,3.95890204179,7.95770664778,0.0,9.17985065927,19.4245,32.5545277557,0.0,25.0491,7.50542775574
 04/03  15:00:00,41.0314757866,3.95890204179,6.33992468718,0.0,9.17985065927,19.4245,40.9049445929,0.0,33.3988,7.5061445929
 04/03  16:00:00,48.8489283949,3.95890204179,6.68669637661,0.0,9.17985065927,26.9147,57.6042122346,0.0,50.0982,7.50601223456
 04/03  17:00:00,49.7580004321,3.95890204179,7.60449194896,0.0,9.17985065927,26.9147,59.9297048104,0.0,50.0982,9.83150481043
 04/03  18:00:00,50.8256588977,3.95890204179,8.73428535384,0.0,9.17985065927,26.9147,63.4367101605,0.0,50.0982,13.3385101605
 04/03  19:00:00,42.9682715772,3.95890204179,6.09151632847,0.0,9.17985065927,19.4245,48.4941325481,0.0,33.3988,15.0953325481
 04/03  20:00:00,43.9830576384,3.95890204179,5.00984918414,0.0,9.17985065927,19.4245,45.5669122213,0.0,33.3988,12.1681122213
 04/03  21:00:00,41.780672347,3.95890204179,2.90460076635,0.0,9.17985065927,19.4245,38.3880633863,0.0,25.0491,13.3389633863
 04/03  22:00:00,40.3151991435,3.95890204179,1.56821347408,0.0,9.17985065927,19.4245,27.6968063817,0.0,16.6994,10.9974063817
 04/03  23:00:00,39.8507875915,3.95890204179,0.33292788835,0.0,9.17985065927,19.4245,14.6964435744,0.0,8.3497,6.34674357436
 04/03  24:00:00,22.8095857158,3.95890204179,0.0,0.0,4.58992532963,8.1892,8.73184700444,0.202327804116,3.33988,5.18963920033
 04/04  01:00:00,15.0074654811,0.0,0.0,0.0,1.52997510988,7.4902,3.93196832981,0.0,3.33988,0.592088329811
 04/04  02:00:00,15.0222673446,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/04  03:00:00,15.0312481765,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/04  04:00:00,15.8102063916,0.0,0.0,0.0,1.52997510988,7.4902,3.9319742074,0.0,3.33988,0.592094207396
 04/04  05:00:00,23.5666860108,3.95890204179,0.0382153049149,0.0,4.58992532963,8.1892,8.66752385409,0.29782385409,8.3497,0.02
 04/04  06:00:00,39.1860158226,3.95890204179,0.0430578306322,0.0,9.17985065927,19.4245,20.7367433921,0.0,16.6994,4.03734339214
 04/04  07:00:00,42.1470745926,3.95890204179,0.0611429163516,0.0,9.17985065927,26.9147,39.586367264,0.0230209752776,25.0491,14.5142462888
 04/04  08:00:00,42.696657551,3.95890204179,0.598127127259,0.0,9.17985065927,26.9147,47.3181703594,0.0,33.3988,13.9193703594
 04/04  09:00:00,35.2588638846,3.95890204179,0.637340344589,0.0,9.17985065927,19.4245,36.046820419,0.0,25.0491,10.997720419
 04/04  10:00:00,45.9335764096,3.95890204179,3.79613899368,0.0,9.17985065927,26.9147,51.5801530777,0.0,41.7485,9.83165307771
 04/04  11:00:00,51.2142549121,3.95890204179,8.3317419218,0.0,9.17985065927,26.9147,52.7470647433,0.0,41.7485,10.9985647433
 04/04  12:00:00,54.1549393268,3.95890204179,11.9075737478,0.0,9.17985065927,26.9147,51.5803468167,0.0,41.7485,9.8318468167
 04/04  13:00:00,46.103112194,3.95890204179,11.4055774858,0.0,9.17985065927,19.4245,42.0664723439,0.0,33.3988,8.66767234387
 04/04  14:00:00,44.5581262066,3.95890204179,9.84578804906,0.0,9.17985065927,19.4245,32.5539816216,0.0,25.0491,7.5048816216
 04/04  15:00:00,44.0358193883,3.95890204179,9.31327007787,0.0,9.17985065927,19.4245,40.9043612389,0.0,33.3988,7.50556123895
 04/04  16:00:00,53.9812136481,3.95890204179,11.760962763,0.0,9.17985065927,26.9147,57.6037336701,0.0,50.0982,7.50553367014
 04/04  17:00:00,56.03493254,3.95890204179,13.8160659327,0.0,9.17985065927,26.9147,59.9283971943,0.0,50.0982,9.83019719429
 04/04  18:00:00,56.8947827803,3.95890204179,14.6929072105,0.0,9.17985065927,26.9147,63.438198894,0.0,50.0982,13.339998894
 04/04  19:00:00,47.7581155287,3.95890204179,10.9943648768,0.0,9.17985065927,19.4245,47.9138233221,0.0,33.3988,14.5150233221
 04/04  20:00:00,48.3605821455,3.95890204179,9.50585785516,0.0,9.17985065927,19.4245,46.1452522264,0.0,33.3988,12.7464522264
 04/04  21:00:00,45.2445152532,3.95890204179,6.45556245426,0.0,9.17985065927,19.4245,38.3895589787,0.0,25.0491,13.3404589787
 04/04  22:00:00,43.1643973395,3.95890204179,4.38502063408,0.0,9.17985065927,19.4245,27.6988241935,0.0,16.6994,10.9994241935
 04/04  23:00:00,42.3123156998,3.95890204179,2.7655872012,0.0,9.17985065927,19.4245,14.6968506484,0.0,8.3497,6.34715064839
 04/04  24:00:00,22.844289198,3.95890204179,0.0,0.0,4.58992532963,8.1892,8.67058619433,0.14039982331,3.33988,5.19030637102
 04/05  01:00:00,15.038034547,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/05  02:00:00,15.0506317977,0.0,0.0,0.0,1.52997510988,7.4902,3.93197147744,0.0,3.33988,0.592091477439
 04/05  03:00:00,15.0562564151,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/05  04:00:00,15.227766772,0.0,0.0,0.0,1.52997510988,7.4902,3.93192561499,0.0,3.33988,0.592045614988
 04/05  05:00:00,22.9578175336,3.95890204179,0.0,0.0,4.58992532963,8.1892,8.55834457705,0.188644577054,8.3497,0.02
 04/05  06:00:00,38.9834213558,3.95890204179,0.0718269990264,0.0,9.17985065927,19.4245,20.7362410986,0.0,16.6994,4.03684109858
 04/05  07:00:00,43.1599628527,3.95890204179,1.04680269432,0.0,9.17985065927,26.9147,39.5617914834,0.0,25.0491,14.5126914834
 04/05  08:00:00,43.4863895546,3.95890204179,1.3764558942,0.0,9.17985065927,26.9147,46.7383606847,0.0,33.3988,13.3395606847
 04/05  09:00:00,35.642829195,3.95890204179,1.0192124063,0.0,9.17985065927,19.4245,36.0473996051,0.0,25.0491,10.9982996051
 04/05  10:00:00,43.193746876,3.95890204179,1.09175228238,0.0,9.17985065927,26.9147,51.5796560868,0.0,41.7485,9.83115608675
 04/05  11:00:00,46.1471554095,3.95890204179,3.31645024799,0.0,9.17985065927,26.9147,52.7470659075,0.0,41.7485,10.9985659075
 04/05  12:00:00,46.5138545704,3.95890204179,4.3488813656,0.0,9.17985065927,26.9147,51.5786747748,0.0,41.7485,9.83017477478
 04/05  13:00:00,36.1927382817,3.95890204179,1.59231878869,0.0,9.17985065927,19.4245,42.0663918397,0.0,33.3988,8.66759183973
 04/05  14:00:00,38.2526008941,3.95890204179,3.61896184014,0.0,9.17985065927,19.4245,32.5556214038,0.0,25.0491,7.50652140378
 04/05  15:00:00,41.7394120644,3.95890204179,7.05910781794,0.0,9.17985065927,19.4245,40.9044087454,0.0,33.3988,7.5056087454
 04/05  16:00:00,52.3017487805,3.95890204179,10.1105549487,0.0,9.17985065927,26.9147,57.6042917823,0.0,50.0982,7.50609178231
 04/05  17:00:00,53.6020826859,3.95890204179,11.4135290009,0.0,9.17985065927,26.9147,59.9282146651,0.0,50.0982,9.83001466514
 04/05  18:00:00,54.9211227293,3.95890204179,12.7403397557,0.0,9.17985065927,26.9147,63.4376840021,0.0,50.0982,13.3394840021
 04/05  19:00:00,45.2626311123,3.95890204179,8.30885742515,0.0,9.17985065927,19.4245,47.913471942,0.0,33.3988,14.514671942
 04/05  20:00:00,44.752654165,3.95890204179,5.77282939629,0.0,9.17985065927,19.4245,46.1443093678,0.0,33.3988,12.7455093678
 04/05  21:00:00,42.1050489967,3.95890204179,3.21975803863,0.0,9.17985065927,19.4245,38.3893861296,0.0,25.0491,13.3402861296
 04/05  22:00:00,39.5815291291,3.95890204179,0.8323388957,0.0,9.17985065927,19.4245,27.6976400238,0.0,16.6994,10.9982400238
 04/05  23:00:00,39.4934645623,3.95890204179,0.0,0.0,9.17985065927,19.4245,14.7937347824,0.0976393487186,8.3497,6.34639543364
 04/05  24:00:00,22.7689194001,3.95890204179,0.0,0.0,4.58992532963,8.1892,8.19765546967,0.241668866432,3.33988,4.61610660324
 04/06  01:00:00,14.9702024434,0.0,0.0,0.0,1.52997510988,7.4902,3.93196954302,0.0,3.33988,0.59208954302
 04/06  02:00:00,14.9894514673,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/06  03:00:00,15.0087670611,0.0,0.0,0.0,1.52997510988,7.4902,3.93195331639,0.0,3.33988,0.592073316392
 04/06  04:00:00,15.1918108377,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/06  05:00:00,22.9366124362,3.95890204179,0.0,0.0,4.58992532963,8.1892,9.16654832378,0.224769113579,8.3497,0.592079210201
 04/06  06:00:00,38.9423853958,3.95890204179,0.0569094123388,0.0,9.17985065927,19.4245,20.1626309361,0.0,16.6994,3.46323093612
 04/06  07:00:00,42.4522289093,3.95890204179,0.347751857723,0.0,9.17985065927,26.9147,40.1428060646,0.0,25.0491,15.0937060646
 04/06  08:00:00,44.7600861647,3.95890204179,2.63860407712,0.0,9.17985065927,26.9147,46.7372771822,0.0,33.3988,13.3384771822
 04/06  09:00:00,38.2252387699,3.95890204179,3.57922474775,0.0,9.17985065927,19.4245,36.0461503527,0.0,25.0491,10.9970503527
 04/06  10:00:00,49.1242960069,3.95890204179,6.95862864177,0.0,9.17985065927,26.9147,51.5802873626,0.0,41.7485,9.83178736263
 04/06  11:00:00,54.0651938407,3.95890204179,11.1649006673,0.0,9.17985065927,26.9147,52.746654279,0.0,41.7485,10.998154279
 04/06  12:00:00,56.8142625274,3.95890204179,14.5406631834,0.0,9.17985065927,26.9147,51.5798076118,0.0,41.7485,9.83130761176
 04/06  13:00:00,48.7088887077,3.95890204179,13.9814560516,0.0,9.17985065927,19.4245,42.0654261685,0.0,33.3988,8.66662616849
 04/06  14:00:00,46.811704555,3.95890204179,12.0737440245,0.0,9.17985065927,19.4245,32.5540055641,0.0,25.0491,7.5049055641
 04/06  15:00:00,45.7690296124,3.95890204179,11.0243418666,0.0,9.17985065927,19.4245,40.3267284988,0.0,33.3988,6.92792849876
 04/06  16:00:00,55.5566123698,3.95890204179,13.314292205,0.0,9.17985065927,26.9147,57.6036440827,0.0,50.0982,7.50544408267
 04/06  17:00:00,57.0533657762,3.95890204179,14.8171844088,0.0,9.17985065927,26.9147,59.9303267677,0.0,50.0982,9.83212676774
 04/06  18:00:00,58.2068075364,3.95890204179,15.9901962691,0.0,9.17985065927,26.9147,63.4364029403,0.0,50.0982,13.3382029403
 04/06  19:00:00,49.7824819436,3.95890204179,12.7850120009,0.0,9.17985065927,19.4245,48.4926647132,0.0,33.3988,15.0938647132
 04/06  20:00:00,49.8069575143,3.95890204179,10.7695502179,0.0,9.17985065927,19.4245,45.565141125,0.0,33.3988,12.166341125
 04/06  21:00:00,46.6133861196,3.95890204179,7.6820878475,0.0,9.17985065927,19.4245,38.3880246685,0.0,25.0491,13.3389246685
 04/06  22:00:00,43.9107137455,3.95890204179,5.12414687984,0.0,9.17985065927,19.4245,27.6971909366,0.0,16.6994,10.9977909366
 04/06  23:00:00,42.0591069114,3.95890204179,2.5153243269,0.0,9.17985065927,19.4245,14.6961800452,0.0,8.3497,6.34648004525
 04/06  24:00:00,22.8353549938,3.95890204179,0.0,0.0,4.58992532963,8.1892,8.12466135173,0.169658587621,3.33988,4.61512276411
 04/07  01:00:00,15.0341237106,0.0,0.0,0.0,1.52997510988,7.4902,3.93196968395,0.0,3.33988,0.592089683955
 04/07  02:00:00,15.0505293472,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/07  03:00:00,15.0467320142,0.0,0.0,0.0,1.52997510988,7.4902,3.93194974994,0.0,3.33988,0.592069749939
 04/07  04:00:00,15.8132852893,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/07  05:00:00,23.5241388668,3.95890204179,0.0,0.0,4.58992532963,8.1892,9.27402194486,0.332246289427,8.3497,0.592075655432
 04/07  06:00:00,39.1763899938,3.95890204179,0.042133778343,0.0,9.17985065927,19.4245,20.1622863445,0.0,16.6994,3.4628863445
 04/07  07:00:00,42.1398941133,3.95890204179,0.0610882681967,0.0,9.17985065927,26.9147,39.5834692043,0.0224105341901,25.0491,14.5119586701
 04/07  08:00:00,42.8898648005,3.95890204179,0.788269069248,0.0,9.17985065927,26.9147,46.7378646892,0.0,33.3988,13.3390646892
 04/07  09:00:00,37.4823067565,3.95890204179,2.84287453447,0.0,9.17985065927,19.4245,36.0473272135,0.0,25.0491,10.9982272135
 04/07  10:00:00,48.1541996748,3.95890204179,5.99884625439,0.0,9.17985065927,26.9147,51.580403218,0.0,41.7485,9.831903218
 04/07  11:00:00,53.2432602097,3.95890204179,10.3448056343,0.0,9.17985065927,26.9147,52.7461299303,0.0,41.7485,10.9976299303
 04/07  12:00:00,56.5637174005,3.95890204179,14.2947078599,0.0,9.17985065927,26.9147,51.5791635545,0.0,41.7485,9.83066355446
 04/07  13:00:00,47.5619420711,3.95890204179,12.8464615156,0.0,9.17985065927,19.4245,42.0654863069,0.0,33.3988,8.66668630687
 04/07  14:00:00,46.3976084199,3.95890204179,11.670590753,0.0,9.17985065927,19.4245,32.5538537963,0.0,25.0491,7.50475379629
 04/07  15:00:00,45.8733306398,3.95890204179,11.1403021905,0.0,9.17985065927,19.4245,40.90368933,0.0,33.3988,7.50488933004
 04/07  16:00:00,54.3287989614,3.95890204179,12.1149606547,0.0,9.17985065927,26.9147,57.6034001266,0.0,50.0982,7.50520012664
 04/07  17:00:00,55.7132692374,3.95890204179,13.5093217719,0.0,9.17985065927,26.9147,59.9288021836,0.0,50.0982,9.83060218364
 04/07  18:00:00,57.4812929751,3.95890204179,15.2891290872,0.0,9.17985065927,26.9147,63.4367891426,0.0,50.0982,13.3385891426
 04/07  19:00:00,48.4263021757,3.95890204179,11.6601552023,0.0,9.17985065927,19.4245,47.9128562369,0.0,33.3988,14.5140562369
 04/07  20:00:00,48.0811968598,3.95890204179,9.24162063868,0.0,9.17985065927,19.4245,45.5653814402,0.0,33.3988,12.1665814402
 04/07  21:00:00,44.1159387994,3.95890204179,5.34211086853,0.0,9.17985065927,19.4245,38.3874390283,0.0,25.0491,13.3383390283
 04/07  22:00:00,41.7775677081,3.95890204179,3.00772133931,0.0,9.17985065927,19.4245,27.6961747577,0.0,16.6994,10.9967747577
 04/07  23:00:00,40.8335763819,3.95890204179,1.2970186983,0.0,9.17985065927,19.4245,14.6953001066,0.0,8.3497,6.34560010655
 04/07  24:00:00,22.8396141822,3.95890204179,0.0,0.0,4.58992532963,8.1892,8.10743288148,0.152316614392,3.33988,4.61523626708
 04/08  01:00:00,15.0449294222,0.0,0.0,0.0,1.52997510988,7.4902,3.9319580073,0.0,3.33988,0.592078007305
 04/08  02:00:00,15.0563259734,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/08  03:00:00,15.0519701516,0.0,0.0,0.0,1.52997510988,7.4902,3.9319639214,0.0,3.33988,0.592083921395
 04/08  04:00:00,15.21141431,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/08  05:00:00,22.9714798929,3.95890204179,0.0291942208949,0.0,4.58992532963,8.1892,9.1986827713,0.256892968083,8.3497,0.592089803212
 04/08  06:00:00,37.906455359,3.95890204179,0.0669733388525,0.0,9.17985065927,19.4245,20.1622726825,0.0,16.6994,3.46287268248
 04/08  07:00:00,43.5955942918,3.95890204179,1.48021671036,0.0,9.17985065927,26.9147,29.0858953748,0.0,25.0491,4.03679537479
 04/08  08:00:00,44.4129292866,3.95890204179,2.2992365252,0.0,9.17985065927,26.9147,37.435190846,0.0,33.3988,4.03639084599
 04/08  09:00:00,35.1639098924,3.95890204179,0.542564529805,0.0,9.17985065927,19.4245,37.2150496403,0.0,25.0491,12.1659496403
 04/08  10:00:00,46.0580364022,3.95890204179,3.92239104892,0.0,9.17985065927,26.9147,52.167621074,0.0,41.7485,10.419121074
 04/08  11:00:00,50.8162309521,3.95890204179,7.94672832422,0.0,9.17985065927,26.9147,53.9157276012,0.0,41.7485,12.1672276012
 04/08  12:00:00,50.7781919535,3.95890204179,8.55760583943,0.0,9.17985065927,26.9147,53.9152060024,0.0,41.7485,12.1667060024
 04/08  13:00:00,43.7841091477,3.95890204179,9.10688108614,0.0,9.17985065927,19.4245,44.3951655431,0.0,33.3988,10.9963655431
 04/08  14:00:00,43.7935093213,3.95890204179,9.10483184495,0.0,9.17985065927,19.4245,34.8790954932,0.0,25.0491,9.82999549321
