Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/08  15:00:00,43.6329077128,3.95890204179,8.94382888118,0.0,9.17985065927,19.4245,43.2287677339,0.0,33.3988,9.82996773391
 04/08  16:00:00,52.6974873945,3.95890204179,10.5234059568,0.0,9.17985065927,26.9147,58.7639709393,0.0,50.0982,8.66577093929
 04/08  17:00:00,53.3668244995,3.95890204179,11.1904676845,0.0,9.17985065927,26.9147,59.9297125598,0.0,50.0982,9.83151255976
 04/08  18:00:00,51.2229222818,3.95890204179,9.08749374562,0.0,9.17985065927,26.9147,63.4359909053,0.0,50.0982,13.3377909053
 04/08  19:00:00,42.2204073126,3.95890204179,5.31042950105,0.0,9.17985065927,19.4245,46.7375896526,0.0,33.3988,13.3387896526
 04/08  20:00:00,42.4549905765,3.95890204179,3.45895942785,0.0,9.17985065927,19.4245,45.5647507913,0.0,33.3988,12.1659507913
 04/08  21:00:00,41.2270711323,3.95890204179,2.36530485917,0.0,9.17985065927,19.4245,38.3871366146,0.0,25.0491,13.3380366146
 04/08  22:00:00,39.8292262673,3.95890204179,1.09562705416,0.0,9.17985065927,19.4245,26.528816744,0.0,16.6994,9.82941674404
 04/08  23:00:00,39.5002435035,3.95890204179,0.020851950732,0.0,9.17985065927,19.4245,15.9297228127,0.0751171225348,8.3497,7.50490569019
 04/08  24:00:00,22.7588643778,3.95890204179,0.0094172591852,0.0,4.58992532963,8.1892,8.16681650865,0.211468087048,3.33988,4.6154684216
 04/09  01:00:00,14.9655990864,0.0,0.0,0.0,1.52997510988,7.4902,3.9319701902,0.0,3.33988,0.592090190197
 04/09  02:00:00,14.9889979528,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/09  03:00:00,14.9832842007,0.0,0.0,0.0,1.52997510988,7.4902,3.93197606483,0.0,3.33988,0.592096064832
 04/09  04:00:00,15.1238931771,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/09  05:00:00,22.8180334543,3.95890204179,0.0246763568173,0.0,4.58992532963,8.1892,25.6934131286,16.7516629104,8.3497,0.592050218237
 04/09  06:00:00,37.6744500407,3.95890204179,0.0227186489656,0.0,9.17985065927,19.4245,34.6113507717,14.4484624917,16.6994,3.46348827999
 04/09  07:00:00,41.9499999483,3.95890204179,0.0170943471107,0.0,9.17985065927,26.9147,32.6511326627,3.5649160338,25.0491,4.03711662895
 04/09  08:00:00,41.9443106778,3.95890204179,0.0,0.0,9.17985065927,26.9147,39.4840568394,2.62206153353,33.3988,3.46319530587
 04/09  09:00:00,34.4608535819,3.95890204179,0.0,0.0,9.17985065927,19.4245,37.6336243919,8.54710430756,25.0491,4.03742008431
 04/09  10:00:00,41.9727624551,3.95890204179,0.00475435007882,0.0,9.17985065927,26.9147,56.4239898424,2.50970906067,41.7485,12.1657807817
 04/09  11:00:00,42.7007202749,3.95890204179,0.00114788851498,0.0,9.17985065927,26.9147,53.9132700956,0.0,41.7485,12.1647700956
 04/09  12:00:00,42.2839000821,3.95890204179,0.217727375685,0.0,9.17985065927,26.9147,51.5787044407,0.0,41.7485,9.83020444072
 04/09  13:00:00,34.8273440657,3.95890204179,0.256710937808,0.0,9.17985065927,19.4245,43.2295130218,0.0,33.3988,9.83071302181
 04/09  14:00:00,35.0345294305,3.95890204179,0.437940734827,0.0,9.17985065927,19.4245,31.9779607787,0.0,25.0491,6.92886077874
 04/09  15:00:00,34.9902381768,3.95890204179,0.404800469608,0.0,9.17985065927,19.4245,40.9036492032,0.0,33.3988,7.50484920315
 04/09  16:00:00,43.6642403162,3.95890204179,1.66368910419,0.0,9.17985065927,26.9147,57.6031832106,0.0,50.0982,7.50498321065
 04/09  17:00:00,44.257800207,3.95890204179,2.25350816551,0.0,9.17985065927,26.9147,59.928212048,0.0,50.0982,9.83001204804
 04/09  18:00:00,44.2640565045,3.95890204179,2.26800329256,0.0,9.17985065927,26.9147,62.263125479,0.0,50.0982,12.164925479
 04/09  19:00:00,37.2291723178,3.95890204179,0.470265472705,0.0,9.17985065927,19.4245,45.5644316106,0.0,33.3988,12.1656316106
 04/09  20:00:00,38.8429353117,3.95890204179,0.0,0.0,9.17985065927,19.4245,42.6612698389,0.00913236219684,33.3988,9.25333747668
 04/09  21:00:00,38.7379310255,3.95890204179,0.0,0.0,9.17985065927,19.4245,38.8142734608,1.59954857611,25.0491,12.1656248847
 04/09  22:00:00,38.6114735962,3.95890204179,0.0,0.0,9.17985065927,19.4245,31.5360775838,5.00701002347,16.6994,9.82966756031
 04/09  23:00:00,39.3440272293,3.95890204179,0.0,0.0,9.17985065927,19.4245,24.3335136454,10.79367127,8.3497,5.19014237541
 04/09  24:00:00,22.6350321609,3.95890204179,0.0,0.0,4.58992532963,8.1892,31.9800507565,22.294475959,3.33988,6.34569479745
 04/10  01:00:00,14.8489982532,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/10  02:00:00,14.8743948965,0.0,0.0,0.0,1.52997510988,7.4902,3.93195177188,0.0,3.33988,0.592071771883
 04/10  03:00:00,14.892385419,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/10  04:00:00,15.0605096576,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/10  05:00:00,22.7653555463,3.95890204179,0.0,0.0,4.58992532963,8.1892,34.7773340764,25.8355391891,8.3497,0.592094887255
 04/10  06:00:00,37.6555118647,3.95890204179,0.0225969804847,0.0,9.17985065927,19.4245,46.6284029094,25.8923445885,16.6994,4.03665832089
 04/10  07:00:00,41.951031051,3.95890204179,0.0243832499009,0.0,9.17985065927,26.9147,56.5237155907,17.5441213348,25.0491,13.9304942559
 04/10  08:00:00,41.9678275424,3.95890204179,0.00303398232279,0.0,9.17985065927,26.9147,58.1245299738,11.3875416743,33.3988,13.3381882996
 04/10  09:00:00,34.497727164,3.95890204179,0.0,0.0,9.17985065927,19.4245,42.8454895909,6.79995691147,25.0491,10.9964326794
 04/10  10:00:00,42.0084520825,3.95890204179,0.00568734641448,0.0,9.17985065927,26.9147,55.7818429659,4.20364620084,41.7485,9.82969676507
 04/10  11:00:00,42.7753927675,3.95890204179,0.0251436402368,0.0,9.17985065927,26.9147,52.7455922397,0.0,41.7485,10.9970922397
 04/10  12:00:00,43.1495396668,3.95890204179,1.02866430429,0.0,9.17985065927,26.9147,51.5793221598,0.0,41.7485,9.83082215978
 04/10  13:00:00,36.2244049804,3.95890204179,1.61408791907,0.0,9.17985065927,19.4245,41.4892790183,0.0,33.3988,8.0904790183
 04/10  14:00:00,36.172140999,3.95890204179,1.54758426333,0.0,9.17985065927,19.4245,32.5529399086,0.0,25.0491,7.50383990856
 04/10  15:00:00,36.3957107991,3.95890204179,1.76019991971,0.0,9.17985065927,19.4245,40.9048010575,0.0,33.3988,7.50600105747
 04/10  16:00:00,45.3402701913,3.95890204179,3.2937408121,0.0,9.17985065927,26.9147,57.6037296799,0.0,50.0982,7.50552967987
 04/10  17:00:00,46.501959943,3.95890204179,4.46482460519,0.0,9.17985065927,26.9147,59.3514654026,0.0,50.0982,9.25326540256
 04/10  18:00:00,47.2105065299,3.95890204179,5.17516601072,0.0,9.17985065927,26.9147,63.4353546281,0.0,50.0982,13.3371546281
 04/10  19:00:00,38.6531732556,3.95890204179,1.85448460571,0.0,9.17985065927,19.4245,47.9097845736,0.0,33.3988,14.5109845736
 04/10  20:00:00,39.2027022093,3.95890204179,0.33195821207,0.0,9.17985065927,19.4245,45.5655284041,0.0,33.3988,12.1667284041
 04/10  21:00:00,38.7585548975,3.95890204179,0.00214804508091,0.0,9.17985065927,19.4245,38.4731195677,0.0865503717971,25.0491,13.3374691959
 04/10  22:00:00,38.6072823879,3.95890204179,0.0,0.0,9.17985065927,19.4245,33.3013919872,5.60576053401,16.6994,10.9962314532
 04/10  23:00:00,39.3456902143,3.95890204179,0.0,0.0,9.17985065927,19.4245,28.897411271,14.7765549945,8.3497,5.77115627649
 04/10  24:00:00,22.6289701338,3.95890204179,0.0,0.0,4.58992532963,8.1892,34.6910956749,26.1618594296,3.33988,5.18935624528
 04/11  01:00:00,14.8482677186,0.0,0.0,0.0,1.52997510988,7.4902,3.9319350147,0.0,3.33988,0.592055014699
 04/11  02:00:00,14.8850247778,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/11  03:00:00,14.9023691915,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/11  04:00:00,15.604481573,0.0,0.0,0.0,1.52997510988,7.4902,3.93194094522,0.0,3.33988,0.592060945224
 04/11  05:00:00,23.3218664101,3.95890204179,0.0,0.0,4.58992532963,8.1892,33.0597646517,24.6900646517,8.3497,0.02
 04/11  06:00:00,37.9411789179,3.95890204179,0.0268405327992,0.0,9.17985065927,19.4245,41.0859725907,20.3496641244,16.6994,4.03690846634
 04/11  07:00:00,41.9938789444,3.95890204179,0.0318145267482,0.0,9.17985065927,26.9147,50.0304027528,10.4701615609,25.0491,14.5111411918
 04/11  08:00:00,41.9889557469,3.95890204179,0.0,0.0,9.17985065927,26.9147,53.9697262234,7.23511509388,33.3988,13.3358111295
 04/11  09:00:00,34.5303204083,3.95890204179,0.0022651169526,0.0,9.17985065927,19.4245,37.3932684248,1.92564557135,25.0491,10.4185228535
 04/11  10:00:00,42.0810584156,3.95890204179,0.019480582928,0.0,9.17985065927,26.9147,51.5780453612,0.0,41.7485,9.82954536121
 04/11  11:00:00,43.9842114677,3.95890204179,1.17292202523,0.0,9.17985065927,26.9147,52.7453100561,0.0,41.7485,10.9968100561
 04/11  12:00:00,45.2866384003,3.95890204179,3.12895236104,0.0,9.17985065927,26.9147,51.5788859152,0.0,41.7485,9.83038591517
 04/11  13:00:00,36.7803814941,3.95890204179,2.16740643541,0.0,9.17985065927,19.4245,41.4881556522,0.0,33.3988,8.0893556522
 04/11  14:00:00,35.4591687737,3.95890204179,0.843108853844,0.0,9.17985065927,19.4245,32.5525616225,0.0,25.0491,7.50346162251
 04/11  15:00:00,35.2478511444,3.95890204179,0.626847011548,0.0,9.17985065927,19.4245,40.9039074657,0.0,33.3988,7.50510746568
 04/11  16:00:00,44.3213492264,3.95890204179,2.21124467935,0.0,9.17985065927,26.9147,57.6024536701,0.0,50.0982,7.50425367015
 04/11  17:00:00,45.4283128928,3.95890204179,3.38000470016,0.0,9.17985065927,26.9147,59.3506616252,0.0,50.0982,9.25246162525
 04/11  18:00:00,46.4023917845,3.95890204179,4.36168362535,0.0,9.17985065927,26.9147,63.4352657704,0.0,50.0982,13.3370657704
 04/11  19:00:00,39.2267869048,3.95890204179,2.56733262645,0.0,9.17985065927,19.4245,47.9098322467,0.0,33.3988,14.5110322467
 04/11  20:00:00,40.3102999282,3.95890204179,1.53841842999,0.0,9.17985065927,19.4245,45.5641834282,0.0,33.3988,12.1653834282
 04/11  21:00:00,39.041599451,3.95890204179,0.324837478218,0.0,9.17985065927,19.4245,37.8066447706,0.0,25.0491,12.7575447706
 04/11  22:00:00,38.7100247205,3.95890204179,0.0,0.0,9.17985065927,19.4245,27.7590903984,0.064306513089,16.6994,10.9953838854
 04/11  23:00:00,39.4713552929,3.95890204179,0.0,0.0,9.17985065927,19.4245,14.7917605779,0.0962804714235,8.3497,6.34578010645
 04/11  24:00:00,22.7563968504,3.95890204179,0.0,0.0,4.58992532963,8.1892,8.75535966186,0.224505001179,3.33988,5.19097466068
 04/12  01:00:00,14.9730843331,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/12  02:00:00,15.0031515117,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/12  03:00:00,15.016999247,0.0,0.0,0.0,1.52997510988,7.4902,3.93197416511,0.0,3.33988,0.592094165115
 04/12  04:00:00,15.1716172214,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/12  05:00:00,22.862970511,3.95890204179,0.0,0.0,4.58992532963,8.1892,18.128555053,9.18676791761,8.3497,0.592087135346
 04/12  06:00:00,37.7677202266,3.95890204179,0.0329864471667,0.0,9.17985065927,19.4245,27.627644778,7.46487410891,16.6994,3.46337066905
 04/12  07:00:00,42.067263851,3.95890204179,0.0452489216643,0.0,9.17985065927,26.9147,39.5577017518,0.0,25.0491,14.5086017518
 04/12  08:00:00,42.0825188599,3.95890204179,0.0276599045815,0.0,9.17985065927,26.9147,46.7346765847,0.0,33.3988,13.3358765847
 04/12  09:00:00,34.5835290673,3.95890204179,0.0,0.0,9.17985065927,19.4245,36.0576923116,0.0134048426735,25.0491,10.995187469
 04/12  10:00:00,42.3326886302,3.95890204179,0.241252982992,0.0,9.17985065927,26.9147,51.0008484972,0.0,41.7485,9.25234849719
 04/12  11:00:00,45.4634798458,3.95890204179,2.63192180866,0.0,9.17985065927,26.9147,52.7445896368,0.0,41.7485,10.9960896368
 04/12  12:00:00,47.6658294517,3.95890204179,5.48185935232,0.0,9.17985065927,26.9147,51.5789492213,0.0,41.7485,9.83044922131
 04/12  13:00:00,39.8038127263,3.95890204179,5.1676612266,0.0,9.17985065927,19.4245,42.064254122,0.0,33.3988,8.66545412197
 04/12  14:00:00,39.0997085192,3.95890204179,4.44812439339,0.0,9.17985065927,19.4245,31.976228815,0.0,25.0491,6.92712881498
 04/12  15:00:00,39.2099533261,3.95890204179,4.54382877992,0.0,9.17985065927,19.4245,40.903355282,0.0,33.3988,7.50455528196
 04/12  16:00:00,47.855819569,3.95890204179,5.70853938036,0.0,9.17985065927,26.9147,57.6026659074,0.0,50.0982,7.50446590736
 04/12  17:00:00,48.7406476838,3.95890204179,6.6072984969,0.0,9.17985065927,26.9147,59.3500176897,0.0,50.0982,9.25181768975
 04/12  18:00:00,50.485970153,3.95890204179,8.40654713098,0.0,9.17985065927,26.9147,63.4347516672,0.0,50.0982,13.3365516672
 04/12  19:00:00,41.9574216291,3.95890204179,5.09612358786,0.0,9.17985065927,19.4245,47.9090024048,0.0,33.3988,14.5102024048
 04/12  20:00:00,40.5419933158,3.95890204179,1.60842904046,0.0,9.17985065927,19.4245,44.9845737175,0.0,33.3988,11.5857737175
 04/12  21:00:00,38.8993375619,3.95890204179,0.0627004385205,0.0,9.17985065927,19.4245,38.3858947664,0.0,25.0491,13.3367947664
 04/12  22:00:00,38.6940549534,3.95890204179,0.0,0.0,9.17985065927,19.4245,27.8218986987,0.127509268665,16.6994,10.99498943
 04/12  23:00:00,39.4253195546,3.95890204179,0.0,0.0,9.17985065927,19.4245,15.2986687609,0.602918195557,8.3497,6.34605056537
 04/12  24:00:00,22.6940290262,3.95890204179,0.0,0.0,4.58992532963,8.1892,20.6693708149,12.7141923498,3.33988,4.61529846508
 04/13  01:00:00,14.9042185612,0.0,0.0,0.0,1.52997510988,7.4902,3.9319576367,0.0,3.33988,0.592077636704
 04/13  02:00:00,14.9180784142,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/13  03:00:00,14.9205695562,0.0,0.0,0.0,1.52997510988,7.4902,3.93196353125,0.0,3.33988,0.592083531254
 04/13  04:00:00,15.0936423328,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/13  05:00:00,22.8403290826,3.95890204179,0.0192242188491,0.0,4.58992532963,8.1892,26.4382778371,18.0685778371,8.3497,0.02
 04/13  06:00:00,37.7446193411,3.95890204179,0.0316626659759,0.0,9.17985065927,19.4245,32.4033816704,11.6670083537,16.6994,4.03697331664
 04/13  07:00:00,42.0671088075,3.95890204179,0.0473719502405,0.0,9.17985065927,26.9147,39.9156416609,0.355757222274,25.0491,14.5107844386
 04/13  08:00:00,42.0804199071,3.95890204179,0.0192574093989,0.0,9.17985065927,26.9147,46.1540870626,0.0,33.3988,12.7552870626
 04/13  09:00:00,34.589016071,3.95890204179,0.0,0.0,9.17985065927,19.4245,36.0696368737,0.0252766257453,25.0491,10.9952602479
 04/13  10:00:00,42.4364712481,3.95890204179,0.33577822513,0.0,9.17985065927,26.9147,51.5778114438,0.0,41.7485,9.82931144379
 04/13  11:00:00,46.172085009,3.95890204179,3.33353493739,0.0,9.17985065927,26.9147,52.1680315462,0.0,41.7485,10.4195315462
 04/13  12:00:00,49.4527488357,3.95890204179,7.24467941245,0.0,9.17985065927,26.9147,51.5776038524,0.0,41.7485,9.82910385244
 04/13  13:00:00,41.2274616721,3.95890204179,6.56644344054,0.0,9.17985065927,19.4245,42.0644322494,0.0,33.3988,8.66563224936
 04/13  14:00:00,40.8979138768,3.95890204179,6.21973605956,0.0,9.17985065927,19.4245,31.9784225437,0.0,25.0491,6.92932254373
 04/13  15:00:00,41.2014865917,3.95890204179,6.50920280276,0.0,9.17985065927,19.4245,40.9025777932,0.0,33.3988,7.50377779318
 04/13  16:00:00,50.7140272598,3.95890204179,8.52854385397,0.0,9.17985065927,26.9147,57.6026066729,0.0,50.0982,7.50440667289
 04/13  17:00:00,52.9687749724,3.95890204179,10.7787431807,0.0,9.17985065927,26.9147,59.3499363994,0.0,50.0982,9.25173639945
 04/13  18:00:00,54.0812886949,3.95890204179,11.9491562084,0.0,9.17985065927,26.9147,63.4343856801,0.0,50.0982,13.3361856801
 04/13  19:00:00,45.4615988217,3.95890204179,8.55530865989,0.0,9.17985065927,19.4245,47.9091110738,0.0,33.3988,14.5103110738
 04/13  20:00:00,45.3585375646,3.95890204179,6.36965158782,0.0,9.17985065927,19.4245,44.984198385,0.0,33.3988,11.585398385
 04/13  21:00:00,42.1583610534,3.95890204179,3.27257591812,0.0,9.17985065927,19.4245,38.3850289661,0.0,25.0491,13.3359289661
 04/13  22:00:00,39.8115593243,3.95890204179,1.06162616052,0.0,9.17985065927,19.4245,27.6957137639,0.0,16.6994,10.9963137639
 04/13  23:00:00,39.5779677348,3.95890204179,0.0652907121318,0.0,9.17985065927,19.4245,14.1204646768,0.0,8.3497,5.77076467683
 04/13  24:00:00,22.7972820354,3.95890204179,0.0,0.0,4.58992532963,8.1892,8.75334891852,0.224639421108,3.33988,5.18882949741
 04/14  01:00:00,14.9996937241,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/14  02:00:00,15.0193758226,0.0,0.0,0.0,1.52997510988,7.4902,3.93193560719,0.0,3.33988,0.592055607186
 04/14  03:00:00,15.0357449001,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/14  04:00:00,15.8232101343,0.0,0.0,0.0,1.52997510988,7.4902,3.93194153677,0.0,3.33988,0.592061536767
 04/14  05:00:00,23.5366236747,3.95890204179,0.0,0.0,4.58992532963,8.1892,8.61178713892,0.242087138919,8.3497,0.02
 04/14  06:00:00,38.1707844782,3.95890204179,0.0663079445161,0.0,9.17985065927,19.4245,20.7365371297,0.0,16.6994,4.03713712966
 04/14  07:00:00,42.49926348,3.95890204179,0.395496080076,0.0,9.17985065927,26.9147,38.9785992364,0.0,25.0491,13.9294992364
 04/14  08:00:00,43.8664734644,3.95890204179,1.75132241765,0.0,9.17985065927,26.9147,46.7347644312,0.0,33.3988,13.3359644312
 04/14  09:00:00,35.9312047135,3.95890204179,1.30321883168,0.0,9.17985065927,19.4245,36.0436177171,0.0,25.0491,10.9945177171
 04/14  10:00:00,45.4311339295,3.95890204179,3.29868463335,0.0,9.17985065927,26.9147,51.0000281299,0.0,41.7485,9.25152812989
 04/14  11:00:00,46.6734245902,3.95890204179,3.85141798546,0.0,9.17985065927,26.9147,52.7423876948,0.0,41.7485,10.9938876948
 04/14  12:00:00,47.1150205158,3.95890204179,4.93921592056,0.0,9.17985065927,26.9147,51.0005694162,0.0,41.7485,9.25206941619
 04/14  13:00:00,39.958091177,3.95890204179,5.30503299045,0.0,9.17985065927,19.4245,42.0652022647,0.0,33.3988,8.66640226466
 04/14  14:00:00,40.3258959084,3.95890204179,5.64956799867,0.0,9.17985065927,19.4245,32.5539147607,0.0,25.0491,7.50481476066
 04/14  15:00:00,40.5317572548,3.95890204179,5.84771692832,0.0,9.17985065927,19.4245,40.3262284517,0.0,33.3988,6.92742845165
 04/14  16:00:00,48.9251944784,3.95890204179,6.75784738507,0.0,9.17985065927,26.9147,57.6022667638,0.0,50.0982,7.50406676378
 04/14  17:00:00,48.3330109327,3.95890204179,6.26718861557,0.0,9.17985065927,26.9147,59.9271013087,0.0,50.0982,9.82890130868
 04/14  18:00:00,48.4999483557,3.95890204179,6.46416732999,0.0,9.17985065927,26.9147,62.8533874008,0.0,50.0982,12.7551874008
 04/14  19:00:00,40.3257567862,3.95890204179,3.68600660146,0.0,9.17985065927,19.4245,47.9065299169,0.0,33.3988,14.5077299169
 04/14  20:00:00,40.4929306641,3.95890204179,1.75691419642,0.0,9.17985065927,19.4245,44.9835860851,0.0,33.3988,11.5847860851
 04/14  21:00:00,38.7917537335,3.95890204179,0.130768080449,0.0,9.17985065927,19.4245,38.4027945782,0.0176941864886,25.0491,13.3360003917
 04/14  22:00:00,38.6293412187,3.95890204179,0.0,0.0,9.17985065927,19.4245,27.8071461697,0.112476074439,16.6994,10.9952700952
 04/14  23:00:00,39.3670085633,3.95890204179,0.0,0.0,9.17985065927,19.4245,16.3477186083,2.22823371496,8.3497,5.7697848933
 04/14  24:00:00,22.6376911177,3.95890204179,0.0,0.0,4.58992532963,8.1892,21.6614558323,13.1321398722,3.33988,5.18943596018
 04/15  01:00:00,14.8474828509,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/15  02:00:00,14.8557607942,0.0,0.0,0.0,1.52997510988,7.4902,3.93196570696,0.0,3.33988,0.592085706961
 04/15  03:00:00,14.8318476726,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/15  04:00:00,14.964787727,0.0,0.0,0.0,1.52997510988,7.4902,3.93197159762,0.0,3.33988,0.592091597615
 04/15  05:00:00,22.6750304644,3.95890204179,0.009247984534,0.0,4.58992532963,8.1892,63.1797219398,54.8100219398,8.3497,0.02
 04/15  06:00:00,37.5492276061,3.95890204179,0.00690553194612,0.0,9.17985065927,19.4245,74.4780562834,53.7421900641,16.6994,4.03646621925
 04/15  07:00:00,41.87758473,3.95890204179,0.0125673494719,0.0,9.17985065927,26.9147,57.7726872739,29.2599838525,25.0491,3.46360342142
 04/15  08:00:00,41.9307715749,3.95890204179,0.0,0.0,9.17985065927,26.9147,48.2438262499,10.80728761,33.3988,4.03773863982
 04/15  09:00:00,34.4905692557,3.95890204179,0.00204106038219,0.0,9.17985065927,19.4245,38.4495746901,1.81441760627,25.0491,11.5860570839
 04/15  10:00:00,42.0301132391,3.95890204179,0.00763083723997,0.0,9.17985065927,26.9147,52.7437346828,0.0,41.7485,10.9952346828
 04/15  11:00:00,43.6982159098,3.95890204179,0.922418270663,0.0,9.17985065927,26.9147,53.3345546529,0.0,41.7485,11.5860546529
 04/15  12:00:00,45.1708030561,3.95890204179,3.03414301004,0.0,9.17985065927,26.9147,53.912066062,0.0,41.7485,12.163566062
 04/15  13:00:00,38.3580229592,3.95890204179,3.73802208929,0.0,9.17985065927,19.4245,44.0439814055,0.0,33.3988,10.6451814055
 04/15  14:00:00,38.0627311041,3.95890204179,3.42905972718,0.0,9.17985065927,19.4245,34.6482638305,0.0,25.0491,9.5991638305
 04/15  15:00:00,38.3674924695,3.95890204179,3.74137385805,0.0,9.17985065927,19.4245,43.2285129011,0.0,33.3988,9.82971290107
 04/15  16:00:00,47.174729217,3.95890204179,5.13407662957,0.0,9.17985065927,26.9147,58.1870844133,0.0,50.0982,8.08888441326
 04/15  17:00:00,47.1562231451,3.95890204179,5.11808199981,0.0,9.17985065927,26.9147,59.9279905977,0.0,50.0982,9.82979059765
 04/15  18:00:00,47.3585737083,3.95890204179,5.33215640882,0.0,9.17985065927,26.9147,62.8533420662,0.0,50.0982,12.7551420662
 04/15  19:00:00,39.2715820322,3.95890204179,2.48017030813,0.0,9.17985065927,19.4245,46.7338103633,0.0,33.3988,13.3350103633
 04/15  20:00:00,39.0744087705,3.95890204179,0.223098885399,0.0,9.17985065927,19.4245,44.998777416,0.014028785336,33.3988,11.5859486307
 04/15  21:00:00,38.7319521285,3.95890204179,0.0,0.0,9.17985065927,19.4245,38.4389566517,0.0547400630938,25.0491,13.3351165886
 04/15  22:00:00,38.5814439012,3.95890204179,0.0,0.0,9.17985065927,19.4245,31.1488896231,4.6204004312,16.6994,9.82908919191
 04/15  23:00:00,39.316603593,3.95890204179,0.0,0.0,9.17985065927,19.4245,31.0291772926,15.7511738554,8.3497,6.92830343716
 04/15  24:00:00,22.6276075265,3.95890204179,0.0,0.0,4.58992532963,8.1892,30.1665511133,21.6366267363,3.33988,5.19004437694
 04/16  01:00:00,14.8508894386,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/16  02:00:00,14.8603877239,0.0,0.0,0.0,1.52997510988,7.4902,3.93197335826,0.0,3.33988,0.592093358262
 04/16  03:00:00,14.8495435953,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/16  04:00:00,14.979449069,0.0,0.0,0.0,1.52997510988,7.4902,3.93195342108,0.0,3.33988,0.592073421084
 04/16  05:00:00,22.6860452331,3.95890204179,0.00920253794428,0.0,4.58992532963,8.1892,59.860425072,51.490725072,8.3497,0.02
 04/16  06:00:00,37.5652174623,3.95890204179,0.0123485547125,0.0,9.17985065927,19.4245,70.931158224,50.7688858204,16.6994,3.46287240367
 04/16  07:00:00,41.8753576624,3.95890204179,0.0139271698899,0.0,9.17985065927,26.9147,60.6109247659,31.5247454685,25.0491,4.03707929737
 04/16  08:00:00,41.9239425068,3.95890204179,0.0,0.0,9.17985065927,26.9147,51.6026835688,14.1664234137,33.3988,4.03746015508
 04/16  09:00:00,34.481762133,3.95890204179,0.0,0.0,9.17985065927,19.4245,35.7651834491,7.25246027645,25.0491,3.46362317269
 04/16  10:00:00,42.0149697634,3.95890204179,0.00845774761883,0.0,9.17985065927,26.9147,53.9124330093,0.0,41.7485,12.1639330093
 04/16  11:00:00,42.9895810033,3.95890204179,0.22385075602,0.0,9.17985065927,26.9147,53.3342920959,0.0,41.7485,11.5857920959
 04/16  12:00:00,43.4684618507,3.95890204179,1.34241061789,0.0,9.17985065927,26.9147,51.5779124554,0.0,41.7485,9.82941245542
 04/16  13:00:00,36.7433918993,3.95890204179,2.12872875458,0.0,9.17985065927,19.4245,42.6498261735,0.0,33.3988,9.25102617348
 04/16  14:00:00,36.7860985061,3.95890204179,2.1537372177,0.0,9.17985065927,19.4245,32.5543438711,0.0,25.0491,7.50524387112
 04/16  15:00:00,37.4227420001,3.95890204179,2.78875674634,0.0,9.17985065927,19.4245,40.3268326532,0.0,33.3988,6.9280326532
 04/16  16:00:00,46.3913912043,3.95890204179,4.34054291336,0.0,9.17985065927,26.9147,57.6031256655,0.0,50.0982,7.50492566554
 04/16  17:00:00,47.0082364825,3.95890204179,4.95639903667,0.0,9.17985065927,26.9147,59.3492904778,0.0,50.0982,9.25109047779
 04/16  18:00:00,47.3067984434,3.95890204179,5.25893941168,0.0,9.17985065927,26.9147,62.2616171231,0.0,50.0982,12.1634171231
 04/16  19:00:00,38.981732465,3.95890204179,2.16873221441,0.0,9.17985065927,19.4245,44.9836950313,0.0,33.3988,11.5848950313
 04/16  20:00:00,39.3893589199,3.95890204179,0.506083555934,0.0,9.17985065927,19.4245,43.2266084082,0.0,33.3988,9.82780840823
 04/16  21:00:00,38.757861411,3.95890204179,0.00175232733549,0.0,9.17985065927,19.4245,37.1098137698,0.475973835295,25.0491,11.5847399345
 04/16  22:00:00,38.5967672685,3.95890204179,0.0,0.0,9.17985065927,19.4245,36.7182755277,10.1902183744,16.6994,9.82865715334
 04/16  23:00:00,39.3282274841,3.95890204179,0.0,0.0,9.17985065927,19.4245,31.5501499638,18.5847494363,8.3497,4.61570052751
 04/16  24:00:00,22.6143176516,3.95890204179,0.0,0.0,4.58992532963,8.1892,39.2260064861,29.540629955,3.33988,6.3454965311
 04/17  01:00:00,14.8335578151,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/17  02:00:00,14.8579003495,0.0,0.0,0.0,1.52997510988,7.4902,3.93193735912,0.0,3.33988,0.592057359116
 04/17  03:00:00,14.8622227644,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/17  04:00:00,15.0048967479,0.0,0.0,0.0,1.52997510988,7.4902,3.93194328591,0.0,3.33988,0.592063285908
 04/17  05:00:00,22.7088452021,3.95890204179,0.0,0.0,4.58992532963,8.1892,47.9257631659,39.5560631659,8.3497,0.02
 04/17  06:00:00,37.6110371643,3.95890204179,0.0207723425952,0.0,9.17985065927,19.4245,57.310984284,36.5749932795,16.6994,4.0365910045
 04/17  07:00:00,41.9164862208,3.95890204179,0.0154125167422,0.0,9.17985065927,26.9147,61.5710483976,22.5947445223,25.0491,13.9272038753
 04/17  08:00:00,41.9529796876,3.95890204179,0.0,0.0,9.17985065927,26.9147,58.206841365,12.0529926321,33.3988,12.7550487329
 04/17  09:00:00,34.4922351682,3.95890204179,0.0,0.0,9.17985065927,19.4245,40.9158343024,4.87293010837,25.0491,10.993804194
 04/17  10:00:00,42.0110574727,3.95890204179,0.00516929738672,0.0,9.17985065927,26.9147,51.6754605604,0.674664763258,41.7485,9.25229579717
 04/17  11:00:00,43.4636757012,3.95890204179,0.678605878815,0.0,9.17985065927,26.9147,52.7426598081,0.0,41.7485,10.9941598081
 04/17  12:00:00,45.3637595979,3.95890204179,3.21495876349,0.0,9.17985065927,26.9147,50.9996102303,0.0,41.7485,9.25111023028
 04/17  13:00:00,36.3951106203,3.95890204179,1.78412941106,0.0,9.17985065927,19.4245,42.0629342785,0.0,33.3988,8.66413427851
 04/17  14:00:00,35.1334408804,3.95890204179,0.524304530407,0.0,9.17985065927,19.4245,31.9766765616,0.0,25.0491,6.92757656162
 04/17  15:00:00,34.9329920945,3.95890204179,0.320745663366,0.0,9.17985065927,19.4245,40.9028869107,0.0,33.3988,7.50408691068
 04/17  16:00:00,43.1562041667,3.95890204179,1.13002735161,0.0,9.17985065927,26.9147,57.0264318157,0.0,50.0982,6.92823181572
 04/17  17:00:00,43.4393529176,3.95890204179,1.42941404267,0.0,9.17985065927,26.9147,59.9268181989,0.0,50.0982,9.82861819892
 04/17  18:00:00,44.2145746809,3.95890204179,2.20573578908,0.0,9.17985065927,26.9147,62.8527214497,0.0,50.0982,12.7545214497
 04/17  19:00:00,37.6096622475,3.95890204179,0.821761932302,0.0,9.17985065927,19.4245,47.9076628804,0.0,33.3988,14.5088628804
 04/17  20:00:00,39.3623131537,3.95890204179,0.470079534214,0.0,9.17985065927,19.4245,44.9839202849,0.0,33.3988,11.5851202849
 04/17  21:00:00,38.8205193588,3.95890204179,0.00500868900636,0.0,9.17985065927,19.4245,37.8028519796,0.0,25.0491,12.7537519796
 04/17  22:00:00,38.6770444769,3.95890204179,0.0,0.0,9.17985065927,19.4245,27.8096062394,0.115711163779,16.6994,10.9944950756
 04/17  23:00:00,39.3860524438,3.95890204179,0.0027136825901,0.0,9.17985065927,19.4245,18.5230169212,4.40326663657,8.3497,5.77005028459
 04/17  24:00:00,22.656364129,3.95890204179,0.0,0.0,4.58992532963,8.1892,27.4084734138,18.8797690102,3.33988,5.18882440353
 04/18  01:00:00,14.8603543173,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/18  02:00:00,14.884155647,0.0,0.0,0.0,1.52997510988,7.4902,3.93192602047,0.0,3.33988,0.592046020469
 04/18  03:00:00,14.8942562307,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/18  04:00:00,15.5756927858,0.0,0.0,0.0,1.52997510988,7.4902,3.93193196533,0.0,3.33988,0.592051965327
 04/18  05:00:00,23.290003286,3.95890204179,0.0,0.0,4.58992532963,8.1892,38.2793497921,29.9096497921,8.3497,0.02
 04/18  06:00:00,37.8984469286,3.95890204179,0.0249604453735,0.0,9.17985065927,19.4245,49.2375863211,28.5013730672,16.6994,4.03681325389
 04/18  07:00:00,41.9747898209,3.95890204179,0.0297035371753,0.0,9.17985065927,26.9147,53.1225703731,14.147455797,25.0491,13.9260145761
 04/18  08:00:00,41.9979459191,3.95890204179,0.0,0.0,9.17985065927,26.9147,50.5014474822,4.34795879967,33.3988,12.7546886825
 04/18  09:00:00,34.5515289802,3.95890204179,0.00305418684328,0.0,9.17985065927,19.4245,36.0575671276,0.0140742361131,25.0491,10.9943928915
 04/18  10:00:00,42.2712428388,3.95890204179,0.184201200449,0.0,9.17985065927,26.9147,51.0004669476,0.0,41.7485,9.25196694758
 04/18  11:00:00,46.6034147952,3.95890204179,3.75174717414,0.0,9.17985065927,26.9147,52.74219106,0.0,41.7485,10.99369106
 04/18  12:00:00,49.9228861686,3.95890204179,7.70129713269,0.0,9.17985065927,26.9147,51.0001383539,0.0,41.7485,9.25163835386
 04/18  13:00:00,42.3285765139,3.95890204179,7.6425146212,0.0,9.17985065927,19.4245,42.0631676016,0.0,33.3988,8.66436760161
 04/18  14:00:00,41.2690007494,3.95890204179,6.57501210745,0.0,9.17985065927,19.4245,31.9748642124,0.0,25.0491,6.92576421242
 04/18  15:00:00,40.5182012519,3.95890204179,5.82479053745,0.0,9.17985065927,19.4245,40.3269334622,0.0,33.3988,6.92813346216
 04/18  16:00:00,49.6410976028,3.95890204179,7.45824069083,0.0,9.17985065927,26.9147,57.6006020633,0.0,50.0982,7.50240206332
 04/18  17:00:00,51.3505452095,3.95890204179,9.2282629585,0.0,9.17985065927,26.9147,59.3495832384,0.0,50.0982,9.25138323836
 04/18  18:00:00,52.7298383049,3.95890204179,10.610181212,0.0,9.17985065927,26.9147,63.4321736971,0.0,50.0982,13.3339736971
 04/18  19:00:00,43.5392153127,3.95890204179,6.8301042146,0.0,9.17985065927,19.4245,47.3254133902,0.0,33.3988,13.9266133902
 04/18  20:00:00,42.3044188576,3.95890204179,3.5139879452,0.0,9.17985065927,19.4245,44.9832556206,0.0,33.3988,11.5844556206
 04/18  21:00:00,39.5615811674,3.95890204179,0.832431363817,0.0,9.17985065927,19.4245,38.3822724498,0.0,25.0491,13.3331724498
 04/18  22:00:00,38.7949410119,3.95890204179,0.0745055159873,0.0,9.17985065927,19.4245,27.1140667308,0.0,16.6994,10.4146667308
 04/18  23:00:00,39.4739935769,3.95890204179,0.0,0.0,9.17985065927,19.4245,14.8032639406,0.10765736684,8.3497,6.34590657374
 04/18  24:00:00,22.749602479,3.95890204179,0.0,0.0,4.58992532963,8.1892,8.20399692365,0.249343447806,3.33988,4.61477347584
 04/19  01:00:00,14.9579259261,0.0,0.0,0.0,1.52997510988,7.4902,3.93195029082,0.0,3.33988,0.592070290819
 04/19  02:00:00,14.9762248173,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/19  03:00:00,14.9743525336,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/19  04:00:00,15.1445818155,0.0,0.0,0.0,1.52997510988,7.4902,3.93195619704,0.0,3.33988,0.592076197039
 04/19  05:00:00,22.8707098312,3.95890204179,0.0,0.0,4.58992532963,8.1892,15.678705799,7.30900579904,8.3497,0.02
 04/19  06:00:00,37.8034627773,3.95890204179,0.0430839893683,0.0,9.17985065927,19.4245,21.9171797401,1.18147397097,16.6994,4.03630576913
 04/19  07:00:00,42.1376769401,3.95890204179,0.0686319507399,0.0,9.17985065927,26.9147,39.0000607334,0.0242433008441,25.0491,13.9267174326
 04/19  08:00:00,42.2898302416,3.95890204179,0.19904763166,0.0,9.17985065927,26.9147,46.1525848845,0.0,33.3988,12.7537848845
 04/19  09:00:00,34.608073557,3.95890204179,0.0,0.0,9.17985065927,19.4245,36.0421819504,0.0,25.0491,10.9930819504
 04/19  10:00:00,42.9920652504,3.95890204179,0.885768271783,0.0,9.17985065927,26.9147,50.9979052958,0.0,41.7485,9.24940529584
 04/19  11:00:00,46.6274761323,3.95890204179,3.78892606069,0.0,9.17985065927,26.9147,52.1653913215,0.0,41.7485,10.4168913215
 04/19  12:00:00,49.8115846587,3.95890204179,7.60920165913,0.0,9.17985065927,26.9147,51.5759995796,0.0,41.7485,9.82749957963
 04/19  13:00:00,42.2444080481,3.95890204179,7.58553774658,0.0,9.17985065927,19.4245,41.4863719731,0.0,33.3988,8.08757197313
 04/19  14:00:00,39.5610288791,3.95890204179,4.91042607709,0.0,9.17985065927,19.4245,32.553523792,0.0,25.0491,7.50442379201
 04/19  15:00:00,36.844835062,3.95890204179,2.2071035838,0.0,9.17985065927,19.4245,40.3256276652,0.0,33.3988,6.92682766522
 04/19  16:00:00,44.7055627843,3.95890204179,2.58977103798,0.0,9.17985065927,26.9147,57.6023023116,0.0,50.0982,7.50410231157
 04/19  17:00:00,44.9437825403,3.95890204179,2.84301715743,0.0,9.17985065927,26.9147,59.3462220882,0.0,50.0982,9.24802208823
 04/19  18:00:00,44.2458870037,3.95890204179,2.17592386163,0.0,9.17985065927,26.9147,62.8522877173,0.0,50.0982,12.7540877173
 04/19  19:00:00,37.667934398,3.95890204179,0.818514063894,0.0,9.17985065927,19.4245,47.329039213,0.0,33.3988,13.930239213
 04/19  20:00:00,39.4722445283,3.95890204179,0.561904414439,0.0,9.17985065927,19.4245,45.5596389905,0.0,33.3988,12.1608389905
 04/19  21:00:00,38.8271859162,3.95890204179,0.0,0.0,9.17985065927,19.4245,37.8124853692,0.011004891721,25.0491,12.7523804775
 04/19  22:00:00,38.7039599365,3.95890204179,0.0,0.0,9.17985065927,19.4245,27.1924781703,0.0773530606203,16.6994,10.4157251097
 04/19  23:00:00,39.4502869189,3.95890204179,0.0,0.0,9.17985065927,19.4245,14.8089420206,0.113873442721,8.3497,6.3453685779
 04/19  24:00:00,22.7284773379,3.95890204179,0.0,0.0,4.58992532963,8.1892,12.4598669178,4.50467034226,3.33988,4.61531657551
 04/20  01:00:00,14.9456349162,0.0,0.0,0.0,1.52997510988,7.4902,3.93195381099,0.0,3.33988,0.592073810987
 04/20  02:00:00,14.9724637619,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/20  03:00:00,14.9847927128,0.0,0.0,0.0,1.52997510988,7.4902,3.93195973176,0.0,3.33988,0.592079731764
 04/20  04:00:00,15.1429076935,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/20  05:00:00,22.8573318844,3.95890204179,0.0,0.0,4.58992532963,8.1892,19.0917687175,10.1499830963,8.3497,0.592085621208
 04/20  06:00:00,37.7316275144,3.95890204179,0.0206409354918,0.0,9.17985065927,19.4245,33.3486683081,13.1862940321,16.6994,3.462974276
 04/20  07:00:00,42.0079459983,3.95890204179,0.0355665352671,0.0,9.17985065927,26.9147,48.1563347536,9.18002815635,25.0491,13.9272065973
 04/20  08:00:00,41.9901346595,3.95890204179,0.00763936893154,0.0,9.17985065927,26.9147,54.5856784263,8.43331522619,33.3988,12.7535632001
 04/20  09:00:00,34.5002247807,3.95890204179,0.0,0.0,9.17985065927,19.4245,43.8282971285,7.7856475134,25.0491,10.9935496151
 04/20  10:00:00,42.0114882482,3.95890204179,0.00590478481099,0.0,9.17985065927,26.9147,55.4822504379,4.48376122639,41.7485,9.24998921146
 04/20  11:00:00,42.7631484309,3.95890204179,0.0171428105283,0.0,9.17985065927,26.9147,52.1638530867,0.0,41.7485,10.4153530867
 04/20  12:00:00,43.1455251812,3.95890204179,1.03127420477,0.0,9.17985065927,26.9147,51.5757885798,0.0,41.7485,9.82728857979
 04/20  13:00:00,35.9280335144,3.95890204179,1.3231401275,0.0,9.17985065927,19.4245,41.4866373569,0.0,33.3988,8.08783735686
 04/20  14:00:00,36.2595140749,3.95890204179,1.63203539079,0.0,9.17985065927,19.4245,31.9773505946,0.0,25.0491,6.92825059462
 04/20  15:00:00,36.5872355864,3.95890204179,1.94756349566,0.0,9.17985065927,19.4245,40.9018389761,0.0,33.3988,7.50303897612
 04/20  16:00:00,45.6001345093,3.95890204179,3.54146133452,0.0,9.17985065927,26.9147,57.0250527005,0.0,50.0982,6.92685270053
 04/20  17:00:00,46.6418860771,3.95890204179,4.59619504094,0.0,9.17985065927,26.9147,59.9269804684,0.0,50.0982,9.82878046838
 04/20  18:00:00,47.5125055185,3.95890204179,5.46822543979,0.0,9.17985065927,26.9147,62.8517212444,0.0,50.0982,12.7535212444
 04/20  19:00:00,39.1423679451,3.95890204179,2.33224618836,0.0,9.17985065927,19.4245,47.3235394315,0.0,33.3988,13.9247394315
 04/20  20:00:00,39.1553512066,3.95890204179,0.290524565389,0.0,9.17985065927,19.4245,44.9990500888,0.0164187204266,33.3988,11.5838313683
 04/20  21:00:00,38.7366190941,3.95890204179,0.00228826908598,0.0,9.17985065927,19.4245,40.317708546,2.51498543315,25.0491,12.7536231129
 04/20  22:00:00,38.6028190626,3.95890204179,0.0,0.0,9.17985065927,19.4245,36.2025904105,8.51019755196,16.6994,10.9929928586
 04/20  23:00:00,39.3535536836,3.95890204179,0.0,0.0,9.17985065927,19.4245,27.5236448027,13.4043362109,8.3497,5.76960859184
 04/20  24:00:00,22.6348473124,3.95890204179,0.0,0.0,4.58992532963,8.1892,32.5617961167,24.0322293437,3.33988,5.18968677304
 04/21  01:00:00,14.8545908364,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/21  02:00:00,14.8952356635,0.0,0.0,0.0,1.52997510988,7.4902,3.93193851326,0.0,3.33988,0.592058513259
 04/21  03:00:00,14.9095536123,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/21  04:00:00,15.6252620004,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/21  05:00:00,23.3564957753,3.95890204179,0.0,0.0,4.58992532963,8.1892,28.0436717286,19.1018900494,8.3497,0.592081679244
 04/21  06:00:00,36.9089382716,3.95890204179,0.0263554645807,0.0,9.17985065927,19.4245,33.7803719405,13.6179885929,16.6994,3.46298334762
 04/21  07:00:00,42.0155775672,3.95890204179,0.0346198638552,0.0,9.17985065927,26.9147,40.8566068173,1.87803677005,25.0491,13.9294700473
 04/21  08:00:00,41.9979213404,3.95890204179,0.00237245555581,0.0,9.17985065927,26.9147,46.7317199069,0.0,33.3988,13.3329199069
 04/21  09:00:00,34.5198647489,3.95890204179,0.0,0.0,9.17985065927,19.4245,35.4786932656,0.0131987464704,25.0491,10.4163945191
 04/21  10:00:00,42.0404586892,3.95890204179,0.0085247880203,0.0,9.17985065927,26.9147,50.9993023739,0.0,41.7485,9.25080237387
 04/21  11:00:00,43.4974496699,3.95890204179,0.730000777359,0.0,9.17985065927,26.9147,52.1636166733,0.0,41.7485,10.4151166733
 04/21  12:00:00,44.8843737772,3.95890204179,2.75881651254,0.0,9.17985065927,26.9147,51.5743437622,0.0,41.7485,9.82584376224
 04/21  13:00:00,37.0839734896,3.95890204179,2.4806225919,0.0,9.17985065927,19.4245,41.4862152805,0.0,33.3988,8.08741528046
 04/21  14:00:00,36.304041827,3.95890204179,1.68868506714,0.0,9.17985065927,19.4245,31.976860494,0.0,25.0491,6.92776049405
 04/21  15:00:00,36.1942216806,3.95890204179,1.58415212314,0.0,9.17985065927,19.4245,40.9023656415,0.0,33.3988,7.50356564148
 04/21  16:00:00,45.1854705374,3.95890204179,3.15967699968,0.0,9.17985065927,26.9147,57.0248210433,0.0,50.0982,6.92662104332
 04/21  17:00:00,46.1931095184,3.95890204179,4.16793420095,0.0,9.17985065927,26.9147,59.3481709088,0.0,50.0982,9.24997090881
 04/21  18:00:00,47.0714740902,3.95890204179,5.04960640441,0.0,9.17985065927,26.9147,62.8514470304,0.0,50.0982,12.7532470304
 04/21  19:00:00,38.7280934158,3.95890204179,2.10792421631,0.0,9.17985065927,19.4245,47.9016808831,0.0,33.3988,14.5028808831
 04/21  20:00:00,38.9591615218,3.95890204179,0.261015415002,0.0,9.17985065927,19.4245,44.9942672335,0.0157406810709,33.3988,11.5797265525
 04/21  21:00:00,38.6023786062,3.95890204179,0.00237158288922,0.0,9.17985065927,19.4245,42.7653279803,4.96247189641,25.0491,12.7537560839
 04/21  22:00:00,38.5721463445,3.95890204179,0.0,0.0,9.17985065927,19.4245,41.4105616804,14.296303688,16.6994,10.4148579924
 04/21  23:00:00,39.3200338439,3.95890204179,0.0,0.0,9.17985065927,19.4245,34.9917317475,20.2963692706,8.3497,6.34566247696
 04/21  24:00:00,22.5976876286,3.95890204179,0.0,0.0,4.58992532963,8.1892,40.4443711117,32.4901590777,3.33988,4.61433203391
 04/22  01:00:00,14.829620677,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/22  02:00:00,14.8704692799,0.0,0.0,0.0,1.52997510988,7.4902,3.93194226714,0.0,3.33988,0.592062267136
 04/22  03:00:00,14.8739796727,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/22  04:00:00,15.0109726988,0.0,0.0,0.0,1.52997510988,7.4902,3.93194818612,0.0,3.33988,0.592068186115
 04/22  05:00:00,22.7145447449,3.95890204179,0.0104457176896,0.0,4.58992532963,8.1892,49.5826229512,41.2129229512,8.3497,0.02
 04/22  06:00:00,36.5459733514,3.95890204179,0.0197945733365,0.0,9.17985065927,19.4245,57.8472486213,37.1111821869,16.6994,4.03666643444
 04/22  07:00:00,41.9076750239,3.95890204179,0.0146826190485,0.0,9.17985065927,26.9147,48.1197120048,19.607430067,25.0491,3.46318193777
 04/22  08:00:00,41.9357277101,3.95890204179,0.0,0.0,9.17985065927,26.9147,47.5058170217,10.6436011671,33.3988,3.46341585461
 04/22  09:00:00,34.4721669324,3.95890204179,0.000777783291496,0.0,9.17985065927,19.4245,44.6326796578,7.4220628411,25.0491,12.1615168167
 04/22  10:00:00,41.9848317136,3.95890204179,0.00221268785433,0.0,9.17985065927,26.9147,55.4361675694,3.27160490546,41.7485,10.4160626639
 04/22  11:00:00,42.7342357569,3.95890204179,0.00674953551273,0.0,9.17985065927,26.9147,53.3367734277,0.00578498409022,41.7485,11.5824884436
 04/22  12:00:00,42.3608894121,3.95890204179,0.278661894686,0.0,9.17985065927,26.9147,53.3303198017,0.0,41.7485,11.5818198017
 04/22  13:00:00,34.625476862,3.95890204179,0.0595202783588,0.0,9.17985065927,19.4245,43.8139670507,0.0,33.3988,10.4151670507
 04/22  14:00:00,34.623063587,3.95890204179,0.0380816150017,0.0,9.17985065927,19.4245,34.8377956037,0.0,25.0491,9.78869560375
 04/22  15:00:00,35.1713988266,3.95890204179,0.581220242713,0.0,9.17985065927,19.4245,42.6866857901,0.0,33.3988,9.28788579012
 04/22  16:00:00,44.1110101457,3.95890204179,2.10511592137,0.0,9.17985065927,26.9147,58.1852586555,0.0,50.0982,8.08705865549
 04/22  17:00:00,44.0509522985,3.95890204179,2.05067883402,0.0,9.17985065927,26.9147,59.348820083,0.0,50.0982,9.25062008301
 04/22  18:00:00,44.9397658778,3.95890204179,2.94450392068,0.0,9.17985065927,26.9147,62.8505783005,0.0,50.0982,12.7523783005
 04/22  19:00:00,37.6948413943,3.95890204179,0.936860493506,0.0,9.17985065927,19.4245,46.151431037,0.0,33.3988,12.752631037
 04/22  20:00:00,38.8283605995,3.95890204179,0.00142325386739,0.0,9.17985065927,19.4245,45.5892403306,0.030689908793,33.3988,12.1597504218
 04/22  21:00:00,38.7024464851,3.95890204179,0.0,0.0,9.17985065927,19.4245,41.3972165983,3.59533178276,25.0491,12.7527848156
 04/22  22:00:00,38.5641263257,3.95890204179,0.0,0.0,9.17985065927,19.4245,39.2908671419,13.3417138701,16.6994,9.24975327182
 04/22  23:00:00,39.308234638,3.95890204179,0.0,0.0,9.17985065927,19.4245,37.2185634463,21.9417436102,8.3497,6.92711983609
 04/22  24:00:00,22.6059138977,3.95890204179,0.0,0.0,4.58992532963,8.1892,40.0254667191,31.4959761109,3.33988,5.18961060824
 04/23  01:00:00,14.8131967477,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/23  02:00:00,14.8341030063,0.0,0.0,0.0,1.52997510988,7.4902,3.93193175927,0.0,3.33988,0.592051759267
 04/23  03:00:00,14.8430552091,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/23  04:00:00,14.9873747605,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/23  05:00:00,22.6949542453,3.95890204179,0.0,0.0,4.58992532963,8.1892,54.7259805708,45.7841884021,8.3497,0.592092168633
 04/23  06:00:00,36.5363962144,3.95890204179,0.0197333940787,0.0,9.17985065927,19.4245,62.7602522524,42.5976420831,16.6994,3.46321016925
 04/23  07:00:00,41.8980582361,3.95890204179,0.0133994500373,0.0,9.17985065927,26.9147,52.8988366174,23.8127238705,25.0491,4.03701274696
 04/23  08:00:00,41.9392562846,3.95890204179,0.0,0.0,9.17985065927,26.9147,47.3070492292,10.4449668738,33.3988,3.46328235534
 04/23  09:00:00,34.4862526323,3.95890204179,0.0,0.0,9.17985065927,19.4245,35.2697652606,6.75727865551,25.0491,3.46338660511
 04/23  10:00:00,42.0261067446,3.95890204179,0.00993795365117,0.0,9.17985065927,26.9147,53.8468240099,0.0040676260417,41.7485,12.0942563839
 04/23  11:00:00,43.1519057599,3.95890204179,0.373757417685,0.0,9.17985065927,26.9147,53.3965866891,0.0,41.7485,11.6480866891
 04/23  12:00:00,43.9737545831,3.95890204179,1.83810419973,0.0,9.17985065927,26.9147,50.9961909219,0.0,41.7485,9.24769092187
 04/23  13:00:00,36.9420343229,3.95890204179,2.32000681809,0.0,9.17985065927,19.4245,42.6473205786,0.0,33.3988,9.24852057856
 04/23  14:00:00,37.1288304228,3.95890204179,2.48526879676,0.0,9.17985065927,19.4245,31.9760284622,0.0,25.0491,6.9269284622
 04/23  15:00:00,37.3327848953,3.95890204179,2.69575530365,0.0,9.17985065927,19.4245,40.902688408,0.0,33.3988,7.50388840796
 04/23  16:00:00,46.5033803495,3.95890204179,4.45065049165,0.0,9.17985065927,26.9147,57.0242854822,0.0,50.0982,6.9260854822
 04/23  17:00:00,47.1697080157,3.95890204179,5.11587565592,0.0,9.17985065927,26.9147,59.348353231,0.0,50.0982,9.25015323097
 04/23  18:00:00,47.237282013,3.95890204179,5.19254939679,0.0,9.17985065927,26.9147,61.6802203131,0.0,50.0982,11.5820203131
 04/23  19:00:00,37.6319716635,3.95890204179,1.88527454447,0.0,9.17985065927,19.4245,44.9812817519,0.0,33.3988,11.5824817519
 04/23  20:00:00,39.0914755316,3.95890204179,0.223161024086,0.0,9.17985065927,19.4245,42.6589349305,0.0100288771813,33.3988,9.25010605336
 04/23  21:00:00,38.7607016587,3.95890204179,0.00228524120131,0.0,9.17985065927,19.4245,36.6908132463,0.0588101574874,25.0491,11.5829030888
 04/23  22:00:00,38.6334497669,3.95890204179,0.0,0.0,9.17985065927,19.4245,26.5679574736,0.0431170020683,16.6994,9.82544047155
 04/23  23:00:00,39.3769901377,3.95890204179,0.0,0.0,9.17985065927,19.4245,15.1571478827,2.19360306536,8.3497,4.61384481731
 04/23  24:00:00,22.6482079261,3.95890204179,0.0,0.0,4.58992532963,8.1892,26.225224003,17.1159187315,3.33988,5.76942527148
 04/24  01:00:00,14.8577539383,0.0,0.0,0.0,1.52997510988,7.4902,3.93197624987,0.0,3.33988,0.592096249869
 04/24  02:00:00,14.8843104533,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/24  03:00:00,14.8838883105,0.0,0.0,0.0,1.52997510988,7.4902,3.93194770904,0.0,3.33988,0.592067709043
 04/24  04:00:00,15.0253279916,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/24  05:00:00,22.7304907497,3.95890204179,0.0,0.0,4.58992532963,8.1892,45.1630736705,36.221300054,8.3497,0.59207361658
 04/24  06:00:00,36.5843074451,3.95890204179,0.0237555524368,0.0,9.17985065927,19.4245,51.0997789035,30.9378056488,16.6994,3.46257325474
 04/24  07:00:00,41.9727577771,3.95890204179,0.0157235954792,0.0,9.17985065927,26.9147,49.5913660969,10.6182142522,25.0491,13.9240518447
 04/24  08:00:00,42.0422967889,3.95890204179,0.00707328695252,0.0,9.17985065927,26.9147,46.2401537565,0.0892561054537,33.3988,12.752097651
 04/24  09:00:00,34.7327614024,3.95890204179,0.126052878292,0.0,9.17985065927,19.4245,35.468406389,0.00391999838307,25.0491,10.4153863906
 04/24  10:00:00,44.7645770402,3.95890204179,2.62978433459,0.0,9.17985065927,26.9147,50.9991533109,0.0,41.7485,9.25065331094
 04/24  11:00:00,48.3899167375,3.95890204179,5.52041411036,0.0,9.17985065927,26.9147,52.1627295333,0.0,41.7485,10.4142295333
 04/24  12:00:00,50.4521200556,3.95890204179,8.21056521439,0.0,9.17985065927,26.9147,50.9981741332,0.0,41.7485,9.2496741332
 04/24  13:00:00,42.919257522,3.95890204179,8.22369384547,0.0,9.17985065927,19.4245,41.4857019245,0.0,33.3988,8.08690192445
 04/24  14:00:00,41.7586762935,3.95890204179,7.05271790127,0.0,9.17985065927,19.4245,32.5515510815,0.0,25.0491,7.50245108152
 04/24  15:00:00,41.550631353,3.95890204179,6.83848667648,0.0,9.17985065927,19.4245,40.3247356431,0.0,33.3988,6.92593564308
 04/24  16:00:00,50.8474654211,3.95890204179,8.65015490896,0.0,9.17985065927,26.9147,57.0256214184,0.0,50.0982,6.92742141838
 04/24  17:00:00,51.978226112,3.95890204179,9.84228133179,0.0,9.17985065927,26.9147,59.3478577008,0.0,50.0982,9.24965770085
 04/24  18:00:00,52.6939998736,3.95890204179,10.5695994345,0.0,9.17985065927,26.9147,62.8496125132,0.0,50.0982,12.7514125132
 04/24  19:00:00,43.1978881574,3.95890204179,7.34977573162,0.0,9.17985065927,19.4245,47.3246383626,0.0,33.3988,13.9258383626
 04/24  20:00:00,43.5016585015,3.95890204179,4.53799580275,0.0,9.17985065927,19.4245,44.9813777901,0.0,33.3988,11.5825777901
