Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/24  21:00:00,40.7517737491,3.95890204179,1.89373648692,0.0,9.17985065927,19.4245,37.8009562543,0.0,25.0491,12.7518562543
 04/24  22:00:00,39.0238061667,3.95890204179,0.306108675865,0.0,9.17985065927,19.4245,27.1137333173,0.0,16.6994,10.4143333173
 04/24  23:00:00,39.4684344453,3.95890204179,0.0,0.0,9.17985065927,19.4245,14.1878699528,0.0682100268382,8.3497,5.76995992594
 04/24  24:00:00,22.7480088446,3.95890204179,0.0,0.0,4.58992532963,8.1892,8.76290107777,0.234849361843,3.33988,5.18817171593
 04/25  01:00:00,14.9498508783,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/25  02:00:00,14.9625328427,0.0,0.0,0.0,1.52997510988,7.4902,3.93197131607,0.0,3.33988,0.592091316068
 04/25  03:00:00,14.9603801502,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/25  04:00:00,15.6662842581,0.0,0.0,0.0,1.52997510988,7.4902,3.93192544675,0.0,3.33988,0.59204544675
 04/25  05:00:00,23.3581765654,3.95890204179,0.0209782129805,0.0,4.58992532963,8.1892,32.0188629536,23.6491629536,8.3497,0.02
 04/25  06:00:00,36.8523680601,3.95890204179,0.0170507657847,0.0,9.17985065927,19.4245,44.7865330322,24.6244459386,16.6994,3.46268709351
 04/25  07:00:00,41.9905939104,3.95890204179,0.024376267576,0.0,9.17985065927,26.9147,47.6682880268,8.69315965856,25.0491,13.9260283682
 04/25  08:00:00,42.0588083539,3.95890204179,0.0105891479856,0.0,9.17985065927,26.9147,46.1503572862,0.0,33.3988,12.7515572862
 04/25  09:00:00,34.6648551886,3.95890204179,0.0591644438814,0.0,9.17985065927,19.4245,35.4719806807,0.00794323265337,25.0491,10.414937448
 04/25  10:00:00,44.6374718117,3.95890204179,2.50637297606,0.0,9.17985065927,26.9147,50.9987458192,0.0,41.7485,9.25024581924
 04/25  11:00:00,48.7190555496,3.95890204179,5.83654255942,0.0,9.17985065927,26.9147,52.162452558,0.0,41.7485,10.413952558
 04/25  12:00:00,51.6829313167,3.95890204179,9.44057077179,0.0,9.17985065927,26.9147,50.9983605522,0.0,41.7485,9.24986055224
 04/25  13:00:00,43.8921512913,3.95890204179,9.19171951177,0.0,9.17985065927,19.4245,42.0618219856,0.0,33.3988,8.66302198563
 04/25  14:00:00,42.5301638921,3.95890204179,7.82702498223,0.0,9.17985065927,19.4245,31.9738771236,0.0,25.0491,6.92477712358
 04/25  15:00:00,42.2079731301,3.95890204179,7.51375439037,0.0,9.17985065927,19.4245,40.3253309609,0.0,33.3988,6.92653096086
 04/25  16:00:00,50.9910446068,3.95890204179,8.88664258844,0.0,9.17985065927,26.9147,57.0249643703,0.0,50.0982,6.92676437031
 04/25  17:00:00,51.6599868833,3.95890204179,9.55585601457,0.0,9.17985065927,26.9147,59.3474838751,0.0,50.0982,9.24928387506
 04/25  18:00:00,51.6331211427,3.95890204179,9.53498464013,0.0,9.17985065927,26.9147,62.8493133506,0.0,50.0982,12.7511133506
 04/25  19:00:00,41.1411972505,3.95890204179,5.51376943861,0.0,9.17985065927,19.4245,47.3222221699,0.0,33.3988,13.9234221699
 04/25  20:00:00,41.7758349882,3.95890204179,3.0041066424,0.0,9.17985065927,19.4245,44.9795454001,0.0,33.3988,11.5807454001
 04/25  21:00:00,39.3348250322,3.95890204179,0.626729446497,0.0,9.17985065927,19.4245,37.8008843004,0.0,25.0491,12.7517843004
 04/25  22:00:00,38.7028510479,3.95890204179,0.0028264270625,0.0,9.17985065927,19.4245,27.1303682411,0.0176834356287,16.6994,10.4132848055
 04/25  23:00:00,39.4615120697,3.95890204179,0.0,0.0,9.17985065927,19.4245,14.2139379595,0.0938035176248,8.3497,5.77043444188
 04/25  24:00:00,22.7406441202,3.95890204179,0.0,0.0,4.58992532963,8.1892,8.19689355998,0.24164925147,3.33988,4.61536430851
 04/26  01:00:00,14.9443257097,0.0,0.0,0.0,1.52997510988,7.4902,3.93196378382,0.0,3.33988,0.592083783817
 04/26  02:00:00,14.9663708292,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/26  03:00:00,14.9641861419,0.0,0.0,0.0,1.52997510988,7.4902,3.93196968871,0.0,3.33988,0.592089688709
 04/26  04:00:00,15.1160936765,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/26  05:00:00,22.8205970991,3.95890204179,0.0,0.0,4.58992532963,8.1892,27.1383484579,18.196552899,8.3497,0.59209555891
 04/26  06:00:00,36.6798000088,3.95890204179,0.0359710755244,0.0,9.17985065927,19.4245,33.2471099961,13.0849943667,16.6994,3.46271562942
 04/26  07:00:00,42.0535273306,3.95890204179,0.0375799859494,0.0,9.17985065927,26.9147,39.585349637,0.615679185423,25.0491,13.9205704516
 04/26  08:00:00,42.0888825496,3.95890204179,0.0172135143529,0.0,9.17985065927,26.9147,46.1499566083,0.0,33.3988,12.7511566083
 04/26  09:00:00,34.8321520374,3.95890204179,0.216729664558,0.0,9.17985065927,19.4245,34.8896708875,0.00492949557115,25.0491,9.83564139197
 04/26  10:00:00,44.4413617599,3.95890204179,2.31430166274,0.0,9.17985065927,26.9147,51.57198742,0.0,41.7485,9.82348741996
 04/26  11:00:00,48.8022652602,3.95890204179,5.94056549663,0.0,9.17985065927,26.9147,52.1614165005,0.0,41.7485,10.4129165005
 04/26  12:00:00,51.2424632314,3.95890204179,9.01425659166,0.0,9.17985065927,26.9147,50.996882181,0.0,41.7485,9.24838218099
 04/26  13:00:00,44.6310364717,3.95890204179,9.93421764281,0.0,9.17985065927,19.4245,41.4855774394,0.0,33.3988,8.08677743939
 04/26  14:00:00,43.1354368667,3.95890204179,8.42983117422,0.0,9.17985065927,19.4245,31.9755527581,0.0,25.0491,6.9264527581
 04/26  15:00:00,42.6400644398,3.95890204179,7.92888832748,0.0,9.17985065927,19.4245,40.3252073432,0.0,33.3988,6.92640734319
 04/26  16:00:00,52.8435231864,3.95890204179,10.6311786967,0.0,9.17985065927,26.9147,57.0246704683,0.0,50.0982,6.92647046826
 04/26  17:00:00,54.3309449059,3.95890204179,12.1206004321,0.0,9.17985065927,26.9147,59.3479211159,0.0,50.0982,9.24972111587
 04/26  18:00:00,54.9303934977,3.95890204179,12.7732106508,0.0,9.17985065927,26.9147,62.8490516051,0.0,50.0982,12.7508516051
 04/26  19:00:00,43.9369004483,3.95890204179,8.08986708377,0.0,9.17985065927,19.4245,47.3201098371,0.0,33.3988,13.9213098371
 04/26  20:00:00,43.9491846209,3.95890204179,4.98162676004,0.0,9.17985065927,19.4245,44.9784100447,0.0,33.3988,11.5796100447
 04/26  21:00:00,39.9563330741,3.95890204179,1.10232408811,0.0,9.17985065927,19.4245,37.2215197525,0.0,25.0491,12.1724197525
 04/26  22:00:00,38.878670285,3.95890204179,0.153236165876,0.0,9.17985065927,19.4245,27.1138248349,0.0,16.6994,10.4144248349
 04/26  23:00:00,39.4887593824,3.95890204179,0.0,0.0,9.17985065927,19.4245,14.7788494721,0.0848340127546,8.3497,6.34431545935
 04/26  24:00:00,22.7681069122,3.95890204179,0.0,0.0,4.58992532963,8.1892,8.18761058658,0.233515915881,3.33988,4.6142146707
 04/27  01:00:00,14.9737936957,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/27  02:00:00,15.002012025,0.0,0.0,0.0,1.52997510988,7.4902,3.93194062125,0.0,3.33988,0.592060621249
 04/27  03:00:00,15.0099254853,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/27  04:00:00,15.1685680853,0.0,0.0,0.0,1.52997510988,7.4902,3.93194654285,0.0,3.33988,0.592066542848
 04/27  05:00:00,22.895823562,3.95890204179,0.0,0.0,4.58992532963,8.1892,9.69001728051,1.32031728051,8.3497,0.02
 04/27  06:00:00,36.8022674543,3.95890204179,0.064709764008,0.0,9.17985065927,19.4245,20.7357217612,0.0,16.6994,4.03632176117
 04/27  07:00:00,42.156540136,3.95890204179,0.06995496092,0.0,9.17985065927,26.9147,38.4193320691,0.024904100918,25.0491,13.3453279682
 04/27  08:00:00,42.9039937526,3.95890204179,0.79928745557,0.0,9.17985065927,26.9147,46.148325188,0.0,33.3988,12.749525188
 04/27  09:00:00,35.4772975856,3.95890204179,0.851525266183,0.0,9.17985065927,19.4245,35.4622539522,0.0,25.0491,10.4131539522
 04/27  10:00:00,45.5170322934,3.95890204179,3.38400473953,0.0,9.17985065927,26.9147,50.9968973018,0.0,41.7485,9.24839730177
 04/27  11:00:00,50.8602246137,3.95890204179,7.98463150896,0.0,9.17985065927,26.9147,52.1620816342,0.0,41.7485,10.4135816342
 04/27  12:00:00,54.0333271774,3.95890204179,11.7890426273,0.0,9.17985065927,26.9147,50.9966459796,0.0,41.7485,9.24814597963
 04/27  13:00:00,44.9475406433,3.95890204179,10.2647485538,0.0,9.17985065927,19.4245,41.4852275024,0.0,33.3988,8.08642750242
 04/27  14:00:00,43.7572681826,3.95890204179,9.06689351716,0.0,9.17985065927,19.4245,31.9753665239,0.0,25.0491,6.92626652391
 04/27  15:00:00,43.4655200739,3.95890204179,8.76391470914,0.0,9.17985065927,19.4245,40.3254453825,0.0,33.3988,6.92664538251
 04/27  16:00:00,51.9229336905,3.95890204179,9.73824257808,0.0,9.17985065927,26.9147,57.0255294486,0.0,50.0982,6.92732944858
 04/27  17:00:00,52.8138760598,3.95890204179,10.6402974753,0.0,9.17985065927,26.9147,59.3463024137,0.0,50.0982,9.24810241365
 04/27  18:00:00,53.9462502723,3.95890204179,11.7897885881,0.0,9.17985065927,26.9147,62.8486473243,0.0,50.0982,12.7504473243
 04/27  19:00:00,44.7246053991,3.95890204179,8.84243112866,0.0,9.17985065927,19.4245,47.3186809045,0.0,33.3988,13.9198809045
 04/27  20:00:00,46.1355689002,3.95890204179,7.13706995444,0.0,9.17985065927,19.4245,44.4001198599,0.0,33.3988,11.0013198599
 04/27  21:00:00,41.2556042145,3.95890204179,2.37224480052,0.0,9.17985065927,19.4245,37.7989629116,0.0,25.0491,12.7498629116
 04/27  22:00:00,39.3195846931,3.95890204179,0.565120631689,0.0,9.17985065927,19.4245,27.1124988558,0.0,16.6994,10.4130988558
 04/27  23:00:00,39.517249548,3.95890204179,0.0,0.0,9.17985065927,19.4245,14.1709582583,0.0517085500814,8.3497,5.76954970821
 04/27  24:00:00,22.7980322422,3.95890204179,0.0,0.0,4.58992532963,8.1892,8.75933136134,0.229890977456,3.33988,5.18956038388
 04/28  01:00:00,14.9910407712,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/28  02:00:00,14.9957751464,0.0,0.0,0.0,1.52997510988,7.4902,3.93195595985,0.0,3.33988,0.592075959849
 04/28  03:00:00,14.9648862708,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/28  04:00:00,15.6114510066,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/28  05:00:00,23.3127329356,3.95890204179,0.0197226747229,0.0,4.58992532963,8.1892,39.0851345565,30.1433440853,8.3497,0.592090471269
 04/28  06:00:00,36.838816935,3.95890204179,0.0166476282423,0.0,9.17985065927,19.4245,46.6836303004,26.5214142812,16.6994,3.4628160192
 04/28  07:00:00,41.9855351049,3.95890204179,0.0242909865328,0.0,9.17985065927,26.9147,49.0460049204,10.0741344106,25.0491,13.9227705099
 04/28  08:00:00,42.1180738744,3.95890204179,0.0655622547923,0.0,9.17985065927,26.9147,45.5751239132,0.00485187187217,33.3988,12.1714720413
 04/28  09:00:00,34.7034706217,3.95890204179,0.0952121833553,0.0,9.17985065927,19.4245,35.4633445071,0.0,25.0491,10.4142445071
 04/28  10:00:00,43.8110141691,3.95890204179,1.69302846304,0.0,9.17985065927,26.9147,50.9980124705,0.0,41.7485,9.24951247051
 04/28  11:00:00,47.2975858861,3.95890204179,4.45884393512,0.0,9.17985065927,26.9147,52.1625681707,0.0,41.7485,10.4140681707
 04/28  12:00:00,49.0790312244,3.95890204179,6.87691941083,0.0,9.17985065927,26.9147,50.9972882102,0.0,41.7485,9.24878821015
 04/28  13:00:00,41.8211567905,3.95890204179,7.13858766129,0.0,9.17985065927,19.4245,41.4841061596,0.0,33.3988,8.08530615965
 04/28  14:00:00,41.0946712768,3.95890204179,6.40448689552,0.0,9.17985065927,19.4245,31.9756844932,0.0,25.0491,6.92658449316
 04/28  15:00:00,41.2651207695,3.95890204179,6.56596820152,0.0,9.17985065927,19.4245,40.3254509178,0.0,33.3988,6.92665091779
 04/28  16:00:00,51.3204888036,3.95890204179,9.18681544485,0.0,9.17985065927,26.9147,57.0256431384,0.0,50.0982,6.92744313835
 04/28  17:00:00,52.470370146,3.95890204179,10.3453026872,0.0,9.17985065927,26.9147,59.3473890195,0.0,50.0982,9.24918901954
 04/28  18:00:00,52.263890551,3.95890204179,10.1522543858,0.0,9.17985065927,26.9147,62.8488312395,0.0,50.0982,12.7506312395
 04/28  19:00:00,42.206345373,3.95890204179,6.56462601313,0.0,9.17985065927,19.4245,47.3193028381,0.0,33.3988,13.9205028381
 04/28  20:00:00,41.8325451438,3.95890204179,3.05316782267,0.0,9.17985065927,19.4245,44.4025559845,0.0,33.3988,11.0037559845
 04/28  21:00:00,39.0159038961,3.95890204179,0.312882990475,0.0,9.17985065927,19.4245,37.7985842855,0.0,25.0491,12.7494842855
 04/28  22:00:00,38.6715659951,3.95890204179,0.0,0.0,9.17985065927,19.4245,27.2042382924,0.091022426242,16.6994,10.4138158661
 04/28  23:00:00,39.4338251228,3.95890204179,0.0,0.0,9.17985065927,19.4245,14.167488302,0.0489984787563,8.3497,5.76878982329
 04/28  24:00:00,22.7210388812,3.95890204179,0.0,0.0,4.58992532963,8.1892,9.49931236274,1.54440311567,3.33988,4.61502924707
 04/29  01:00:00,14.9273519673,0.0,0.0,0.0,1.52997510988,7.4902,3.93195081784,0.0,3.33988,0.592070817843
 04/29  02:00:00,14.946224444,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/29  03:00:00,14.9603930023,0.0,0.0,0.0,1.52997510988,7.4902,3.93193085067,0.0,3.33988,0.592050850673
 04/29  04:00:00,15.1330475379,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/29  05:00:00,22.8495337319,3.95890204179,0.0,0.0,4.58992532963,8.1892,19.6757323599,10.7339755737,8.3497,0.592056786237
 04/29  06:00:00,36.7119148792,3.95890204179,0.0180647097167,0.0,9.17985065927,19.4245,22.0781807282,1.91623862688,16.6994,3.46254210137
 04/29  07:00:00,42.1391659221,3.95890204179,0.0598936941523,0.0,9.17985065927,26.9147,28.5513336455,0.039708633333,25.0491,3.46252501217
 04/29  08:00:00,42.8098005443,3.95890204179,0.704595299319,0.0,9.17985065927,26.9147,36.8618424793,0.0,33.3988,3.46304247934
 04/29  09:00:00,37.040812654,3.95890204179,2.40123023583,0.0,9.17985065927,19.4245,36.6290508431,0.0,25.0491,11.5799508431
 04/29  10:00:00,47.2836099061,3.95890204179,5.13334863767,0.0,9.17985065927,26.9147,52.1615614506,0.0,41.7485,10.4130614506
 04/29  11:00:00,51.8994798685,3.95890204179,9.0090625501,0.0,9.17985065927,26.9147,53.328688859,0.0,41.7485,11.580188859
 04/29  12:00:00,54.4228222307,3.95890204179,12.1544666195,0.0,9.17985065927,26.9147,52.7509797148,0.0,41.7485,11.0024797148
 04/29  13:00:00,47.5056302522,3.95890204179,12.7839029642,0.0,9.17985065927,19.4245,43.8114279758,0.0,33.3988,10.4126279758
 04/29  14:00:00,47.1126729278,3.95890204179,12.3814917146,0.0,9.17985065927,19.4245,34.2972394104,0.0,25.0491,9.24813941038
 04/29  15:00:00,47.0770735769,3.95890204179,12.338407817,0.0,9.17985065927,19.4245,42.6462460601,0.0,33.3988,9.24744606011
 04/29  16:00:00,55.4756741231,3.95890204179,13.2532184355,0.0,9.17985065927,26.9147,58.1845940334,0.0,50.0982,8.0863940334
 04/29  17:00:00,54.7562834194,3.95890204179,12.5446048361,0.0,9.17985065927,26.9147,59.3444533974,0.0,50.0982,9.2462533974
 04/29  18:00:00,56.5185814253,3.95890204179,14.3238766188,0.0,9.17985065927,26.9147,62.2686509106,0.0,50.0982,12.1704509106
 04/29  19:00:00,48.3751160405,3.95890204179,12.4517006005,0.0,9.17985065927,19.4245,46.1489289224,0.0,33.3988,12.7501289224
 04/29  20:00:00,46.8402644702,3.95890204179,7.83689661045,0.0,9.17985065927,19.4245,44.9791040302,0.0,33.3988,11.5803040302
 04/29  21:00:00,46.7181086804,3.95890204179,7.79940827255,0.0,9.17985065927,19.4245,37.2174791471,0.0,25.0491,12.1683791471
 04/29  22:00:00,46.2635245268,3.95890204179,7.46701637926,0.0,9.17985065927,19.4245,25.9492394496,0.0,16.6994,9.24983944955
 04/29  23:00:00,44.3444724157,3.95890204179,4.7867573308,0.0,9.17985065927,19.4245,15.2771021316,0.0,8.3497,6.92740213158
 04/29  24:00:00,23.3217023394,3.95890204179,0.47698683669,0.0,4.58992532963,8.1892,8.05866008922,0.103173702594,3.33988,4.61560638663
 04/30  01:00:00,15.0400031652,0.0,0.0,0.0,1.52997510988,7.4902,3.93197471602,0.0,3.33988,0.592094716024
 04/30  02:00:00,15.0511753489,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/30  03:00:00,15.0495345151,0.0,0.0,0.0,1.52997510988,7.4902,3.9319702998,0.0,3.33988,0.592090299798
 04/30  04:00:00,15.2138038539,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/30  05:00:00,22.9305613775,3.95890204179,0.0,0.0,4.58992532963,8.1892,9.24247405563,0.300677885363,8.3497,0.592096170266
 04/30  06:00:00,36.7872402651,3.95890204179,0.0399834201943,0.0,9.17985065927,19.4245,20.1618340125,0.0,16.6994,3.46243401246
 04/30  07:00:00,42.212704906,3.95890204179,0.121802795526,0.0,9.17985065927,26.9147,28.5112987819,0.0,25.0491,3.46219878189
 04/30  08:00:00,44.8971429002,3.95890204179,2.77971271721,0.0,9.17985065927,26.9147,37.4355751643,0.0,33.3988,4.03677516425
 04/30  09:00:00,37.2443845343,3.95890204179,2.59395129229,0.0,9.17985065927,19.4245,28.5114526251,0.0,25.0491,3.46235262515
 04/30  10:00:00,48.2713015739,3.95890204179,6.11773021986,0.0,9.17985065927,26.9147,52.7475426701,0.0,41.7485,10.9990426701
 04/30  11:00:00,51.8871390767,3.95890204179,8.99672175826,0.0,9.17985065927,26.9147,53.32793061,0.0,41.7485,11.57943061
 04/30  12:00:00,53.6237061955,3.95890204179,11.3720068558,0.0,9.17985065927,26.9147,50.9959529792,0.0,41.7485,9.24745297925
 04/30  13:00:00,44.8409467165,3.95890204179,10.1524956399,0.0,9.17985065927,19.4245,42.6450742512,0.0,33.3988,9.24627425121
 04/30  14:00:00,42.875621021,3.95890204179,8.1922296932,0.0,9.17985065927,19.4245,31.9736547563,0.0,25.0491,6.92455475628
 04/30  15:00:00,41.7467573709,3.95890204179,7.07027024647,0.0,9.17985065927,19.4245,40.3234807168,0.0,33.3988,6.92468071677
 04/30  16:00:00,51.6828339535,3.95890204179,9.51407463994,0.0,9.17985065927,26.9147,57.0234887693,0.0,50.0982,6.92528876929
 04/30  17:00:00,52.515773874,3.95890204179,10.3488750189,0.0,9.17985065927,26.9147,59.3444882006,0.0,50.0982,9.24628820055
 04/30  18:00:00,54.1375231131,3.95890204179,11.9736039842,0.0,9.17985065927,26.9147,61.0994484315,0.0,50.0982,11.0012484315
 04/30  19:00:00,45.948959205,3.95890204179,10.0412568719,0.0,9.17985065927,19.4245,44.9781636998,0.0,33.3988,11.5793636998
 04/30  20:00:00,47.8048979221,3.95890204179,8.76850607954,0.0,9.17985065927,19.4245,42.6466729386,0.0,33.3988,9.24787293863
 04/30  21:00:00,43.7842552005,3.95890204179,4.87136613732,0.0,9.17985065927,19.4245,36.0494797787,0.0,25.0491,11.0003797787
 04/30  22:00:00,41.9030227399,3.95890204179,3.11862590178,0.0,9.17985065927,19.4245,25.9498798082,0.0,16.6994,9.25047980825
 04/30  23:00:00,42.4764081792,3.95890204179,2.92057679895,0.0,9.17985065927,19.4245,12.9653150279,0.0,8.3497,4.61561502789
 04/30  24:00:00,23.0002259364,3.95890204179,0.139860361211,0.0,4.58992532963,8.1892,9.77814259625,0.0945765148129,3.33988,6.34368608144
 05/01  01:00:00,15.0703353708,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/01  02:00:00,15.0902661491,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/01  03:00:00,15.098089856,0.0,0.0,0.0,1.52997510988,7.4902,3.93196586607,0.0,3.33988,0.592085866068
 05/01  04:00:00,15.2837663466,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/01  05:00:00,24.5230346179,3.95890204179,1.49331271058,0.0,4.58992532963,8.1892,9.02506185037,0.0832701043737,8.3497,0.592091746
 05/01  06:00:00,39.5096520816,3.95890204179,2.65529784296,0.0,9.17985065927,19.4245,20.1616748175,0.0,16.6994,3.46227481748
 05/01  07:00:00,49.1277525572,3.95890204179,6.97423748193,0.0,9.17985065927,26.9147,38.3875556722,0.0,25.0491,13.3384556722
 05/01  08:00:00,51.2368069572,3.95890204179,9.07157060283,0.0,9.17985065927,26.9147,46.1473240995,0.0,33.3988,12.7485240995
 05/01  09:00:00,45.070824512,3.95890204179,10.3753936556,0.0,9.17985065927,19.4245,35.4616351452,0.0,25.0491,10.4125351452
 05/01  10:00:00,55.2684914572,3.95890204179,13.0593519552,0.0,9.17985065927,26.9147,50.4202529289,0.0,41.7485,8.67175292887
 05/01  11:00:00,60.7139399681,3.95890204179,17.7656124003,0.0,9.17985065927,26.9147,52.161307265,0.0,41.7485,10.412807265
 05/01  12:00:00,64.527145433,3.95890204179,22.201120403,0.0,9.17985065927,26.9147,50.996104014,0.0,41.7485,9.24760401403
 05/01  13:00:00,57.2887706637,3.95890204179,22.5113151387,0.0,9.17985065927,19.4245,41.4845404349,0.0,33.3988,8.08574043492
 05/01  14:00:00,56.1164468127,3.95890204179,21.3259566741,0.0,9.17985065927,19.4245,31.9750517782,0.0,25.0491,6.92595177817
 05/01  15:00:00,54.9422156999,3.95890204179,20.148745202,0.0,9.17985065927,19.4245,40.3241781978,0.0,33.3988,6.92537819782
 05/01  16:00:00,64.7160493325,3.95890204179,22.4322032592,0.0,9.17985065927,26.9147,57.0232357537,0.0,50.0982,6.92503575366
 05/01  17:00:00,67.296382488,3.95890204179,25.0216546102,0.0,9.17985065927,26.9147,59.3460106484,0.0,50.0982,9.24781064842
 05/01  18:00:00,67.5583046693,3.95890204179,25.302918239,0.0,9.17985065927,26.9147,62.2682099712,0.0,50.0982,12.1700099712
 05/01  19:00:00,56.8398172103,3.95890204179,20.8469795841,0.0,9.17985065927,19.4245,46.7392871708,0.0,33.3988,13.3404871708
 05/01  20:00:00,56.0256202471,3.95890204179,16.9324635546,0.0,9.17985065927,19.4245,44.9784407407,0.0,33.3988,11.5796407407
 05/01  21:00:00,52.5885790824,3.95890204179,13.6098174862,0.0,9.17985065927,19.4245,37.2184510688,0.0,25.0491,12.1693510688
 05/01  22:00:00,48.9790411309,3.95890204179,10.1603483342,0.0,9.17985065927,19.4245,27.1108011475,0.0,16.6994,10.4114011475
 05/01  23:00:00,46.8290842555,3.95890204179,7.25105449985,0.0,9.17985065927,19.4245,14.1186509928,0.0,8.3497,5.76895099283
 05/01  24:00:00,26.5895767883,3.95890204179,3.71351793558,0.0,4.58992532963,8.1892,8.02779606315,0.0727372961835,3.33988,4.61517876697
 05/02  01:00:00,15.0796073128,0.0,0.0,0.0,1.52997510988,7.4902,3.93196599766,0.0,3.33988,0.592085997664
 05/02  02:00:00,15.0966318723,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/02  03:00:00,15.1066615337,0.0,0.0,0.0,1.52997510988,7.4902,3.93197189903,0.0,3.33988,0.592091899033
 05/02  04:00:00,15.9409622516,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/02  05:00:00,25.1357854963,3.95890204179,1.45462337535,0.0,4.58992532963,8.1892,9.04346698397,0.101720946818,8.3497,0.592046037156
 05/02  06:00:00,40.9748987691,3.95890204179,3.80515052568,0.0,9.17985065927,19.4245,20.1616482178,0.0,16.6994,3.46224821781
 05/02  07:00:00,51.4059484375,3.95890204179,9.24421963942,0.0,9.17985065927,26.9147,38.388798479,0.0,25.0491,13.339698479
 05/02  08:00:00,53.924209453,3.95890204179,11.7503791494,0.0,9.17985065927,26.9147,46.1462413558,0.0,33.3988,12.7474413558
 05/02  09:00:00,47.5256196336,3.95890204179,12.8215775014,0.0,9.17985065927,19.4245,34.8826800993,0.0,25.0491,9.83358009929
 05/02  10:00:00,57.1909380362,3.95890204179,14.9743037138,0.0,9.17985065927,26.9147,50.9958582782,0.0,41.7485,9.24735827817
 05/02  11:00:00,62.9966534175,3.95890204179,20.0475280613,0.0,9.17985065927,26.9147,52.1615448472,0.0,41.7485,10.4130448472
 05/02  12:00:00,66.1509303354,3.95890204179,23.8292745363,0.0,9.17985065927,26.9147,50.4196198465,0.0,41.7485,8.67111984648
 05/02  13:00:00,56.8507726254,3.95890204179,22.0894919419,0.0,9.17985065927,19.4245,41.4844349987,0.0,33.3988,8.08563499873
 05/02  14:00:00,54.3561628668,3.95890204179,19.5915611098,0.0,9.17985065927,19.4245,31.9752386252,0.0,25.0491,6.92613862523
 05/02  15:00:00,52.7008436739,3.95890204179,17.9410044529,0.0,9.17985065927,19.4245,40.3246349136,0.0,33.3988,6.92583491356
 05/02  16:00:00,62.7404110502,3.95890204179,20.4929123482,0.0,9.17985065927,26.9147,57.0239306272,0.0,50.0982,6.92573062718
 05/02  17:00:00,63.7543666938,3.95890204179,21.5307625922,0.0,9.17985065927,26.9147,59.3449210281,0.0,50.0982,9.24672102807
 05/02  18:00:00,63.952469583,3.95890204179,21.7530051036,0.0,9.17985065927,26.9147,62.2675987742,0.0,50.0982,12.1693987742
 05/02  19:00:00,53.4993202898,3.95890204179,17.7465087066,0.0,9.17985065927,19.4245,46.7387791123,0.0,33.3988,13.3399791123
 05/02  20:00:00,54.424949813,3.95890204179,15.5486440626,0.0,9.17985065927,19.4245,44.9772611106,0.0,33.3988,11.5784611106
 05/02  21:00:00,51.0573108364,3.95890204179,12.249946429,0.0,9.17985065927,19.4245,37.2180706101,0.0,25.0491,12.1689706101
 05/02  22:00:00,47.9946081229,3.95890204179,9.19292798249,0.0,9.17985065927,19.4245,27.1107754896,0.0,16.6994,10.4113754896
 05/02  23:00:00,46.1506561351,3.95890204179,6.58781747588,0.0,9.17985065927,19.4245,14.1178788398,0.0,8.3497,5.76817883984
 05/02  24:00:00,23.5183583687,3.95890204179,0.663512011351,0.0,4.58992532963,8.1892,7.97682510412,0.0224632808417,3.33988,4.61448182327
 05/03  01:00:00,15.0362744707,0.0,0.0,0.0,1.52997510988,7.4902,3.93195806483,0.0,3.33988,0.592078064833
 05/03  02:00:00,15.0291701435,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/03  03:00:00,15.0230476529,0.0,0.0,0.0,1.52997510988,7.4902,3.9319381019,0.0,3.33988,0.592058101903
 05/03  04:00:00,15.1757651281,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/03  05:00:00,22.8837873475,3.95890204179,0.0,0.0,4.58992532963,8.1892,11.8192551426,3.44955514261,8.3497,0.02
 05/03  06:00:00,36.7485297231,3.95890204179,0.0445347534991,0.0,9.17985065927,19.4245,20.7351348914,0.0,16.6994,4.03573489141
 05/03  07:00:00,42.0964536637,3.95890204179,0.0483503487351,0.0,9.17985065927,26.9147,38.4073093631,0.0178992795311,25.0491,13.3403100836
 05/03  08:00:00,42.0561569771,3.95890204179,0.0076134934465,0.0,9.17985065927,26.9147,45.5658082411,0.0,33.3988,12.1670082411
 05/03  09:00:00,34.5437817866,3.95890204179,0.0,0.0,9.17985065927,19.4245,35.7247218372,0.263807536499,25.0491,10.4118143007
 05/03  10:00:00,42.0328185634,3.95890204179,0.0105308693544,0.0,9.17985065927,26.9147,53.4218705693,3.00574383785,41.7485,8.66762673144
 05/03  11:00:00,42.8295532858,3.95890204179,0.0815821699286,0.0,9.17985065927,26.9147,52.1604102188,0.0,41.7485,10.4119102188
 05/03  12:00:00,43.4866408084,3.95890204179,1.36750766019,0.0,9.17985065927,26.9147,50.9949955301,0.0,41.7485,9.24649553005
 05/03  13:00:00,36.1277335243,3.95890204179,1.5313371247,0.0,9.17985065927,19.4245,41.4846780765,0.0,33.3988,8.08587807652
 05/03  14:00:00,36.0061133517,3.95890204179,1.39408204171,0.0,9.17985065927,19.4245,31.3999295392,0.0,25.0491,6.35082953922
 05/03  15:00:00,36.0337689726,3.95890204179,1.41095912061,0.0,9.17985065927,19.4245,40.3259735904,0.0,33.3988,6.92717359045
 05/03  16:00:00,46.5410487412,3.95890204179,4.41488553972,0.0,9.17985065927,26.9147,57.0255089037,0.0,50.0982,6.9273089037
 05/03  17:00:00,48.0230327044,3.95890204179,5.92287868915,0.0,9.17985065927,26.9147,59.345443155,0.0,50.0982,9.24724315495
 05/03  18:00:00,49.3214323348,3.95890204179,7.26326147506,0.0,9.17985065927,26.9147,62.2660409252,0.0,50.0982,12.1678409252
 05/03  19:00:00,40.4369830364,3.95890204179,4.64811020854,0.0,9.17985065927,19.4245,47.3159790372,0.0,33.3988,13.9171790372
 05/03  20:00:00,42.5452032792,3.95890204179,3.59662452614,0.0,9.17985065927,19.4245,44.3992532988,0.0,33.3988,11.0004532988
 05/03  21:00:00,40.1154255859,3.95890204179,1.25486688597,0.0,9.17985065927,19.4245,37.2173441529,0.0,25.0491,12.1682441529
 05/03  22:00:00,39.1958079558,3.95890204179,0.46338257739,0.0,9.17985065927,19.4245,27.1091015479,0.0,16.6994,10.4097015479
 05/03  23:00:00,39.4823355256,3.95890204179,0.0,0.0,9.17985065927,19.4245,14.2039964354,0.0846266986887,8.3497,5.76966973676
 05/03  24:00:00,22.7543279626,3.95890204179,0.0,0.0,4.58992532963,8.1892,8.20448268166,0.250582796058,3.33988,4.6140198856
 05/04  01:00:00,14.9641085046,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/04  02:00:00,14.9887578969,0.0,0.0,0.0,1.52997510988,7.4902,3.93196093827,0.0,3.33988,0.59208093827
 05/04  03:00:00,14.9981888194,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/04  04:00:00,15.1622100282,0.0,0.0,0.0,1.52997510988,7.4902,3.93196682758,0.0,3.33988,0.592086827579
 05/04  05:00:00,22.865544761,3.95890204179,0.0,0.0,4.58992532963,8.1892,15.1166444075,6.74694440746,8.3497,0.02
 05/04  06:00:00,36.7374544199,3.95890204179,0.0446757020338,0.0,9.17985065927,19.4245,20.8399845825,0.678322121596,16.6994,3.46226246087
 05/04  07:00:00,42.0981484481,3.95890204179,0.0437137331902,0.0,9.17985065927,26.9147,38.9818308084,0.0147206179219,25.0491,13.9180101905
 05/04  08:00:00,42.0685024375,3.95890204179,0.00441769602927,0.0,9.17985065927,26.9147,45.5661032702,0.0,33.3988,12.1673032702
 05/04  09:00:00,34.5748732326,3.95890204179,0.0,0.0,9.17985065927,19.4245,34.9703157087,0.0880175089799,25.0491,9.83319819968
 05/04  10:00:00,42.0791762143,3.95890204179,0.011042555161,0.0,9.17985065927,26.9147,50.9968581344,0.0,41.7485,9.24835813441
 05/04  11:00:00,43.8794869945,3.95890204179,1.0791200214,0.0,9.17985065927,26.9147,52.1599648909,0.0,41.7485,10.4114648909
 05/04  12:00:00,45.4141551422,3.95890204179,3.25988020752,0.0,9.17985065927,26.9147,50.419595222,0.0,41.7485,8.67109522197
 05/04  13:00:00,37.7398094039,3.95890204179,3.12830866451,0.0,9.17985065927,19.4245,41.484505397,0.0,33.3988,8.08570539699
 05/04  14:00:00,38.2668518292,3.95890204179,3.63049293466,0.0,9.17985065927,19.4245,31.976133824,0.0,25.0491,6.92703382404
 05/04  15:00:00,39.2587812257,3.95890204179,4.60168275818,0.0,9.17985065927,19.4245,40.3241184254,0.0,33.3988,6.9253184254
 05/04  16:00:00,49.3694375333,3.95890204179,7.21134287216,0.0,9.17985065927,26.9147,57.0224381965,0.0,50.0982,6.92423819647
 05/04  17:00:00,51.3427753636,3.95890204179,9.20201024615,0.0,9.17985065927,26.9147,58.7691297333,0.0,50.0982,8.67092973331
 05/04  18:00:00,52.5716925313,3.95890204179,10.4775808145,0.0,9.17985065927,26.9147,62.2659464932,0.0,50.0982,12.1677464932
 05/04  19:00:00,43.2244041717,3.95890204179,7.4066613116,0.0,9.17985065927,19.4245,47.3188369024,0.0,33.3988,13.9200369024
 05/04  20:00:00,44.0205621176,3.95890204179,5.06251652613,0.0,9.17985065927,19.4245,44.3983940028,0.0,33.3988,10.9995940028
 05/04  21:00:00,40.0160614726,3.95890204179,1.16824445819,0.0,9.17985065927,19.4245,37.2173114848,0.0,25.0491,12.1682114848
 05/04  22:00:00,38.7792068226,3.95890204179,0.0680170130781,0.0,9.17985065927,19.4245,27.1116390316,0.0,16.6994,10.4122390316
 05/04  23:00:00,39.4608631857,3.95890204179,0.0,0.0,9.17985065927,19.4245,14.2265900608,0.107828389029,8.3497,5.76906167175
 05/04  24:00:00,22.738547858,3.95890204179,0.0,0.0,4.58992532963,8.1892,8.17649726545,0.222859237581,3.33988,4.61375802787
 05/05  01:00:00,14.9508236033,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/05  02:00:00,14.9832359256,0.0,0.0,0.0,1.52997510988,7.4902,3.93194348983,0.0,3.33988,0.592063489829
 05/05  03:00:00,14.9947465309,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/05  04:00:00,15.7474526566,0.0,0.0,0.0,1.52997510988,7.4902,3.93194940686,0.0,3.33988,0.592069406864
 05/05  05:00:00,23.4637519797,3.95890204179,0.0,0.0,4.58992532963,8.1892,10.7982286174,2.4285286174,8.3497,0.02
 05/05  06:00:00,35.9525583852,3.95890204179,0.0353716404342,0.0,9.17985065927,19.4245,20.1615502538,0.0,16.6994,3.4621502538
 05/05  07:00:00,42.117052127,3.95890204179,0.0546871813894,0.0,9.17985065927,26.9147,38.4087954882,0.0228991525481,25.0491,13.3367963356
 05/05  08:00:00,42.4433553896,3.95890204179,0.362164905679,0.0,9.17985065927,26.9147,46.1450634126,0.0,33.3988,12.7462634126
 05/05  09:00:00,34.6327137409,3.95890204179,0.0338943456914,0.0,9.17985065927,19.4245,34.8820221348,0.0,25.0491,9.83292213481
 05/05  10:00:00,42.8930085975,3.95890204179,0.79971437012,0.0,9.17985065927,26.9147,50.9943075616,0.0,41.7485,9.24580756156
 05/05  11:00:00,45.5585999802,3.95890204179,2.73488818536,0.0,9.17985065927,26.9147,51.5820326308,0.0,41.7485,9.83353263082
 05/05  12:00:00,48.9074769435,3.95890204179,6.72129023763,0.0,9.17985065927,26.9147,50.9955863217,0.0,41.7485,9.24708632166
 05/05  13:00:00,42.579436859,3.95890204179,7.92644515891,0.0,9.17985065927,19.4245,40.9083156037,0.0,33.3988,7.50951560368
 05/05  14:00:00,44.2542851471,3.95890204179,9.56938487755,0.0,9.17985065927,19.4245,31.9755187254,0.0,25.0491,6.92641872545
 05/05  15:00:00,45.7150906479,3.95890204179,11.0083946556,0.0,9.17985065927,19.4245,40.3246687947,0.0,33.3988,6.9258687947
 05/05  16:00:00,58.2990362256,3.95890204179,16.0828403077,0.0,9.17985065927,26.9147,57.0233836047,0.0,50.0982,6.92518360473
 05/05  17:00:00,61.839725518,3.95890204179,19.6198019117,0.0,9.17985065927,26.9147,58.7672478098,0.0,50.0982,8.6690478098
 05/05  18:00:00,64.6604519935,3.95890204179,22.4476045533,0.0,9.17985065927,26.9147,62.8439748074,0.0,50.0982,12.7457748074
 05/05  19:00:00,55.1288290007,3.95890204179,19.4129462189,0.0,9.17985065927,19.4245,46.7376431059,0.0,33.3988,13.3388431059
 05/05  20:00:00,56.7001799763,3.95890204179,17.8174356927,0.0,9.17985065927,19.4245,44.3987101784,0.0,33.3988,10.9999101784
 05/05  21:00:00,53.5811989154,3.95890204179,14.7569380953,0.0,9.17985065927,19.4245,37.2165247619,0.0,25.0491,12.1674247619
 05/05  22:00:00,50.3878227198,3.95890204179,11.5692902653,0.0,9.17985065927,19.4245,27.1111864352,0.0,16.6994,10.4117864352
 05/05  23:00:00,47.5150403204,3.95890204179,7.93089835675,0.0,9.17985065927,19.4245,14.1182589599,0.0,8.3497,5.76855895991
 05/05  24:00:00,26.6299220916,3.95890204179,3.75106408196,0.0,4.58992532963,8.1892,8.03840638329,0.0856498911766,3.33988,4.61287649211
 05/06  01:00:00,15.081068576,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/06  02:00:00,15.092799036,0.0,0.0,0.0,1.52997510988,7.4902,3.93197398606,0.0,3.33988,0.592093986064
 05/06  03:00:00,15.0933888194,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/06  04:00:00,15.2721178963,0.0,0.0,0.0,1.52997510988,7.4902,3.93195405839,0.0,3.33988,0.592074058386
 05/06  05:00:00,23.0133508269,3.95890204179,0.0,0.0,4.58992532963,8.1892,8.52899472805,0.159294728054,8.3497,0.02
 05/06  06:00:00,36.5970984623,3.95890204179,0.819648801574,0.0,9.17985065927,19.4245,20.1615710637,0.0,16.6994,3.46217106372
 05/06  07:00:00,50.3025459493,3.95890204179,8.15366333387,0.0,9.17985065927,26.9147,28.5118335186,0.0,25.0491,3.46273351865
 05/06  08:00:00,53.1135308341,3.95890204179,10.9518733986,0.0,9.17985065927,26.9147,36.8614866511,0.0,33.3988,3.4626866511
 05/06  09:00:00,46.1579241188,3.95890204179,11.468776261,0.0,9.17985065927,19.4245,36.626831807,0.0,25.0491,11.577731807
 05/06  10:00:00,55.3218463826,3.95890204179,13.1202118044,0.0,9.17985065927,26.9147,51.5818819256,0.0,41.7485,9.83338192564
 05/06  11:00:00,59.4850389446,3.95890204179,16.5557130102,0.0,9.17985065927,26.9147,52.7476485045,0.0,41.7485,10.9991485045
 05/06  12:00:00,60.9801275136,3.95890204179,18.673995078,0.0,9.17985065927,26.9147,53.3268921863,0.0,41.7485,11.5783921863
 05/06  13:00:00,52.6056617707,3.95890204179,17.8475972312,0.0,9.17985065927,19.4245,43.2321549776,0.0,33.3988,9.83335497756
 05/06  14:00:00,51.2353779872,3.95890204179,16.4717552867,0.0,9.17985065927,19.4245,34.2942457327,0.0,25.0491,9.24514573268
 05/06  15:00:00,51.4808063833,3.95890204179,16.7170844656,0.0,9.17985065927,19.4245,42.0687417672,0.0,33.3988,8.66994176723
 05/06  16:00:00,60.7055133093,3.95890204179,18.4513302327,0.0,9.17985065927,26.9147,58.1830129716,0.0,50.0982,8.08481297159
 05/06  17:00:00,60.8402709345,3.95890204179,18.5863487246,0.0,9.17985065927,26.9147,58.7678752208,0.0,50.0982,8.66967522076
 05/06  18:00:00,63.0596894355,3.95890204179,20.8158099559,0.0,9.17985065927,26.9147,62.8429550924,0.0,50.0982,12.7447550924
 05/06  19:00:00,53.4785447879,3.95890204179,17.5192778274,0.0,9.17985065927,19.4245,45.5672014524,0.0,33.3988,12.1684014524
 05/06  20:00:00,52.2069446971,3.95890204179,13.154136349,0.0,9.17985065927,19.4245,44.3975046434,0.0,33.3988,10.9987046434
 05/06  21:00:00,51.9491215021,3.95890204179,12.9922254602,0.0,9.17985065927,19.4245,37.2163375223,0.0,25.0491,12.1672375223
 05/06  22:00:00,49.686930601,3.95890204179,10.8741323683,0.0,9.17985065927,19.4245,25.9442892665,0.0,16.6994,9.24488926648
 05/06  23:00:00,46.8510167395,3.95890204179,7.28773676071,0.0,9.17985065927,19.4245,14.6988043557,0.0,8.3497,6.34910435572
 05/06  24:00:00,25.7628548796,3.95890204179,2.89750247768,0.0,4.58992532963,8.1892,8.03617653153,0.0808616508692,3.33988,4.61543488066
 05/07  01:00:00,15.0748557427,0.0,0.0,0.0,1.52997510988,7.4902,3.93197434641,0.0,3.33988,0.592094346406
 05/07  02:00:00,15.0875039628,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/07  03:00:00,15.0930338627,0.0,0.0,0.0,1.52997510988,7.4902,3.93195443318,0.0,3.33988,0.592074433181
 05/07  04:00:00,15.2702763926,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/07  05:00:00,23.0484337948,3.95890204179,0.0371693053814,0.0,4.58992532963,8.1892,9.11612863919,0.174348307948,8.3497,0.592080331244
 05/07  06:00:00,36.7402392709,3.95890204179,0.961884420525,0.0,9.17985065927,19.4245,20.1615587057,0.0,16.6994,3.4621587057
 05/07  07:00:00,51.3628980686,3.95890204179,9.21393098555,0.0,9.17985065927,26.9147,28.5116316228,0.0,25.0491,3.46253162282
 05/07  08:00:00,55.0813749997,3.95890204179,12.909925447,0.0,9.17985065927,26.9147,36.8615220603,0.0,33.3988,3.46272206026
 05/07  09:00:00,46.7251812639,3.95890204179,12.0162661394,0.0,9.17985065927,19.4245,28.5118757708,0.0,25.0491,3.46277577084
 05/07  10:00:00,58.3374703548,3.95890204179,16.1180447395,0.0,9.17985065927,26.9147,52.7473758225,0.0,41.7485,10.9988758225
 05/07  11:00:00,61.3473239241,3.95890204179,18.4037832528,0.0,9.17985065927,26.9147,53.3263331179,0.0,41.7485,11.5778331179
 05/07  12:00:00,63.9816164374,3.95890204179,21.6682539441,0.0,9.17985065927,26.9147,50.4189330694,0.0,41.7485,8.6704330694
 05/07  13:00:00,56.1287653883,3.95890204179,21.3746627237,0.0,9.17985065927,19.4245,42.6451270908,0.0,33.3988,9.24632709079
 05/07  14:00:00,53.9034327971,3.95890204179,19.1414941001,0.0,9.17985065927,19.4245,31.3990300205,0.0,25.0491,6.34993002049
 05/07  15:00:00,53.3465721821,3.95890204179,18.5776593206,0.0,9.17985065927,19.4245,40.3243828468,0.0,33.3988,6.92558284684
 05/07  16:00:00,63.4406740245,3.95890204179,21.1789825533,0.0,9.17985065927,26.9147,57.0230510551,0.0,50.0982,6.92485105515
 05/07  17:00:00,64.3527371142,3.95890204179,22.0954914459,0.0,9.17985065927,26.9147,58.7680369815,0.0,50.0982,8.66983698147
 05/07  18:00:00,64.3681377394,3.95890204179,22.1236930862,0.0,9.17985065927,26.9147,61.6746827469,0.0,50.0982,11.5764827469
 05/07  19:00:00,53.8983941809,3.95890204179,17.9041980181,0.0,9.17985065927,19.4245,44.3979208543,0.0,33.3988,10.9991208543
 05/07  20:00:00,55.0674738321,3.95890204179,15.9612965562,0.0,9.17985065927,19.4245,42.0673949779,0.0,33.3988,8.66859497785
 05/07  21:00:00,50.1074108907,3.95890204179,11.1428238764,0.0,9.17985065927,19.4245,36.0485750802,0.0,25.0491,10.9994750802
 05/07  22:00:00,47.3565620778,3.95890204179,8.54018377331,0.0,9.17985065927,19.4245,25.9464880804,0.0,16.6994,9.2470880804
 05/07  23:00:00,46.9007162001,3.95890204179,7.32615257403,0.0,9.17985065927,19.4245,12.9633604368,0.0,8.3497,4.6136604368
 05/07  24:00:00,26.0459209542,3.95890204179,3.17324449159,0.0,4.58992532963,8.1892,9.19289030417,0.083806011311,3.33988,5.76920429285
 05/08  01:00:00,15.0860091028,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/08  02:00:00,15.1119102184,0.0,0.0,0.0,1.52997510988,7.4902,3.93193539847,0.0,3.33988,0.592055398468
 05/08  03:00:00,15.1229235506,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/08  04:00:00,15.3017162596,0.0,0.0,0.0,1.52997510988,7.4902,3.93194132838,0.0,3.33988,0.592061328382
 05/08  05:00:00,24.7407689039,3.95890204179,1.70936809196,0.0,4.58992532963,8.1892,8.4865746294,0.116874629402,8.3497,0.02
 05/08  06:00:00,39.0394360967,3.95890204179,3.24512994681,0.0,9.17985065927,19.4245,20.161092272,0.0,16.6994,3.461692272
 05/08  07:00:00,51.7968754955,3.95890204179,9.63761298436,0.0,9.17985065927,26.9147,38.3858447314,0.0,25.0491,13.3367447314
 05/08  08:00:00,55.0047287718,3.95890204179,12.825476638,0.0,9.17985065927,26.9147,45.5652767718,0.0,33.3988,12.1664767718
 05/08  09:00:00,47.0856447158,3.95890204179,12.3839225279,0.0,9.17985065927,19.4245,34.8821084816,0.0,25.0491,9.83300848162
 05/08  10:00:00,55.5882860784,3.95890204179,13.3887995405,0.0,9.17985065927,26.9147,50.9953901749,0.0,41.7485,9.24689017488
 05/08  11:00:00,60.9858429882,3.95890204179,18.0516485438,0.0,9.17985065927,26.9147,51.5814500847,0.0,41.7485,9.83295008472
 05/08  12:00:00,64.3601703112,3.95890204179,22.0549686461,0.0,9.17985065927,26.9147,50.9936986222,0.0,41.7485,9.24519862223
 05/08  13:00:00,55.2953929508,3.95890204179,20.5444919333,0.0,9.17985065927,19.4245,40.9078479057,0.0,33.3988,7.50904790568
 05/08  14:00:00,54.1444655645,3.95890204179,19.3785590524,0.0,9.17985065927,19.4245,31.9742997799,0.0,25.0491,6.9251997799
 05/08  15:00:00,52.7951586396,3.95890204179,18.0238702926,0.0,9.17985065927,19.4245,40.3229299727,0.0,33.3988,6.92412997273
 05/08  16:00:00,62.175373661,3.95890204179,19.9139546902,0.0,9.17985065927,26.9147,56.4477757019,0.0,50.0982,6.34957570194
 05/08  17:00:00,64.0205960137,3.95890204179,21.7635227717,0.0,9.17985065927,26.9147,59.3442086822,0.0,50.0982,9.24600868223
 05/08  18:00:00,64.8093382721,3.95890204179,22.5692525994,0.0,9.17985065927,26.9147,62.2642407481,0.0,50.0982,12.1660407481
 05/08  19:00:00,54.7030355096,3.95890204179,18.7192276292,0.0,9.17985065927,19.4245,46.7360226915,0.0,33.3988,13.3372226915
 05/08  20:00:00,55.5962318889,3.95890204179,16.5145945929,0.0,9.17985065927,19.4245,44.3963953076,0.0,33.3988,10.9975953076
 05/08  21:00:00,52.3164649081,3.95890204179,13.3397785936,0.0,9.17985065927,19.4245,37.2160012765,0.0,25.0491,12.1669012765
 05/08  22:00:00,48.9191650688,3.95890204179,10.1015013906,0.0,9.17985065927,19.4245,26.5311265439,0.0,16.6994,9.83172654393
 05/08  23:00:00,47.4793781326,3.95890204179,7.90096088269,0.0,9.17985065927,19.4245,14.1190472774,0.0,8.3497,5.76934727741
 05/08  24:00:00,26.5588046491,3.95890204179,3.68313005865,0.0,4.58992532963,8.1892,8.02834119287,0.0753186015221,3.33988,4.61314259135
 05/09  01:00:00,15.082379615,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/09  02:00:00,15.1022251747,0.0,0.0,0.0,1.52997510988,7.4902,3.93192912922,0.0,3.33988,0.592049129221
 05/09  03:00:00,15.109312985,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/09  04:00:00,15.9407887178,0.0,0.0,0.0,1.52997510988,7.4902,3.93193506912,0.0,3.33988,0.592055069123
 05/09  05:00:00,26.4748541588,3.95890204179,2.77085520927,0.0,4.58992532963,8.1892,8.47148539891,0.101785398913,8.3497,0.02
 05/09  06:00:00,41.3897382411,3.95890204179,5.26080310672,0.0,9.17985065927,19.4245,20.1609994521,0.0,16.6994,3.46159945207
 05/09  07:00:00,53.6309595044,3.95890204179,11.4562387909,0.0,9.17985065927,26.9147,38.385740281,0.0,25.0491,13.336640281
 05/09  08:00:00,55.2731053696,3.95890204179,13.0933607548,0.0,9.17985065927,26.9147,45.5647800706,0.0,33.3988,12.1659800706
 05/09  09:00:00,47.5996592951,3.95890204179,12.9006375486,0.0,9.17985065927,19.4245,34.8811766541,0.0,25.0491,9.8320766541
 05/09  10:00:00,56.4939703904,3.95890204179,14.2894504185,0.0,9.17985065927,26.9147,50.9938647388,0.0,41.7485,9.24536473881
 05/09  11:00:00,60.4701930611,3.95890204179,17.5477283337,0.0,9.17985065927,26.9147,51.5816270005,0.0,41.7485,9.8331270005
 05/09  12:00:00,64.2867844452,3.95890204179,21.987969719,0.0,9.17985065927,26.9147,50.418488404,0.0,41.7485,8.66998840399
 05/09  13:00:00,55.9770628311,3.95890204179,21.2309146161,0.0,9.17985065927,19.4245,41.4826646526,0.0,33.3988,8.08386465258
 05/09  14:00:00,54.0605462581,3.95890204179,19.3070828927,0.0,9.17985065927,19.4245,31.3982073981,0.0,25.0491,6.3491073981
 05/09  15:00:00,53.4341175188,3.95890204179,18.6722904827,0.0,9.17985065927,19.4245,40.3243436859,0.0,33.3988,6.92554368591
 05/09  16:00:00,63.6620384339,3.95890204179,21.4068682554,0.0,9.17985065927,26.9147,57.0234823332,0.0,50.0982,6.92528233323
 05/09  17:00:00,66.2535219037,3.95890204179,23.9987514954,0.0,9.17985065927,26.9147,58.7676277832,0.0,50.0982,8.66942778321
 05/09  18:00:00,67.1321647959,3.95890204179,24.8915069343,0.0,9.17985065927,26.9147,62.2639687553,0.0,50.0982,12.1657687553
 05/09  19:00:00,58.3025600848,3.95890204179,22.5114829379,0.0,9.17985065927,19.4245,46.7358121377,0.0,33.3988,13.3370121377
 05/09  20:00:00,57.2987017643,3.95890204179,18.4005270399,0.0,9.17985065927,19.4245,44.3962237421,0.0,33.3988,10.9974237421
 05/09  21:00:00,52.6516682964,3.95890204179,13.8327989187,0.0,9.17985065927,19.4245,37.2147136141,0.0,25.0491,12.1656136141
 05/09  22:00:00,50.0521268968,3.95890204179,11.2378136519,0.0,9.17985065927,19.4245,26.531816354,0.0,16.6994,9.83241635401
 05/09  23:00:00,48.109679913,3.95890204179,8.53302444616,0.0,9.17985065927,19.4245,14.1178051291,0.0,8.3497,5.76810512911
 05/09  24:00:00,26.7181483399,3.95890204179,3.83987456722,0.0,4.58992532963,8.1892,7.99410553489,0.041033625211,3.33988,4.61319190968
 05/10  01:00:00,15.0931764072,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/10  02:00:00,15.1151562719,0.0,0.0,0.0,1.52997510988,7.4902,3.93193680398,0.0,3.33988,0.592056803983
 05/10  03:00:00,15.1137614902,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/10  04:00:00,15.290482676,0.0,0.0,0.0,1.52997510988,7.4902,3.93194273166,0.0,3.33988,0.592062731658
 05/10  05:00:00,23.9439112101,3.95890204179,0.91766307374,0.0,4.58992532963,8.1892,8.48814737562,0.118447375624,8.3497,0.02
 05/10  06:00:00,37.415201412,3.95890204179,1.63348946369,0.0,9.17985065927,19.4245,20.1609912027,0.0,16.6994,3.46159120273
 05/10  07:00:00,47.0175738541,3.95890204179,4.88435262568,0.0,9.17985065927,26.9147,38.384775642,0.0,25.0491,13.335675642
 05/10  08:00:00,47.0335901046,3.95890204179,4.91111507889,0.0,9.17985065927,26.9147,45.5637162111,0.0,33.3988,12.1649162111
 05/10  09:00:00,40.3688156258,3.95890204179,5.72207377947,0.0,9.17985065927,19.4245,34.880003731,0.0,25.0491,9.83090373103
 05/10  10:00:00,50.3371143671,3.95890204179,8.17457952296,0.0,9.17985065927,26.9147,50.4168200592,0.0,41.7485,8.66832005924
 05/10  11:00:00,56.8146945983,3.95890204179,13.9026105921,0.0,9.17985065927,26.9147,51.5814127346,0.0,41.7485,9.83291273462
 05/10  12:00:00,62.2593065424,3.95890204179,19.9683203508,0.0,9.17985065927,26.9147,50.9947468782,0.0,41.7485,9.24624687822
 05/10  13:00:00,53.943302593,3.95890204179,19.2045944894,0.0,9.17985065927,19.4245,40.9076350167,0.0,33.3988,7.50883501668
 05/10  14:00:00,52.2985202196,3.95890204179,17.547503401,0.0,9.17985065927,19.4245,31.9741411281,0.0,25.0491,6.92504112808
 05/10  15:00:00,51.4369838987,3.95890204179,16.6805065164,0.0,9.17985065927,19.4245,40.3224857422,0.0,33.3988,6.92368574216
 05/10  16:00:00,62.1742586556,3.95890204179,19.9221935852,0.0,9.17985065927,26.9147,56.4483550629,0.0,50.0982,6.35015506289
 05/10  17:00:00,64.2189718449,3.95890204179,21.9692619089,0.0,9.17985065927,26.9147,59.3432317465,0.0,50.0982,9.24503174654
 05/10  18:00:00,65.7730153749,3.95890204179,23.5317675423,0.0,9.17985065927,26.9147,61.6856618623,0.0,50.0982,11.5874618623
 05/10  19:00:00,55.2214215685,3.95890204179,19.2468724469,0.0,9.17985065927,19.4245,46.7346219917,0.0,33.3988,13.3358219917
 05/10  20:00:00,55.9568880883,3.95890204179,16.8784286783,0.0,9.17985065927,19.4245,44.3962528845,0.0,33.3988,10.9974528845
 05/10  21:00:00,51.720939733,3.95890204179,12.7586099491,0.0,9.17985065927,19.4245,37.2147335101,0.0,25.0491,12.1656335101
 05/10  22:00:00,49.1310387526,3.95890204179,10.3138148635,0.0,9.17985065927,19.4245,26.5314729757,0.0,16.6994,9.83207297567
 05/10  23:00:00,46.5541098503,3.95890204179,6.98632634461,0.0,9.17985065927,19.4245,14.117798846,0.0,8.3497,5.76809884597
 05/10  24:00:00,25.1765989917,3.95890204179,2.31323851542,0.0,4.58992532963,8.1892,8.03716388255,0.0838770953581,3.33988,4.6134067872
 05/11  01:00:00,15.0711728035,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/11  02:00:00,15.0983401881,0.0,0.0,0.0,1.52997510988,7.4902,3.93196158589,0.0,3.33988,0.592081585892
 05/11  03:00:00,15.1088606062,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/11  04:00:00,15.282925649,0.0,0.0,0.0,1.52997510988,7.4902,3.93196747417,0.0,3.33988,0.592087474174
 05/11  05:00:00,23.0723952621,3.95890204179,0.0601979817324,0.0,4.58992532963,8.1892,8.50771104878,0.138011048783,8.3497,0.02
 05/11  06:00:00,37.1647970813,3.95890204179,1.38804633967,0.0,9.17985065927,19.4245,20.161325194,0.0,16.6994,3.46192519402
