Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/11  07:00:00,49.6232950727,3.95890204179,7.47929448911,0.0,9.17985065927,26.9147,38.3838665101,0.0,25.0491,13.3347665101
 05/11  08:00:00,53.1500439185,3.95890204179,10.9869119037,0.0,9.17985065927,26.9147,45.564346719,0.0,33.3988,12.165546719
 05/11  09:00:00,46.9694694308,3.95890204179,12.2736877352,0.0,9.17985065927,19.4245,34.8808373589,0.0,25.0491,9.83173735888
 05/11  10:00:00,56.7938349856,3.95890204179,14.5802653791,0.0,9.17985065927,26.9147,50.4172827723,0.0,41.7485,8.66878277229
 05/11  11:00:00,60.7719573424,3.95890204179,17.8284166718,0.0,9.17985065927,26.9147,51.5799642299,0.0,41.7485,9.83146422986
 05/11  12:00:00,63.4088495787,3.95890204179,21.0912495734,0.0,9.17985065927,26.9147,50.4164494939,0.0,41.7485,8.66794949392
 05/11  13:00:00,54.684120226,3.95890204179,19.9234656212,0.0,9.17985065927,19.4245,41.4825538705,0.0,33.3988,8.0837538705
 05/11  14:00:00,52.405000171,3.95890204179,17.6370388625,0.0,9.17985065927,19.4245,31.9728014126,0.0,25.0491,6.92370141262
 05/11  15:00:00,51.3026102413,3.95890204179,16.5273083752,0.0,9.17985065927,19.4245,39.7484939823,0.0,33.3988,6.34969398235
 05/11  16:00:00,60.7295374178,3.95890204179,18.4611926839,0.0,9.17985065927,26.9147,57.0220566335,0.0,50.0982,6.92385663354
 05/11  17:00:00,61.5485221819,3.95890204179,19.2854757213,0.0,9.17985065927,26.9147,58.7667432187,0.0,50.0982,8.6685432187
 05/11  18:00:00,62.1687391144,3.95890204179,19.9181920111,0.0,9.17985065927,26.9147,62.2629964881,0.0,50.0982,12.1647964881
 05/11  19:00:00,51.9196442579,3.95890204179,15.9644059611,0.0,9.17985065927,19.4245,46.1552826662,0.0,33.3988,12.7564826662
 05/11  20:00:00,52.4608216644,3.95890204179,13.3918065589,0.0,9.17985065927,19.4245,44.3969753826,0.0,33.3988,10.9981753826
 05/11  21:00:00,48.8954532409,3.95890204179,9.94414272783,0.0,9.17985065927,19.4245,37.2143907354,0.0,25.0491,12.1652907354
 05/11  22:00:00,46.0801587786,3.95890204179,7.28114152167,0.0,9.17985065927,19.4245,26.5313282458,0.0,16.6994,9.83192824581
 05/11  23:00:00,44.4089776645,3.95890204179,4.85905621477,0.0,9.17985065927,19.4245,14.1177200054,0.0,8.3497,5.76802000543
 05/11  24:00:00,24.0644808345,3.95890204179,1.21784999986,0.0,4.58992532963,8.1892,8.02316300334,0.0695720763081,3.33988,4.61371092704
 05/12  01:00:00,15.0548940385,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/12  02:00:00,15.0793196658,0.0,0.0,0.0,1.52997510988,7.4902,3.93194767694,0.0,3.33988,0.592067676936
 05/12  03:00:00,15.0936341806,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/12  04:00:00,15.9334735938,0.0,0.0,0.0,1.52997510988,7.4902,3.93195358731,0.0,3.33988,0.592073587311
 05/12  05:00:00,25.1405029446,3.95890204179,1.46027502288,0.0,4.58992532963,8.1892,8.47234512419,0.102645124187,8.3497,0.02
 05/12  06:00:00,39.9250051581,3.95890204179,3.81423327659,0.0,9.17985065927,19.4245,20.161263588,0.0,16.6994,3.46186358802
 05/12  07:00:00,51.8532083475,3.95890204179,9.6913734008,0.0,9.17985065927,26.9147,38.3839746051,0.0,25.0491,13.3348746051
 05/12  08:00:00,55.1228283894,3.95890204179,12.9434740519,0.0,9.17985065927,26.9147,45.56298987,0.0,33.3988,12.16418987
 05/12  09:00:00,48.3065211205,3.95890204179,13.5950512866,0.0,9.17985065927,19.4245,34.8803410366,0.0,25.0491,9.83124103664
 05/12  10:00:00,58.0062122637,3.95890204179,15.7817957342,0.0,9.17985065927,26.9147,50.417610446,0.0,41.7485,8.66911044601
 05/12  11:00:00,62.4765785042,3.95890204179,19.5264980246,0.0,9.17985065927,26.9147,51.5802884174,0.0,41.7485,9.83178841744
 05/12  12:00:00,65.6520033745,3.95890204179,23.3251868749,0.0,9.17985065927,26.9147,50.4168013567,0.0,41.7485,8.6683013567
 05/12  13:00:00,55.5877834642,3.95890204179,20.8236566332,0.0,9.17985065927,19.4245,41.4818507046,0.0,33.3988,8.08305070463
 05/12  14:00:00,54.4894957558,3.95890204179,19.7121186256,0.0,9.17985065927,19.4245,31.3989862981,0.0,25.0491,6.3498862981
 05/12  15:00:00,54.8871975711,3.95890204179,20.1015147134,0.0,9.17985065927,19.4245,40.3237990958,0.0,33.3988,6.92499909576
 05/12  16:00:00,64.0423402397,3.95890204179,21.7752123871,0.0,9.17985065927,26.9147,56.4472794252,0.0,50.0982,6.34907942525
 05/12  17:00:00,65.45397394,3.95890204179,23.1927509205,0.0,9.17985065927,26.9147,59.3428778543,0.0,50.0982,9.24467785435
 05/12  18:00:00,66.3777879754,3.95890204179,24.1260592391,0.0,9.17985065927,26.9147,61.6827594547,0.0,50.0982,11.5845594547
 05/12  19:00:00,56.5019424337,3.95890204179,20.7046604667,0.0,9.17985065927,19.4245,46.734128076,0.0,33.3988,13.335328076
 05/12  20:00:00,57.4589295053,3.95890204179,18.5516218338,0.0,9.17985065927,19.4245,44.3954243353,0.0,33.3988,10.9966243353
 05/12  21:00:00,53.6379199809,3.95890204179,14.7945427701,0.0,9.17985065927,19.4245,36.6353062612,0.0,25.0491,11.5862062612
 05/12  22:00:00,51.3320782259,3.95890204179,12.4929602685,0.0,9.17985065927,19.4245,27.1077837528,0.0,16.6994,10.4083837528
 05/12  23:00:00,49.5920478871,3.95890204179,9.99654326678,0.0,9.17985065927,19.4245,13.5423930487,0.0,8.3497,5.19269304872
 05/12  24:00:00,29.1538053937,3.95890204179,6.25448279124,0.0,4.58992532963,8.1892,8.01527659961,0.0612366151978,3.33988,4.61415998441
 05/13  01:00:00,15.0806686521,0.0,0.0,0.0,1.52997510988,7.4902,3.93197602722,0.0,3.33988,0.592096027222
 05/13  02:00:00,15.0454644455,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/13  03:00:00,15.0244627831,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/13  04:00:00,15.1730740138,0.0,0.0,0.0,1.52997510988,7.4902,3.93195609292,0.0,3.33988,0.592076092921
 05/13  05:00:00,22.8567978913,3.95890204179,0.0,0.0,4.58992532963,8.1892,17.8518799426,9.48217994262,8.3497,0.02
 05/13  06:00:00,35.6407443289,3.95890204179,0.0323666468443,0.0,9.17985065927,19.4245,24.543364027,4.38194515088,16.6994,3.46201887616
 05/13  07:00:00,42.0384586197,3.95890204179,0.0298232438161,0.0,9.17985065927,26.9147,28.511264572,0.0,25.0491,3.46216457204
 05/13  08:00:00,42.0509677617,3.95890204179,0.0178451633451,0.0,9.17985065927,26.9147,36.8610489157,0.0,33.3988,3.46224891572
 05/13  09:00:00,34.558143799,3.95890204179,0.0,0.0,9.17985065927,19.4245,36.1159398384,0.0714709669639,25.0491,10.9953688714
 05/13  10:00:00,42.462013059,3.95890204179,0.397877574535,0.0,9.17985065927,26.9147,51.5797061175,0.0,41.7485,9.83120611752
 05/13  11:00:00,44.3901344574,3.95890204179,1.6013769318,0.0,9.17985065927,26.9147,52.7459378939,0.0,41.7485,10.9974378939
 05/13  12:00:00,45.3904991306,3.95890204179,3.24254149475,0.0,9.17985065927,26.9147,52.7457861753,0.0,41.7485,10.9972861753
 05/13  13:00:00,38.3317987283,3.95890204179,3.70012071142,0.0,9.17985065927,19.4245,43.22971788,0.0,33.3988,9.83091788
 05/13  14:00:00,38.1733845184,3.95890204179,3.53202210075,0.0,9.17985065927,19.4245,33.715876285,0.0,25.0491,8.66677628502
 05/13  15:00:00,38.5592672923,3.95890204179,3.9106151307,0.0,9.17985065927,19.4245,42.0653387231,0.0,33.3988,8.66653872311
 05/13  16:00:00,47.410551577,3.95890204179,5.32712918374,0.0,9.17985065927,26.9147,58.1821190303,0.0,50.0982,8.08391903035
 05/13  17:00:00,47.7399627841,3.95890204179,5.67619635066,0.0,9.17985065927,26.9147,58.7669444807,0.0,50.0982,8.66874448069
 05/13  18:00:00,48.7853430614,3.95890204179,6.72735973365,0.0,9.17985065927,26.9147,62.2622569002,0.0,50.0982,12.1640569002
 05/13  19:00:00,40.9117065174,3.95890204179,5.12831124132,0.0,9.17985065927,19.4245,44.9839687538,0.0,33.3988,11.5851687538
 05/13  20:00:00,41.7275204044,3.95890204179,2.80293500972,0.0,9.17985065927,19.4245,44.3940598872,0.0,33.3988,10.9952598872
 05/13  21:00:00,40.0751915343,3.95890204179,1.25528943009,0.0,9.17985065927,19.4245,37.2133282685,0.0,25.0491,12.1642282685
 05/13  22:00:00,39.0253716999,3.95890204179,0.338119284758,0.0,9.17985065927,19.4245,25.3670282153,0.0,16.6994,8.66762821533
 05/13  23:00:00,39.4250877399,3.95890204179,0.0,0.0,9.17985065927,19.4245,14.8166903773,0.118671518333,8.3497,6.34831885901
 05/13  24:00:00,22.7040582154,3.95890204179,0.00616642691235,0.0,4.58992532963,8.1892,12.6012628051,4.64675596647,3.33988,4.6146268386
 05/14  01:00:00,14.9028042097,0.0,0.0,0.0,1.52997510988,7.4902,3.93195145992,0.0,3.33988,0.592071459917
 05/14  02:00:00,14.9261666905,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/14  03:00:00,14.9381814161,0.0,0.0,0.0,1.52997510988,7.4902,3.9319314914,0.0,3.33988,0.592051491403
 05/14  04:00:00,15.0898318732,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/14  05:00:00,22.7986319505,3.95890204179,0.0220682239735,0.0,4.58992532963,8.1892,34.0315887424,25.0898054481,8.3497,0.59208329435
 05/14  06:00:00,35.549519707,3.95890204179,0.0272538286544,0.0,9.17985065927,19.4245,43.7563712143,23.5955808673,16.6994,3.46139034697
 05/14  07:00:00,41.9928118366,3.95890204179,0.0160244872921,0.0,9.17985065927,26.9147,30.9181263055,2.40672885575,25.0491,3.46229744976
 05/14  08:00:00,42.185662802,3.95890204179,0.126807753223,0.0,9.17985065927,26.9147,36.866161782,0.00477686719578,33.3988,3.4625849148
 05/14  09:00:00,34.6381690485,3.95890204179,0.0360624702018,0.0,9.17985065927,19.4245,27.9453367346,0.00750549338993,25.0491,2.88873124117
 05/14  10:00:00,44.0084900069,3.95890204179,1.90959454048,0.0,9.17985065927,26.9147,52.7452631968,0.0,41.7485,10.9967631968
 05/14  11:00:00,46.2951969043,3.95890204179,3.4792768669,0.0,9.17985065927,26.9147,52.7451146652,0.0,41.7485,10.9966146652
 05/14  12:00:00,47.052163806,3.95890204179,4.88181577445,0.0,9.17985065927,26.9147,50.4168395072,0.0,41.7485,8.66833950723
 05/14  13:00:00,39.9130641668,3.95890204179,5.25752480144,0.0,9.17985065927,19.4245,42.0669675429,0.0,33.3988,8.66816754292
 05/14  14:00:00,39.5881948016,3.95890204179,4.92276137248,0.0,9.17985065927,19.4245,31.97327569,0.0,25.0491,6.92417569001
 05/14  15:00:00,39.7160227874,3.95890204179,5.05258251526,0.0,9.17985065927,19.4245,39.7470664337,0.0,33.3988,6.34826643368
 05/14  16:00:00,48.7373427321,3.95890204179,6.66183150949,0.0,9.17985065927,26.9147,57.0230471358,0.0,50.0982,6.92484713584
 05/14  17:00:00,49.2141051614,3.95890204179,7.13445978633,0.0,9.17985065927,26.9147,58.7667657406,0.0,50.0982,8.66856574064
 05/14  18:00:00,49.5177849082,3.95890204179,7.443215452,0.0,9.17985065927,26.9147,61.0945205659,0.0,50.0982,10.9963205659
 05/14  19:00:00,39.9290956999,3.95890204179,5.18428718489,0.0,9.17985065927,19.4245,44.3940027307,0.0,33.3988,10.9952027307
 05/14  20:00:00,41.784572293,3.95890204179,2.85647785172,0.0,9.17985065927,19.4245,42.0666942919,0.0,33.3988,8.66789429193
 05/14  21:00:00,39.0700715495,3.95890204179,0.260462748374,0.0,9.17985065927,19.4245,35.4764725686,0.00932695245714,25.0491,10.4180456162
 05/14  22:00:00,38.6673822255,3.95890204179,0.0,0.0,9.17985065927,19.4245,25.9853455318,0.0419357848733,16.6994,9.24400974694
 05/14  23:00:00,39.413082578,3.95890204179,0.0,0.0,9.17985065927,19.4245,12.4756548093,0.0865738332263,8.3497,4.03938097612
 05/14  24:00:00,22.6912220054,3.95890204179,0.00406420784888,0.0,4.58992532963,8.1892,18.299368645,9.1915492359,3.33988,5.7679394091
 05/15  01:00:00,14.8940724858,0.0,0.0,0.0,1.52997510988,7.4902,3.93195399402,0.0,3.33988,0.592073994019
 05/15  02:00:00,14.9111200255,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/15  03:00:00,14.925831204,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/15  04:00:00,15.0695468728,0.0,0.0,0.0,1.52997510988,7.4902,3.93193402752,0.0,3.33988,0.592054027521
 05/15  05:00:00,22.78273695,3.95890204179,0.0,0.0,4.58992532963,8.1892,31.2507038517,22.8810038517,8.3497,0.02
 05/15  06:00:00,35.5848887001,3.95890204179,0.0231481696491,0.0,9.17985065927,19.4245,34.5998604425,14.4384511311,16.6994,3.4620093114
 05/15  07:00:00,42.0284656174,3.95890204179,0.0192658595549,0.0,9.17985065927,26.9147,38.983561652,0.601517768631,25.0491,13.3329438834
 05/15  08:00:00,42.7918681652,3.95890204179,0.704715473686,0.0,9.17985065927,26.9147,44.9847320826,0.0,33.3988,11.5859320826
 05/15  09:00:00,37.3473950331,3.95890204179,2.70813453943,0.0,9.17985065927,19.4245,34.8806663844,0.0,25.0491,9.8315663844
 05/15  10:00:00,46.8752949518,3.95890204179,4.72196245037,0.0,9.17985065927,26.9147,50.4169205199,0.0,41.7485,8.66842051991
 05/15  11:00:00,50.1475766782,3.95890204179,7.2641744376,0.0,9.17985065927,26.9147,51.5785861066,0.0,41.7485,9.83008610657
 05/15  12:00:00,52.3317712619,3.95890204179,10.0899559356,0.0,9.17985065927,26.9147,50.4160532639,0.0,41.7485,8.66755326394
 05/15  13:00:00,44.1563849696,3.95890204179,9.44903261962,0.0,9.17985065927,19.4245,40.9052391115,0.0,33.3988,7.50643911145
 05/15  14:00:00,43.4998452013,3.95890204179,8.78391236119,0.0,9.17985065927,19.4245,31.9742027867,0.0,25.0491,6.9251027867
 05/15  15:00:00,43.3177514453,3.95890204179,8.59649006264,0.0,9.17985065927,19.4245,39.7479101473,0.0,33.3988,6.34911014725
 05/15  16:00:00,52.3597539382,3.95890204179,10.191725197,0.0,9.17985065927,26.9147,57.0230460662,0.0,50.0982,6.92484606623
 05/15  17:00:00,53.7197392963,3.95890204179,11.5787356662,0.0,9.17985065927,26.9147,58.7657931114,0.0,50.0982,8.66759311144
 05/15  18:00:00,54.4792474815,3.95890204179,12.3434452377,0.0,9.17985065927,26.9147,61.6837327912,0.0,50.0982,11.5855327912
 05/15  19:00:00,44.0316409985,3.95890204179,9.22560119152,0.0,9.17985065927,19.4245,46.7319259146,0.0,33.3988,13.3331259146
 05/15  20:00:00,46.365143897,3.95890204179,7.3647019414,0.0,9.17985065927,19.4245,43.8164809736,0.0,33.3988,10.4176809736
 05/15  21:00:00,44.0239210165,3.95890204179,5.12934461675,0.0,9.17985065927,19.4245,37.213027092,0.0,25.0491,12.163927092
 05/15  22:00:00,42.3441475653,3.95890204179,3.59051351039,0.0,9.17985065927,19.4245,26.5292976324,0.0,16.6994,9.82989763244
 05/15  23:00:00,41.4418775763,3.95890204179,1.92688215498,0.0,9.17985065927,19.4245,13.5428046933,0.0,8.3497,5.19310469325
 05/15  24:00:00,22.7972385022,3.95890204179,0.0,0.0,4.58992532963,8.1892,8.15118423185,0.196528309231,3.33988,4.61477592262
 05/16  01:00:00,14.9980003436,0.0,0.0,0.0,1.52997510988,7.4902,3.93195544764,0.0,3.33988,0.592075447635
 05/16  02:00:00,15.024565362,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/16  03:00:00,15.0328716505,0.0,0.0,0.0,1.52997510988,7.4902,3.93193548859,0.0,3.33988,0.592055488594
 05/16  04:00:00,15.8171288389,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/16  05:00:00,23.5660923826,3.95890204179,0.042956467234,0.0,4.58992532963,8.1892,9.30670539054,0.364943974953,8.3497,0.592061415585
 05/16  06:00:00,35.9961948052,3.95890204179,0.0380115189058,0.0,9.17985065927,19.4245,19.5871112487,0.0,16.6994,2.88771124869
 05/16  07:00:00,42.9915145591,3.95890204179,0.897497314908,0.0,9.17985065927,26.9147,38.3817637458,0.0,25.0491,13.3326637458
 05/16  08:00:00,46.7095138299,3.95890204179,4.58195497558,0.0,9.17985065927,26.9147,44.9832977306,0.0,33.3988,11.5844977306
 05/16  09:00:00,41.2074916704,3.95890204179,6.54355821377,0.0,9.17985065927,19.4245,34.8794399931,0.0,25.0491,9.8303399931
 05/16  10:00:00,52.3683910534,3.95890204179,10.1858046306,0.0,9.17985065927,26.9147,50.4153843519,0.0,41.7485,8.66688435187
 05/16  11:00:00,57.6913578289,3.95890204179,14.7764597074,0.0,9.17985065927,26.9147,51.5771465122,0.0,41.7485,9.82864651223
 05/16  12:00:00,61.6143421158,3.95890204179,19.3218382973,0.0,9.17985065927,26.9147,50.4168043963,0.0,41.7485,8.66830439625
 05/16  13:00:00,53.5830503656,3.95890204179,18.8445102271,0.0,9.17985065927,19.4245,40.905304813,0.0,33.3988,7.50650481299
 05/16  14:00:00,51.6641511109,3.95890204179,16.9181846196,0.0,9.17985065927,19.4245,31.9729938441,0.0,25.0491,6.92389384413
 05/16  15:00:00,50.6121604529,3.95890204179,15.8586918415,0.0,9.17985065927,19.4245,39.746820532,0.0,33.3988,6.34802053205
 05/16  16:00:00,61.1766210628,3.95890204179,18.9245864485,0.0,9.17985065927,26.9147,56.4479973988,0.0,50.0982,6.34979739882
 05/16  17:00:00,63.5635452895,3.95890204179,21.313709584,0.0,9.17985065927,26.9147,59.3427250241,0.0,50.0982,9.24452502411
 05/16  18:00:00,64.9176939659,3.95890204179,22.6764084601,0.0,9.17985065927,26.9147,61.6830680096,0.0,50.0982,11.5848680096
 05/16  19:00:00,54.3288817563,3.95890204179,19.6376596249,0.0,9.17985065927,19.4245,46.1525335623,0.0,33.3988,12.7537335623
 05/16  20:00:00,56.4809457397,3.95890204179,17.5821178031,0.0,9.17985065927,19.4245,44.3939323659,0.0,33.3988,10.9951323659
 05/16  21:00:00,52.1497695416,3.95890204179,13.3207604639,0.0,9.17985065927,19.4245,36.633034345,0.0,25.0491,11.583934345
 05/16  22:00:00,49.001259617,3.95890204179,10.1822885996,0.0,9.17985065927,19.4245,26.5288997684,0.0,16.6994,9.82949976841
 05/16  23:00:00,47.3705514578,3.95890204179,7.79176657607,0.0,9.17985065927,19.4245,14.1174266703,0.0,8.3497,5.76772667032
 05/16  24:00:00,26.8370301726,3.95890204179,3.9591163182,0.0,4.58992532963,8.1892,8.02890835909,0.0769099157293,3.33988,4.61211844336
 05/17  01:00:00,15.0869377324,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/17  02:00:00,15.1066951136,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/17  03:00:00,15.1147477955,0.0,0.0,0.0,1.52997510988,7.4902,3.93196492097,0.0,3.33988,0.592084920966
 05/17  04:00:00,15.2967568342,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/17  05:00:00,26.1195692279,3.95890204179,3.07341534347,0.0,4.58992532963,8.1892,9.0431285496,0.101337747199,8.3497,0.592090802397
 05/17  06:00:00,41.0675472819,3.95890204179,5.25465755881,0.0,9.17985065927,19.4245,20.1614702939,0.0,16.6994,3.46207029391
 05/17  07:00:00,52.7364441674,3.95890204179,10.5668856577,0.0,9.17985065927,26.9147,37.8012659854,0.0,25.0491,12.7521659854
 05/17  08:00:00,55.3153443639,3.95890204179,13.1333938112,0.0,9.17985065927,26.9147,44.9821674644,0.0,33.3988,11.5833674644
 05/17  09:00:00,47.7391003135,3.95890204179,13.0369980816,0.0,9.17985065927,19.4245,34.8782655558,0.0,25.0491,9.82916555582
 05/17  10:00:00,55.8672922946,3.95890204179,13.6672297794,0.0,9.17985065927,26.9147,50.4154685548,0.0,41.7485,8.66696855477
 05/17  11:00:00,50.8231137753,3.95890204179,7.99939953235,0.0,9.17985065927,26.9147,51.5790338572,0.0,41.7485,9.83053385718
 05/17  12:00:00,48.3753417764,3.95890204179,6.20687895633,0.0,9.17985065927,26.9147,50.4158124131,0.0,41.7485,8.66731241306
 05/17  13:00:00,39.6776730973,3.95890204179,5.05899887767,0.0,9.17985065927,19.4245,40.9059112839,0.0,33.3988,7.50711128395
 05/17  14:00:00,37.2430961982,3.95890204179,2.62395438155,0.0,9.17985065927,19.4245,31.9716747671,0.0,25.0491,6.92257476708
 05/17  15:00:00,35.7936569194,3.95890204179,1.17445145897,0.0,9.17985065927,19.4245,39.7473459008,0.0,33.3988,6.34854590084
 05/17  16:00:00,45.6091834453,3.95890204179,3.49487569339,0.0,9.17985065927,26.9147,56.4460291905,0.0,50.0982,6.34782919048
 05/17  17:00:00,47.7728342021,3.95890204179,5.65616599717,0.0,9.17985065927,26.9147,58.7641857434,0.0,50.0982,8.66598574337
 05/17  18:00:00,50.1429056796,3.95890204179,8.02640126855,0.0,9.17985065927,26.9147,62.2616105325,0.0,50.0982,12.1634105325
 05/17  19:00:00,40.8518689103,3.95890204179,6.05578381139,0.0,9.17985065927,19.4245,46.1515735347,0.0,33.3988,12.7527735347
 05/17  20:00:00,42.5601793815,3.95890204179,3.60175467628,0.0,9.17985065927,19.4245,43.8166332565,0.0,33.3988,10.4178332565
 05/17  21:00:00,39.7419599102,3.95890204179,0.905206480438,0.0,9.17985065927,19.4245,37.2093466553,0.0,25.0491,12.1602466553
 05/17  22:00:00,38.8434281121,3.95890204179,0.133586558977,0.0,9.17985065927,19.4245,26.5298248923,0.0,16.6994,9.83042489229
 05/17  23:00:00,39.4585245973,3.95890204179,0.0,0.0,9.17985065927,19.4245,13.648197731,0.106018612777,8.3497,5.19247911823
 05/17  24:00:00,22.7291077051,3.95890204179,0.0,0.0,4.58992532963,8.1892,8.1853739594,0.231931015788,3.33988,4.61356294361
 05/18  01:00:00,14.9375889806,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/18  02:00:00,14.9566031407,0.0,0.0,0.0,1.52997510988,7.4902,3.93196676231,0.0,3.33988,0.592086762309
 05/18  03:00:00,14.959272179,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/18  04:00:00,15.1204621363,0.0,0.0,0.0,1.52997510988,7.4902,3.93197264238,0.0,3.33988,0.592092642378
 05/18  05:00:00,22.8142842597,3.95890204179,0.0,0.0,4.58992532963,8.1892,21.1829256442,12.8132256442,8.3497,0.02
 05/18  06:00:00,35.5920311299,3.95890204179,0.0281969264646,0.0,9.17985065927,19.4245,30.9470152672,10.7863966864,16.6994,3.4612185808
 05/18  07:00:00,41.9904162479,3.95890204179,0.0245266053862,0.0,9.17985065927,26.9147,40.9585357898,3.15632617934,25.0491,12.7531096105
 05/18  08:00:00,41.9819482693,3.95890204179,0.0,0.0,9.17985065927,26.9147,47.9703535142,2.40893761177,33.3988,12.1626159025
 05/18  09:00:00,34.5122465197,3.95890204179,0.000991881696736,0.0,9.17985065927,19.4245,34.72438233,0.423239433981,25.0491,9.25204289597
 05/18  10:00:00,42.0220694403,3.95890204179,0.00479059639364,0.0,9.17985065927,26.9147,50.4166048512,0.0,41.7485,8.66810485116
 05/18  11:00:00,43.4041430968,3.95890204179,0.638345732377,0.0,9.17985065927,26.9147,51.5784238103,0.0,41.7485,9.82992381029
 05/18  12:00:00,44.4920175946,3.95890204179,2.37382426648,0.0,9.17985065927,26.9147,50.4154258765,0.0,41.7485,8.66692587647
 05/18  13:00:00,36.8124244082,3.95890204179,2.21215732253,0.0,9.17985065927,19.4245,40.905144874,0.0,33.3988,7.50634487398
 05/18  14:00:00,36.2856404499,3.95890204179,1.67165209914,0.0,9.17985065927,19.4245,31.3972006646,0.0,25.0491,6.3481006646
 05/18  15:00:00,36.1831126589,3.95890204179,1.57532711387,0.0,9.17985065927,19.4245,40.3233221816,0.0,33.3988,6.92452218159
 05/18  16:00:00,44.4636205661,3.95890204179,2.45243976755,0.0,9.17985065927,26.9147,56.4466849894,0.0,50.0982,6.34848498939
 05/18  17:00:00,45.0512133578,3.95890204179,3.04569968829,0.0,9.17985065927,26.9147,58.7641949315,0.0,50.0982,8.66599493152
 05/18  18:00:00,45.8714209135,3.95890204179,3.86839485118,0.0,9.17985065927,26.9147,61.6829379356,0.0,50.0982,11.5847379356
 05/18  19:00:00,36.737173888,3.95890204179,2.07094606763,0.0,9.17985065927,19.4245,46.1513409029,0.0,33.3988,12.7525409029
 05/18  20:00:00,39.5987488174,3.95890204179,0.739609532052,0.0,9.17985065927,19.4245,44.3933922396,0.0,33.3988,10.9945922396
 05/18  21:00:00,38.7566135013,3.95890204179,0.0,0.0,9.17985065927,19.4245,36.6614348113,0.0293051380939,25.0491,11.5830296732
 05/18  22:00:00,38.6204017626,3.95890204179,0.0,0.0,9.17985065927,19.4245,26.6070325851,0.0784993443695,16.6994,9.82913324071
 05/18  23:00:00,39.3507234693,3.95890204179,0.0,0.0,9.17985065927,19.4245,19.7771384127,5.65966438892,8.3497,5.76777402383
 05/18  24:00:00,22.6210034154,3.95890204179,0.0,0.0,4.58992532963,8.1892,28.4913003182,21.1114765723,3.33988,4.03994374588
 05/19  01:00:00,14.8420257016,0.0,0.0,0.0,1.52997510988,7.4902,3.93196313648,0.0,3.33988,0.592083136478
 05/19  02:00:00,14.8703917037,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/19  03:00:00,14.879769899,0.0,0.0,0.0,1.52997510988,7.4902,3.93194319095,0.0,3.33988,0.592063190947
 05/19  04:00:00,15.5486877862,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/19  05:00:00,23.238157804,3.95890204179,0.0,0.0,4.58992532963,8.1892,41.772731997,32.8309628904,8.3497,0.592069106669
 05/19  06:00:00,35.7348747687,3.95890204179,0.0122954267758,0.0,9.17985065927,19.4245,47.2685135553,27.6810254236,16.6994,2.88808813173
 05/19  07:00:00,41.94048234,3.95890204179,0.0129442783133,0.0,9.17985065927,26.9147,49.5462191696,11.7439828448,25.0491,12.7531363248
 05/19  08:00:00,41.9791691293,3.95890204179,0.00153502802787,0.0,9.17985065927,26.9147,47.3141434902,1.75355922849,33.3988,12.1617842617
 05/19  09:00:00,34.523900665,3.95890204179,0.000876988254758,0.0,9.17985065927,19.4245,34.3100120332,0.00756792551778,25.0491,9.2533441077
 05/19  10:00:00,42.1602627656,3.95890204179,0.119430163587,0.0,9.17985065927,26.9147,50.4156841343,0.0,41.7485,8.66718413426
 05/19  11:00:00,43.8818466948,3.95890204179,1.1119393674,0.0,9.17985065927,26.9147,51.5775794579,0.0,41.7485,9.82907945787
 05/19  12:00:00,45.4607792318,3.95890204179,3.33261247796,0.0,9.17985065927,26.9147,50.4158293677,0.0,41.7485,8.66732936765
 05/19  13:00:00,37.6149045726,3.95890204179,3.00382808263,0.0,9.17985065927,19.4245,40.9048182926,0.0,33.3988,7.50601829258
 05/19  14:00:00,36.8494310362,3.95890204179,2.22602293171,0.0,9.17985065927,19.4245,31.3975214937,0.0,25.0491,6.34842149373
 05/19  15:00:00,37.0683811911,3.95890204179,2.44519609004,0.0,9.17985065927,19.4245,40.3223653595,0.0,33.3988,6.92356535945
 05/19  16:00:00,46.2939248587,3.95890204179,4.25165083356,0.0,9.17985065927,26.9147,56.4466958698,0.0,50.0982,6.34849586976
 05/19  17:00:00,47.6746329044,3.95890204179,5.62771759256,0.0,9.17985065927,26.9147,58.7644143513,0.0,50.0982,8.66621435134
 05/19  18:00:00,48.4330310934,3.95890204179,6.39028785506,0.0,9.17985065927,26.9147,61.6816288583,0.0,50.0982,11.5834288583
 05/19  19:00:00,38.2203998058,3.95890204179,3.69329341719,0.0,9.17985065927,19.4245,46.1506283236,0.0,33.3988,12.7518283236
 05/19  20:00:00,40.6486933188,3.95890204179,1.90777042991,0.0,9.17985065927,19.4245,44.3934998452,0.0,33.3988,10.9946998452
 05/19  21:00:00,39.1113322082,3.95890204179,0.432371878401,0.0,9.17985065927,19.4245,36.6329725403,0.0,25.0491,11.5838725403
 05/19  22:00:00,38.6460836454,3.95890204179,0.0,0.0,9.17985065927,19.4245,26.6212936764,0.0925874167801,16.6994,9.82930625961
 05/19  23:00:00,39.369311569,3.95890204179,0.0,0.0,9.17985065927,19.4245,19.2280782616,5.68537976988,8.3497,5.19299849172
 05/19  24:00:00,22.650727909,3.95890204179,0.0,0.0,4.58992532963,8.1892,25.6747952074,17.7221113821,3.33988,4.61280382534
 05/20  01:00:00,14.8757279139,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/20  02:00:00,14.9103845109,0.0,0.0,0.0,1.52997510988,7.4902,3.93193465734,0.0,3.33988,0.592054657335
 05/20  03:00:00,14.9098407928,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/20  04:00:00,15.0402560973,0.0,0.0,0.0,1.52997510988,7.4902,3.93196644744,0.0,3.33988,0.592086447443
 05/20  05:00:00,22.7345956646,3.95890204179,0.0,0.0,4.58992532963,8.1892,43.2328777793,34.8631777793,8.3497,0.02
 05/20  06:00:00,35.5197043938,3.95890204179,0.0133410716116,0.0,9.17985065927,19.4245,47.2974436556,27.1359390005,16.6994,3.46210465515
 05/20  07:00:00,41.9658720175,3.95890204179,0.0107430500362,0.0,9.17985065927,26.9147,33.1885050246,4.67709779804,25.0491,3.4623072266
 05/20  08:00:00,42.0478760374,3.95890204179,0.017243299559,0.0,9.17985065927,26.9147,36.8612691118,0.0,33.3988,3.46246911184
 05/20  09:00:00,34.7320081125,3.95890204179,0.14201672493,0.0,9.17985065927,19.4245,35.4728122149,0.00697327895191,25.0491,10.4167389359
 05/20  10:00:00,43.4340009986,3.95890204179,1.3452148629,0.0,9.17985065927,26.9147,51.5776376007,0.0,41.7485,9.8291376007
 05/20  11:00:00,46.5423693729,3.95890204179,3.72967668977,0.0,9.17985065927,26.9147,52.1651779434,0.0,41.7485,10.4166779434
 05/20  12:00:00,47.0155339792,3.95890204179,4.84469198361,0.0,9.17985065927,26.9147,52.7166195797,0.0,41.7485,10.9681195797
 05/20  13:00:00,39.4681858261,3.95890204179,4.81962568248,0.0,9.17985065927,19.4245,42.675376167,0.0,33.3988,9.27657616697
 05/20  14:00:00,39.1099149128,3.95890204179,4.45215955912,0.0,9.17985065927,19.4245,33.7146126611,0.0,25.0491,8.6655126611
 05/20  15:00:00,39.4606117771,3.95890204179,4.79784448335,0.0,9.17985065927,19.4245,42.065005565,0.0,33.3988,8.66620556499
 05/20  16:00:00,48.3591142864,3.95890204179,6.28147787557,0.0,9.17985065927,26.9147,57.6053020203,0.0,50.0982,7.50710202029
 05/20  17:00:00,48.7143846205,3.95890204179,6.63748286305,0.0,9.17985065927,26.9147,58.7641751774,0.0,50.0982,8.66597517738
 05/20  18:00:00,50.0800488555,3.95890204179,8.00347492867,0.0,9.17985065927,26.9147,61.6804553648,0.0,50.0982,11.5822553648
 05/20  19:00:00,41.0341078742,3.95890204179,6.28545920654,0.0,9.17985065927,19.4245,44.9816662007,0.0,33.3988,11.5828662007
 05/20  20:00:00,41.9305580485,3.95890204179,2.99996484341,0.0,9.17985065927,19.4245,44.3934530757,0.0,33.3988,10.9946530757
 05/20  21:00:00,39.6740615614,3.95890204179,0.85872582444,0.0,9.17985065927,19.4245,36.6320457648,0.0,25.0491,11.5829457648
 05/20  22:00:00,38.8562658555,3.95890204179,0.165177715316,0.0,9.17985065927,19.4245,25.3652836163,0.0,16.6994,8.66588361626
 05/20  23:00:00,39.429936189,3.95890204179,0.0,0.0,9.17985065927,19.4245,14.8197368381,0.121548238441,8.3497,6.34848859961
 05/20  24:00:00,22.703427094,3.95890204179,0.00625381996509,0.0,4.58992532963,8.1892,14.4485874961,6.496462828,3.33988,4.61224466806
 05/21  01:00:00,14.904010139,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/21  02:00:00,14.9302931106,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/21  03:00:00,14.9332981591,0.0,0.0,0.0,1.52997510988,7.4902,3.93193636157,0.0,3.33988,0.592056361574
 05/21  04:00:00,15.0803692781,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/21  05:00:00,22.7828297718,3.95890204179,0.0,0.0,4.58992532963,8.1892,33.7599264155,24.8181641271,8.3497,0.592062288383
 05/21  06:00:00,35.5817452612,3.95890204179,0.0295170188149,0.0,9.17985065927,19.4245,37.3842116099,17.2231820035,16.6994,3.46162960644
 05/21  07:00:00,42.0201409051,3.95890204179,0.0159609958664,0.0,9.17985065927,26.9147,27.9662026222,0.0284620157801,25.0491,2.88864060639
 05/21  08:00:00,42.717372719,3.95890204179,0.632970614276,0.0,9.17985065927,26.9147,36.8612388989,0.0,33.3988,3.46243889887
 05/21  09:00:00,35.584004384,3.95890204179,0.955756803801,0.0,9.17985065927,19.4245,28.5115341346,0.0,25.0491,3.46243413456
 05/21  10:00:00,46.0501283564,3.95890204179,3.91009539568,0.0,9.17985065927,26.9147,52.7427856163,0.0,41.7485,10.9942856163
 05/21  11:00:00,48.4940741986,3.95890204179,5.6412422551,0.0,9.17985065927,26.9147,52.1653076475,0.0,41.7485,10.4168076475
 05/21  12:00:00,49.6288988178,3.95890204179,7.40896412619,0.0,9.17985065927,26.9147,50.4152678373,0.0,41.7485,8.66676783725
 05/21  13:00:00,41.968951616,3.95890204179,7.27995155405,0.0,9.17985065927,19.4245,42.0651946641,0.0,33.3988,8.66639466415
 05/21  14:00:00,41.2199528095,3.95890204179,6.5283498986,0.0,9.17985065927,19.4245,31.3970566648,0.0,25.0491,6.34795666477
 05/21  15:00:00,41.314558389,3.95890204179,6.61908304163,0.0,9.17985065927,19.4245,39.7458842471,0.0,33.3988,6.34708424714
 05/21  16:00:00,49.8024798688,3.95890204179,7.66629619522,0.0,9.17985065927,26.9147,56.4464669666,0.0,50.0982,6.34826696662
 05/21  17:00:00,50.1601768368,3.95890204179,8.05564718422,0.0,9.17985065927,26.9147,58.7647487503,0.0,50.0982,8.66654875027
 05/21  18:00:00,51.12464594,3.95890204179,9.01785486497,0.0,9.17985065927,26.9147,60.5137791679,0.0,50.0982,10.4155791679
 05/21  19:00:00,41.9132102099,3.95890204179,7.13136725056,0.0,9.17985065927,19.4245,44.392190741,0.0,33.3988,10.993390741
 05/21  20:00:00,44.176546768,3.95890204179,5.20721423865,0.0,9.17985065927,19.4245,42.0652109816,0.0,33.3988,8.66641098163
 05/21  21:00:00,40.6376157145,3.95890204179,1.78229830702,0.0,9.17985065927,19.4245,35.46473053,0.0,25.0491,10.41563053
 05/21  22:00:00,39.0248670965,3.95890204179,0.311352521416,0.0,9.17985065927,19.4245,25.3652700688,0.0,16.6994,8.66587006876
 05/21  23:00:00,39.4792582765,3.95890204179,0.0,0.0,9.17985065927,19.4245,12.4080843882,0.0192863474135,8.3497,4.03909804076
 05/21  24:00:00,22.7618803672,3.95890204179,0.0,0.0,4.58992532963,8.1892,9.29503560567,0.18792454618,3.33988,5.76723105949
 05/22  01:00:00,14.9627230917,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/22  02:00:00,14.9700656729,0.0,0.0,0.0,1.52997510988,7.4902,3.93197341196,0.0,3.33988,0.592093411959
 05/22  03:00:00,14.9634916618,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/22  04:00:00,15.1119771413,0.0,0.0,0.0,1.52997510988,7.4902,3.93195347488,0.0,3.33988,0.592073474876
 05/22  05:00:00,22.822327163,3.95890204179,0.0245619212348,0.0,4.58992532963,8.1892,27.109414525,18.739714525,8.3497,0.02
 05/22  06:00:00,35.5764400672,3.95890204179,0.0154696272708,0.0,9.17985065927,19.4245,32.8911848438,12.7297185273,16.6994,3.46206631652
 05/22  07:00:00,42.0352789369,3.95890204179,0.0218114178738,0.0,9.17985065927,26.9147,37.8054665705,0.0061628602986,25.0491,12.7502037102
 05/22  08:00:00,42.6791940534,3.95890204179,0.598785702539,0.0,9.17985065927,26.9147,44.9809346792,0.0,33.3988,11.5821346792
 05/22  09:00:00,36.4637639413,3.95890204179,1.83913263594,0.0,9.17985065927,19.4245,34.3013164515,0.0,25.0491,9.25221645151
 05/22  10:00:00,45.8854816549,3.95890204179,3.75167942359,0.0,9.17985065927,26.9147,50.4155556549,0.0,41.7485,8.66705565492
 05/22  11:00:00,49.5018669567,3.95890204179,6.64031509986,0.0,9.17985065927,26.9147,51.5767083953,0.0,41.7485,9.82820839534
 05/22  12:00:00,51.9091873907,3.95890204179,9.67200435734,0.0,9.17985065927,26.9147,49.8385220989,0.0,41.7485,8.09002209893
 05/22  13:00:00,43.8435215111,3.95890204179,9.14580060735,0.0,9.17985065927,19.4245,40.9043332871,0.0,33.3988,7.50553328707
 05/22  14:00:00,42.3853794304,3.95890204179,7.68535620271,0.0,9.17985065927,19.4245,31.3969160902,0.0,25.0491,6.34781609017
 05/22  15:00:00,42.277620612,3.95890204179,7.56858153246,0.0,9.17985065927,19.4245,40.3225236284,0.0,33.3988,6.92372362837
 05/22  16:00:00,51.8152845743,3.95890204179,9.62735278824,0.0,9.17985065927,26.9147,56.4462333205,0.0,50.0982,6.34803332045
 05/22  17:00:00,53.5053643028,3.95890204179,11.366118774,0.0,9.17985065927,26.9147,58.7648802969,0.0,50.0982,8.66668029692
 05/22  18:00:00,54.5388902584,3.95890204179,12.4075370112,0.0,9.17985065927,26.9147,61.6785446818,0.0,50.0982,11.5803446818
 05/22  19:00:00,44.0644258358,3.95890204179,9.25568525908,0.0,9.17985065927,19.4245,45.5716835305,0.0,33.3988,12.1728835305
 05/22  20:00:00,46.2244025773,3.95890204179,7.22301376644,0.0,9.17985065927,19.4245,44.3923478513,0.0,33.3988,10.9935478513
 05/22  21:00:00,43.4697809535,3.95890204179,4.58395786388,0.0,9.17985065927,19.4245,36.631969056,0.0,25.0491,11.582869056
 05/22  22:00:00,40.927636644,3.95890204179,2.19538647598,0.0,9.17985065927,19.4245,25.9507616688,0.0,16.6994,9.25136166879
 05/22  23:00:00,39.7232061001,3.95890204179,0.242265201177,0.0,9.17985065927,19.4245,14.1166384486,0.0,8.3497,5.76693844864
 05/22  24:00:00,22.7603264128,3.95890204179,0.00618482534927,0.0,4.58992532963,8.1892,7.58584749939,0.20710873269,3.33988,4.0388587667
 05/23  01:00:00,14.9577285193,0.0,0.0,0.0,1.52997510988,7.4902,3.93197543311,0.0,3.33988,0.59209543311
 05/23  02:00:00,14.9900407015,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/23  03:00:00,14.9969048709,0.0,0.0,0.0,1.52997510988,7.4902,3.93193703422,0.0,3.33988,0.592057034223
 05/23  04:00:00,15.7276846619,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/23  05:00:00,23.404837045,3.95890204179,0.0,0.0,4.58992532963,8.1892,20.2701517027,11.3283887452,8.3497,0.592062957504
 05/23  06:00:00,35.8902513547,3.95890204179,0.033631589131,0.0,9.17985065927,19.4245,26.5089914438,6.92179681204,16.6994,2.88779463172
 05/23  07:00:00,42.0807473511,3.95890204179,0.0377310464868,0.0,9.17985065927,26.9147,37.8122563465,0.0123156331693,25.0491,12.7508407133
 05/23  08:00:00,43.6719941426,3.95890204179,1.57081522954,0.0,9.17985065927,26.9147,44.980492872,0.0,33.3988,11.581692872
 05/23  09:00:00,37.9208137392,3.95890204179,3.27742624146,0.0,9.17985065927,19.4245,34.8781316523,0.0,25.0491,9.82903165227
 05/23  10:00:00,47.0367495495,3.95890204179,4.88398746042,0.0,9.17985065927,26.9147,49.8382205377,0.0,41.7485,8.08972053772
 05/23  11:00:00,50.3123017468,3.95890204179,7.4208763762,0.0,9.17985065927,26.9147,51.5772358192,0.0,41.7485,9.82873581925
 05/23  12:00:00,51.7869459132,3.95890204179,9.54344099146,0.0,9.17985065927,26.9147,50.4146510645,0.0,41.7485,8.66615106453
 05/23  13:00:00,43.8191738858,3.95890204179,9.11721222765,0.0,9.17985065927,19.4245,40.8130104327,0.0,33.3988,7.41421043273
 05/23  14:00:00,42.8604141248,3.95890204179,8.15321618858,0.0,9.17985065927,19.4245,31.4876374206,0.0,25.0491,6.43853742058
 05/23  15:00:00,42.9378597941,3.95890204179,8.22119602948,0.0,9.17985065927,19.4245,39.7465568891,0.0,33.3988,6.34775688914
 05/23  16:00:00,53.0411991283,3.95890204179,10.8538617802,0.0,9.17985065927,26.9147,56.4459650572,0.0,50.0982,6.34776505721
 05/23  17:00:00,54.9613017099,3.95890204179,12.8137428661,0.0,9.17985065927,26.9147,58.7632706707,0.0,50.0982,8.66507067069
 05/23  18:00:00,56.4976534359,3.95890204179,14.3610467497,0.0,9.17985065927,26.9147,61.6783166532,0.0,50.0982,11.5801166532
 05/23  19:00:00,46.0965627343,3.95890204179,11.4698384153,0.0,9.17985065927,19.4245,45.5701222615,0.0,33.3988,12.1713222615
 05/23  20:00:00,47.3829380061,3.95890204179,8.5519779151,0.0,9.17985065927,19.4245,44.3915261535,0.0,33.3988,10.9927261535
 05/23  21:00:00,44.7121465193,3.95890204179,5.93911301186,0.0,9.17985065927,19.4245,36.6304998308,0.0,25.0491,11.5813998308
 05/23  22:00:00,42.7272923337,3.95890204179,3.96688325442,0.0,9.17985065927,19.4245,25.9488772067,0.0,16.6994,9.24947720673
 05/23  23:00:00,40.633185528,3.95890204179,1.12479777031,0.0,9.17985065927,19.4245,14.1169755399,0.0,8.3497,5.76727553987
 05/23  24:00:00,22.7984114248,3.95890204179,0.00445018026862,0.0,4.58992532963,8.1892,7.54155407932,0.162121285913,3.33988,4.0395527934
 05/24  01:00:00,14.993833726,0.0,0.0,0.0,1.52997510988,7.4902,3.9319522383,0.0,3.33988,0.5920722383
 05/24  02:00:00,14.9962889226,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/24  03:00:00,15.0086533312,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/24  04:00:00,15.1733432182,0.0,0.0,0.0,1.52997510988,7.4902,3.93195815551,0.0,3.33988,0.592078155513
 05/24  05:00:00,22.8731861741,3.95890204179,0.0,0.0,4.58992532963,8.1892,12.2891583408,3.91945834075,8.3497,0.02
 05/24  06:00:00,35.6785002149,3.95890204179,0.0441092679009,0.0,9.17985065927,19.4245,20.1611860524,0.0,16.6994,3.46178605237
 05/24  07:00:00,42.4255782805,3.95890204179,0.350135933481,0.0,9.17985065927,26.9147,37.815454474,0.0158013136717,25.0491,12.7505531603
 05/24  08:00:00,45.5082044326,3.95890204179,3.38831207697,0.0,9.17985065927,26.9147,44.9801367398,0.0,33.3988,11.5813367398
 05/24  09:00:00,39.5573973419,3.95890204179,4.90257697418,0.0,9.17985065927,19.4245,34.3003832384,0.0,25.0491,9.25128323838
 05/24  10:00:00,49.1551931992,3.95890204179,6.98711705547,0.0,9.17985065927,26.9147,50.4151377763,0.0,41.7485,8.66663777631
 05/24  11:00:00,53.302058856,3.95890204179,10.3959387783,0.0,9.17985065927,26.9147,50.9996388706,0.0,41.7485,9.25113887063
 05/24  12:00:00,55.7376066815,3.95890204179,13.4650540411,0.0,9.17985065927,26.9147,50.4148657835,0.0,41.7485,8.66636578353
 05/24  13:00:00,47.481761941,3.95890204179,12.7677229575,0.0,9.17985065927,19.4245,40.9039977015,0.0,33.3988,7.50519770153
 05/24  14:00:00,45.8407617072,3.95890204179,11.1189287095,0.0,9.17985065927,19.4245,31.3966058613,0.0,25.0491,6.34750586131
 05/24  15:00:00,44.5120795545,3.95890204179,9.79245649612,0.0,9.17985065927,19.4245,39.7467805192,0.0,33.3988,6.34798051924
 05/24  16:00:00,53.6498476315,3.95890204179,11.4425924416,0.0,9.17985065927,26.9147,56.4461405011,0.0,50.0982,6.34794050113
 05/24  17:00:00,55.8343558443,3.95890204179,13.6324275932,0.0,9.17985065927,26.9147,58.762649484,0.0,50.0982,8.66444948395
 05/24  18:00:00,57.7876529414,3.95890204179,15.6424623538,0.0,9.17985065927,26.9147,61.6776891505,0.0,50.0982,11.5794891505
 05/24  19:00:00,47.6490230554,3.95890204179,12.8192485797,0.0,9.17985065927,19.4245,45.5695349936,0.0,33.3988,12.1707349936
 05/24  20:00:00,50.3527015624,3.95890204179,11.3164340789,0.0,9.17985065927,19.4245,44.3906273058,0.0,33.3988,10.9918273058
 05/24  21:00:00,46.9922035529,3.95890204179,8.06463643491,0.0,9.17985065927,19.4245,36.6292778044,0.0,25.0491,11.5801778044
 05/24  22:00:00,44.8950252133,3.95890204179,6.11093663868,0.0,9.17985065927,19.4245,25.9476291901,0.0,16.6994,9.24822919009
 05/24  23:00:00,44.5726987416,3.95890204179,5.01478433752,0.0,9.17985065927,19.4245,13.5415845375,0.0,8.3497,5.19188453747
 05/24  24:00:00,24.3263867083,3.95890204179,1.47288302161,0.0,4.58992532963,8.1892,8.07283013797,0.119614826891,3.33988,4.61333531108
 05/25  01:00:00,15.0490170988,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/25  02:00:00,15.0659932759,0.0,0.0,0.0,1.52997510988,7.4902,3.93195881815,0.0,3.33988,0.59207881815
 05/25  03:00:00,15.0640235056,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/25  04:00:00,15.2239588163,0.0,0.0,0.0,1.52997510988,7.4902,3.93196470965,0.0,3.33988,0.592084709653
 05/25  05:00:00,22.9924779097,3.95890204179,0.0471736705619,0.0,4.58992532963,8.1892,8.71923626387,0.349536263866,8.3497,0.02
 05/25  06:00:00,35.7926645285,3.95890204179,0.0656934324835,0.0,9.17985065927,19.4245,20.1608703947,0.0,16.6994,3.46147039466
 05/25  07:00:00,46.1868014861,3.95890204179,4.06162383464,0.0,9.17985065927,26.9147,37.7981777542,0.0,25.0491,12.7490777542
 05/25  08:00:00,48.8560077811,3.95890204179,6.71789182333,0.0,9.17985065927,26.9147,44.4014821484,0.0,33.3988,11.0026821484
 05/25  09:00:00,42.540679915,3.95890204179,7.87549498598,0.0,9.17985065927,19.4245,34.8758787882,0.0,25.0491,9.82677878819
 05/25  10:00:00,52.0224931034,3.95890204179,9.84863754503,0.0,9.17985065927,26.9147,49.8373381421,0.0,41.7485,8.08883814207
 05/25  11:00:00,56.7166698475,3.95890204179,13.8105497698,0.0,9.17985065927,26.9147,51.5774027595,0.0,41.7485,9.82890275952
 05/25  12:00:00,60.5168074651,3.95890204179,18.2292946848,0.0,9.17985065927,26.9147,49.8384833764,0.0,41.7485,8.08998337638
 05/25  13:00:00,51.8072042172,3.95890204179,17.0688601005,0.0,9.17985065927,19.4245,40.903552163,0.0,33.3988,7.504752163
 05/25  14:00:00,49.6239686324,3.95890204179,14.8737504112,0.0,9.17985065927,19.4245,31.3959195919,0.0,25.0491,6.34681959192
 05/25  15:00:00,48.2295584949,3.95890204179,13.4743347225,0.0,9.17985065927,19.4245,39.746385791,0.0,33.3988,6.34758579103
 05/25  16:00:00,57.6437047696,3.95890204179,15.3984600815,0.0,9.17985065927,26.9147,56.4463608465,0.0,50.0982,6.34816084651
 05/25  17:00:00,60.2879373203,3.95890204179,18.0376991992,0.0,9.17985065927,26.9147,58.7634164975,0.0,50.0982,8.66521649749
 05/25  18:00:00,62.2194749562,3.95890204179,19.9761415231,0.0,9.17985065927,26.9147,61.6785513863,0.0,50.0982,11.5803513863
 05/25  19:00:00,52.635390091,3.95890204179,17.729433032,0.0,9.17985065927,19.4245,46.1484224446,0.0,33.3988,12.7496224446
 05/25  20:00:00,53.9277489017,3.95890204179,14.8650451027,0.0,9.17985065927,19.4245,43.8140640737,0.0,33.3988,10.4152640737
 05/25  21:00:00,48.4588603305,3.95890204179,9.52118525116,0.0,9.17985065927,19.4245,36.6286324307,0.0,25.0491,11.5795324307
 05/25  22:00:00,45.5847845067,3.95890204179,6.79532108017,0.0,9.17985065927,19.4245,25.9497289332,0.0,16.6994,9.25032893318
 05/25  23:00:00,43.0622269361,3.95890204179,3.52699860685,0.0,9.17985065927,19.4245,13.5414426054,0.0,8.3497,5.19174260539
 05/25  24:00:00,22.8414608149,3.95890204179,0.0,0.0,4.58992532963,8.1892,8.06073273216,0.108011090836,3.33988,4.61284164132
 05/26  01:00:00,15.0464405802,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/26  02:00:00,15.0754827287,0.0,0.0,0.0,1.52997510988,7.4902,3.93195118596,0.0,3.33988,0.59207118596
 05/26  03:00:00,15.0947483753,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/26  04:00:00,15.9135231065,0.0,0.0,0.0,1.52997510988,7.4902,3.93195709076,0.0,3.33988,0.592077090757
 05/26  05:00:00,23.6681147391,3.95890204179,0.0351755810734,0.0,4.58992532963,8.1892,8.54424389399,0.17454389399,8.3497,0.02
 05/26  06:00:00,36.1520372248,3.95890204179,0.0882650872558,0.0,9.17985065927,19.4245,20.1610209329,0.0,16.6994,3.46162093286
 05/26  07:00:00,48.1765680858,3.95890204179,6.04100000564,0.0,9.17985065927,26.9147,37.2179913964,0.0,25.0491,12.1688913964
 05/26  08:00:00,50.8075655365,3.95890204179,8.65721805297,0.0,9.17985065927,26.9147,44.9789432754,0.0,33.3988,11.5801432754
 05/26  09:00:00,44.8521658038,3.95890204179,10.1665529717,0.0,9.17985065927,19.4245,34.3001826187,0.0,25.0491,9.25108261873
 05/26  10:00:00,55.6683486412,3.95890204179,13.4614816159,0.0,9.17985065927,26.9147,50.4150776911,0.0,41.7485,8.66657769114
 05/26  11:00:00,61.5920964799,3.95890204179,18.6437689122,0.0,9.17985065927,26.9147,50.9991098968,0.0,41.7485,9.25060989679
 05/26  12:00:00,63.8782496764,3.95890204179,21.5519009942,0.0,9.17985065927,26.9147,50.4138008743,0.0,41.7485,8.66530087429
 05/26  13:00:00,52.5086747831,3.95890204179,17.7502040794,0.0,9.17985065927,19.4245,40.9051683974,0.0,33.3988,7.50636839739
 05/26  14:00:00,49.7222789151,3.95890204179,14.9623410616,0.0,9.17985065927,19.4245,31.3972308152,0.0,25.0491,6.34813081518
 05/26  15:00:00,47.9658974718,3.95890204179,13.2254485443,0.0,9.17985065927,19.4245,39.7469845128,0.0,33.3988,6.34818451276
 05/26  16:00:00,56.0919755528,3.95890204179,13.8802595542,0.0,9.17985065927,26.9147,56.444958434,0.0,50.0982,6.34675843403
 05/26  17:00:00,56.3953547348,3.95890204179,14.2007184064,0.0,9.17985065927,26.9147,58.186952266,0.0,50.0982,8.08875226595
 05/26  18:00:00,56.9373278854,3.95890204179,14.7565492836,0.0,9.17985065927,26.9147,61.6788251811,0.0,50.0982,11.5806251811
 05/26  19:00:00,46.3479101158,3.95890204179,11.7048989729,0.0,9.17985065927,19.4245,46.1469534297,0.0,33.3988,12.7481534297
 05/26  20:00:00,48.2707825475,3.95890204179,9.44596481014,0.0,9.17985065927,19.4245,43.8125188603,0.0,33.3988,10.4137188603
 05/26  21:00:00,45.5384792153,3.95890204179,6.76647826102,0.0,9.17985065927,19.4245,36.6291583709,0.0,25.0491,11.5800583709
 05/26  22:00:00,42.8447797549,3.95890204179,4.07875142813,0.0,9.17985065927,19.4245,25.9471837279,0.0,16.6994,9.24778372788
 05/26  23:00:00,40.5112185054,3.95890204179,0.992475791383,0.0,9.17985065927,19.4245,13.5413223646,0.0,8.3497,5.19162236463
 05/26  24:00:00,22.8038484235,3.95890204179,0.0,0.0,4.58992532963,8.1892,8.15490602568,0.202184179226,3.33988,4.61284184645
 05/27  01:00:00,15.0062683057,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/27  02:00:00,15.0284974365,0.0,0.0,0.0,1.52997510988,7.4902,3.93193716709,0.0,3.33988,0.592057167089
 05/27  03:00:00,15.0398490457,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/27  04:00:00,15.2155948743,0.0,0.0,0.0,1.52997510988,7.4902,3.93194309419,0.0,3.33988,0.592063094186
 05/27  05:00:00,22.9721284812,3.95890204179,0.0474802476802,0.0,4.58992532963,8.1892,8.74256026176,0.372860261763,8.3497,0.02
 05/27  06:00:00,35.7261663982,3.95890204179,0.0406666526167,0.0,9.17985065927,19.4245,20.1608792665,0.0,16.6994,3.46147926651
 05/27  07:00:00,43.8499410456,3.95890204179,1.7456753605,0.0,9.17985065927,26.9147,28.5112393097,0.0,25.0491,3.46213930969
 05/27  08:00:00,49.1965687355,3.95890204179,7.05847369163,0.0,9.17985065927,26.9147,36.2872781018,0.0,33.3988,2.88847810181
 05/27  09:00:00,42.8758444803,3.95890204179,8.207261637,0.0,9.17985065927,19.4245,35.4628921287,0.0,25.0491,10.4137921287
 05/27  10:00:00,52.3031904985,3.95890204179,10.1243524805,0.0,9.17985065927,26.9147,51.5758250123,0.0,41.7485,9.82732501232
 05/27  11:00:00,58.2211519388,3.95890204179,15.2944404338,0.0,9.17985065927,26.9147,52.1628716525,0.0,41.7485,10.4143716525
 05/27  12:00:00,59.8407303283,3.95890204179,17.5431572762,0.0,9.17985065927,26.9147,52.1612847826,0.0,41.7485,10.4127847826
 05/27  13:00:00,51.3584615524,3.95890204179,16.6159788195,0.0,9.17985065927,19.4245,42.6453837072,0.0,33.3988,9.24658370718
 05/27  14:00:00,51.0644889326,3.95890204179,16.3116380794,0.0,9.17985065927,19.4245,33.1379114293,0.0,25.0491,8.08881142933
 05/27  15:00:00,50.6995816069,3.95890204179,15.9434676473,0.0,9.17985065927,19.4245,42.0628120227,0.0,33.3988,8.6640120227
