Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/27  16:00:00,59.985270013,3.95890204179,17.7391757725,0.0,9.17985065927,26.9147,57.6031797858,0.0,50.0982,7.50497978584
 05/27  17:00:00,60.0759296263,3.95890204179,17.8345270501,0.0,9.17985065927,26.9147,58.1877705604,0.0,50.0982,8.08957056044
 05/27  18:00:00,62.1178872189,3.95890204179,19.8889860396,0.0,9.17985065927,26.9147,61.677064189,0.0,50.0982,11.578864189
 05/27  19:00:00,52.9058645578,3.95890204179,18.0113650072,0.0,9.17985065927,19.4245,44.9772734756,0.0,33.3988,11.5784734756
 05/27  20:00:00,53.0934108472,3.95890204179,14.0361015045,0.0,9.17985065927,19.4245,43.8123907349,0.0,33.3988,10.4135907349
 05/27  21:00:00,51.5310761867,3.95890204179,12.5741484182,0.0,9.17985065927,19.4245,36.0514132301,0.0,25.0491,11.0023132301
 05/27  22:00:00,49.4503840494,3.95890204179,10.6349802951,0.0,9.17985065927,19.4245,25.3639705709,0.0,16.6994,8.66457057086
 05/27  23:00:00,47.9337911058,3.95890204179,8.35167771839,0.0,9.17985065927,19.4245,14.6967752439,0.0,8.3497,6.34707524386
 05/27  24:00:00,27.1042350056,3.95890204179,4.22540888627,0.0,4.58992532963,8.1892,7.44815749491,0.0700691540397,3.33988,4.03820834087
 05/28  01:00:00,15.0887607152,0.0,0.0,0.0,1.52997510988,7.4902,3.93197294207,0.0,3.33988,0.592092942066
 05/28  02:00:00,15.1014404112,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/28  03:00:00,15.0977854151,0.0,0.0,0.0,1.52997510988,7.4902,3.93195301023,0.0,3.33988,0.592073010233
 05/28  04:00:00,15.2649256737,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/28  05:00:00,23.0133151737,3.95890204179,0.0309507194376,0.0,4.58992532963,8.1892,9.16063266908,0.218853739611,8.3497,0.59207892947
 05/28  06:00:00,34.7358536817,3.95890204179,0.0475275207675,0.0,9.17985065927,19.4245,19.5874660092,0.0,16.6994,2.8880660092
 05/28  07:00:00,47.0544250635,3.95890204179,4.92294043937,0.0,9.17985065927,26.9147,28.5107471328,0.0,25.0491,3.46164713279
 05/28  08:00:00,49.2779091035,3.95890204179,7.13291535339,0.0,9.17985065927,26.9147,36.8608736988,0.0,33.3988,3.46207369882
 05/28  09:00:00,40.4552164957,3.95890204179,5.78773153903,0.0,9.17985065927,19.4245,28.5107038426,0.0,25.0491,3.46160384264
 05/28  10:00:00,50.9276398194,3.95890204179,8.75976723532,0.0,9.17985065927,26.9147,51.5840035233,0.0,41.7485,9.83550352326
 05/28  11:00:00,53.8757304165,3.95890204179,10.9834658407,0.0,9.17985065927,26.9147,52.163047624,0.0,41.7485,10.414547624
 05/28  12:00:00,56.9438372438,3.95890204179,14.6671004409,0.0,9.17985065927,26.9147,50.4137416236,0.0,41.7485,8.66524162364
 05/28  13:00:00,47.8822905829,3.95890204179,13.1656867933,0.0,9.17985065927,19.4245,41.4873410059,0.0,33.3988,8.08854100594
 05/28  14:00:00,46.8859299461,3.95890204179,12.1652843992,0.0,9.17985065927,19.4245,31.3963003778,0.0,25.0491,6.34720037782
 05/28  15:00:00,47.7329589612,3.95890204179,13.0020070549,0.0,9.17985065927,19.4245,39.7449385835,0.0,33.3988,6.34613858349
 05/28  16:00:00,57.4040525234,3.95890204179,15.1843929958,0.0,9.17985065927,26.9147,56.445689569,0.0,50.0982,6.34748956901
 05/28  17:00:00,57.9826926435,3.95890204179,15.7658512268,0.0,9.17985065927,26.9147,58.7621113281,0.0,50.0982,8.6639113281
 05/28  18:00:00,58.561727263,3.95890204179,16.3545282823,0.0,9.17985065927,26.9147,60.511830282,0.0,50.0982,10.413630282
 05/28  19:00:00,48.0929017922,3.95890204179,13.2342400096,0.0,9.17985065927,19.4245,43.8120158624,0.0,33.3988,10.4132158624
 05/28  20:00:00,50.1482363716,3.95890204179,11.1123907374,0.0,9.17985065927,19.4245,41.4874162232,0.0,33.3988,8.08861622322
 05/28  21:00:00,46.3199204392,3.95890204179,7.3912836817,0.0,9.17985065927,19.4245,35.4616478769,0.0,25.0491,10.4125478769
 05/28  22:00:00,44.312417577,3.95890204179,5.52438420785,0.0,9.17985065927,19.4245,25.3640196533,0.0,16.6994,8.66461965328
 05/28  23:00:00,43.4542151687,3.95890204179,3.91111083173,0.0,9.17985065927,19.4245,12.3886024319,0.0,8.3497,4.03890243189
 05/28  24:00:00,22.8416446245,3.95890204179,0.0,0.0,4.58992532963,8.1892,8.63422746034,0.102785357092,3.33988,5.19156210324
 05/29  01:00:00,15.043756962,0.0,0.0,0.0,1.52997510988,7.4902,3.93195685952,0.0,3.33988,0.592076859517
 05/29  02:00:00,15.066727532,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/29  03:00:00,15.0799863263,0.0,0.0,0.0,1.52997510988,7.4902,3.93196277421,0.0,3.33988,0.592082774206
 05/29  04:00:00,15.255881035,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/29  05:00:00,22.9854949135,3.95890204179,0.0,0.0,4.58992532963,8.1892,8.58819923474,0.218499234744,8.3497,0.02
 05/29  06:00:00,34.7705310523,3.95890204179,0.0689645965534,0.0,9.17985065927,19.4245,20.1609293456,0.0,16.6994,3.46152934556
 05/29  07:00:00,47.265520921,3.95890204179,5.13881068778,0.0,9.17985065927,26.9147,28.5105047818,0.0,25.0491,3.4614047818
 05/29  08:00:00,46.9815770059,3.95890204179,4.86002265292,0.0,9.17985065927,26.9147,36.8600764468,0.0,33.3988,3.46127644682
 05/29  09:00:00,35.2059657548,3.95890204179,0.583204925033,0.0,9.17985065927,19.4245,27.9372470298,0.0,25.0491,2.88814702982
 05/29  10:00:00,43.8494520023,3.95890204179,1.73952972748,0.0,9.17985065927,26.9147,52.1613194465,0.0,41.7485,10.4128194465
 05/29  11:00:00,46.5225122091,3.95890204179,3.68993074733,0.0,9.17985065927,26.9147,52.1621990059,0.0,41.7485,10.4136990059
 05/29  12:00:00,48.9072330704,3.95890204179,6.71254838346,0.0,9.17985065927,26.9147,50.4124412011,0.0,41.7485,8.66394120111
 05/29  13:00:00,41.6511567075,3.95890204179,6.99895118312,0.0,9.17985065927,19.4245,41.4881508793,0.0,33.3988,8.08935087933
 05/29  14:00:00,41.3822050642,3.95890204179,6.71484451721,0.0,9.17985065927,19.4245,31.3966810395,0.0,25.0491,6.34758103953
 05/29  15:00:00,41.9255333133,3.95890204179,7.24373704497,0.0,9.17985065927,19.4245,39.7459039611,0.0,33.3988,6.34710396114
 05/29  16:00:00,51.3675225131,3.95890204179,9.1951569214,0.0,9.17985065927,26.9147,56.4452575558,0.0,50.0982,6.3470575558
 05/29  17:00:00,52.7223775412,3.95890204179,10.5476804617,0.0,9.17985065927,26.9147,58.1861690173,0.0,50.0982,8.08796901726
 05/29  18:00:00,54.1833025057,3.95890204179,12.0053998511,0.0,9.17985065927,26.9147,60.5109945697,0.0,50.0982,10.4127945697
 05/29  19:00:00,44.9606574923,3.95890204179,10.1009283756,0.0,9.17985065927,19.4245,43.8117581369,0.0,33.3988,10.4129581369
 05/29  20:00:00,48.7120709406,3.95890204179,9.69258507698,0.0,9.17985065927,19.4245,41.4866215004,0.0,33.3988,8.08782150038
 05/29  21:00:00,45.2614695554,3.95890204179,6.34569849794,0.0,9.17985065927,19.4245,35.462422923,0.0,25.0491,10.413322923
 05/29  22:00:00,42.7854812962,3.95890204179,4.00812930394,0.0,9.17985065927,19.4245,25.3634219118,0.0,16.6994,8.66402191175
 05/29  23:00:00,42.0709372243,3.95890204179,2.53329006029,0.0,9.17985065927,19.4245,12.3882106645,0.0,8.3497,4.03851066445
 05/29  24:00:00,22.8326126537,3.95890204179,0.0,0.0,4.58992532963,8.1892,8.68199497772,0.149915090064,3.33988,5.19219988766
 05/30  01:00:00,15.0378897269,0.0,0.0,0.0,1.52997510988,7.4902,3.93197442289,0.0,3.33988,0.592094422888
 05/30  02:00:00,15.054585181,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/30  03:00:00,15.0619049148,0.0,0.0,0.0,1.52997510988,7.4902,3.93192860244,0.0,3.33988,0.592048602442
 05/30  04:00:00,15.864517246,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/30  05:00:00,23.6113060068,3.95890204179,0.00412211503169,0.0,4.58992532963,8.1892,9.16349276479,0.221738224391,8.3497,0.592054540402
 05/30  06:00:00,35.0623728832,3.95890204179,0.0693201097184,0.0,9.17985065927,19.4245,19.5874088705,0.0,16.6994,2.88800887052
 05/30  07:00:00,45.146837598,3.95890204179,3.02845773895,0.0,9.17985065927,26.9147,37.7952171941,0.0,25.0491,12.7461171941
 05/30  08:00:00,47.2191438667,3.95890204179,5.09124212416,0.0,9.17985065927,26.9147,44.3998504514,0.0,33.3988,11.0010504514
 05/30  09:00:00,39.8449725779,3.95890204179,5.19746786876,0.0,9.17985065927,19.4245,34.2993393098,0.0,25.0491,9.25023930981
 05/30  10:00:00,48.3120140915,3.95890204179,6.16668669033,0.0,9.17985065927,26.9147,50.413469869,0.0,41.7485,8.66496986902
 05/30  11:00:00,51.986175092,3.95890204179,9.1226073693,0.0,9.17985065927,26.9147,50.9946651592,0.0,41.7485,9.24616515916
 05/30  12:00:00,53.8690158787,3.95890204179,11.6517360429,0.0,9.17985065927,26.9147,49.8350819717,0.0,41.7485,8.08658197174
 05/30  13:00:00,45.3753565371,3.95890204179,10.7132988474,0.0,9.17985065927,19.4245,40.9037533752,0.0,33.3988,7.50495337519
 05/30  14:00:00,43.3486124516,3.95890204179,8.68310750625,0.0,9.17985065927,19.4245,31.3960350444,0.0,25.0491,6.34693504445
 05/30  15:00:00,41.2055976513,3.95890204179,6.54434639979,0.0,9.17985065927,19.4245,39.7465475679,0.0,33.3988,6.34774756788
 05/30  16:00:00,49.2738234595,3.95890204179,7.13407098689,0.0,9.17985065927,26.9147,56.0378533279,0.0,50.0982,5.93965332795
 05/30  17:00:00,51.3017390007,3.95890204179,9.16372685326,0.0,9.17985065927,26.9147,58.5943093075,0.0,50.0982,8.49610930749
 05/30  18:00:00,54.3625433746,3.95890204179,12.2225404713,0.0,9.17985065927,26.9147,61.0980717803,0.0,50.0982,10.9998717803
 05/30  19:00:00,44.84476569,3.95890204179,10.1997088167,0.0,9.17985065927,19.4245,46.1461220379,0.0,33.3988,12.7473220379
 05/30  20:00:00,47.0485459222,3.95890204179,8.21167062546,0.0,9.17985065927,19.4245,43.6064640766,0.0,33.3988,10.2076640766
 05/30  21:00:00,43.7641188135,3.95890204179,5.00099519298,0.0,9.17985065927,19.4245,36.2533244341,0.0,25.0491,11.2042244341
 05/30  22:00:00,42.5607517364,3.95890204179,3.79139866003,0.0,9.17985065927,19.4245,25.9487864076,0.0,16.6994,9.24938640763
 05/30  23:00:00,41.7283287898,3.95890204179,2.18948431743,0.0,9.17985065927,19.4245,13.5415785011,0.0,8.3497,5.19187850107
 05/30  24:00:00,22.8311426099,3.95890204179,0.0,0.0,4.58992532963,8.1892,8.11922012415,0.166581703913,3.33988,4.61275842024
 05/31  01:00:00,15.0313484275,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/31  02:00:00,15.0505102919,0.0,0.0,0.0,1.52997510988,7.4902,3.9319471562,0.0,3.33988,0.592067156197
 05/31  03:00:00,15.0548997214,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/31  04:00:00,15.2098166782,0.0,0.0,0.0,1.52997510988,7.4902,3.93195306378,0.0,3.33988,0.592073063777
 05/31  05:00:00,22.9524256548,3.95890204179,0.034165298924,0.0,4.58992532963,8.1892,8.60206574404,0.232365744045,8.3497,0.02
 05/31  06:00:00,34.6969077869,3.95890204179,0.0526325393762,0.0,9.17985065927,19.4245,20.1614663282,0.0,16.6994,3.46206632818
 05/31  07:00:00,43.2044317575,3.95890204179,1.09722300166,0.0,9.17985065927,26.9147,37.217321884,0.0,25.0491,12.168221884
 05/31  08:00:00,45.457064972,3.95890204179,3.34176689475,0.0,9.17985065927,26.9147,44.3990218939,0.0,33.3988,11.0002218939
 05/31  09:00:00,39.2418099998,3.95890204179,4.59990009541,0.0,9.17985065927,19.4245,34.2991623472,0.0,25.0491,9.25006234716
 05/31  10:00:00,49.7709633127,3.95890204179,7.6114036741,0.0,9.17985065927,26.9147,50.4133342805,0.0,41.7485,8.6648342805
 05/31  11:00:00,55.2851577955,3.95890204179,12.3730737894,0.0,9.17985065927,26.9147,50.9978799275,0.0,41.7485,9.24937992747
 05/31  12:00:00,58.242296081,3.95890204179,15.9626404159,0.0,9.17985065927,26.9147,49.8353539242,0.0,41.7485,8.08685392424
 05/31  13:00:00,49.0585160331,3.95890204179,14.3406203049,0.0,9.17985065927,19.4245,40.9032830493,0.0,33.3988,7.50448304934
 05/31  14:00:00,47.9106669225,3.95890204179,13.1782295327,0.0,9.17985065927,19.4245,31.3967343245,0.0,25.0491,6.34763432447
 05/31  15:00:00,48.4779516604,3.95890204179,13.7277216147,0.0,9.17985065927,19.4245,39.7459171742,0.0,33.3988,6.34711717416
 05/31  16:00:00,58.5133174187,3.95890204179,16.2671394859,0.0,9.17985065927,26.9147,55.8703945816,0.0,50.0982,5.7721945816
 05/31  17:00:00,60.1383251224,3.95890204179,17.897325325,0.0,9.17985065927,26.9147,58.7625818294,0.0,50.0982,8.6643818294
 05/31  18:00:00,62.5474825935,3.95890204179,20.3138409916,0.0,9.17985065927,26.9147,61.0970682474,0.0,50.0982,10.9988682474
 05/31  19:00:00,52.3329836393,3.95890204179,17.4437848382,0.0,9.17985065927,19.4245,45.5660730706,0.0,33.3988,12.1672730706
 05/31  20:00:00,54.2640385345,3.95890204179,15.2049109868,0.0,9.17985065927,19.4245,43.8113909995,0.0,33.3988,10.4125909995
 05/31  21:00:00,49.2609221143,3.95890204179,10.3226860043,0.0,9.17985065927,19.4245,36.6280865478,0.0,25.0491,11.5789865478
 05/31  22:00:00,46.1275625235,3.95890204179,7.33466799718,0.0,9.17985065927,19.4245,25.947781176,0.0,16.6994,9.24838117604
 05/31  23:00:00,44.7648278568,3.95890204179,5.20896231574,0.0,9.17985065927,19.4245,13.5409845432,0.0,8.3497,5.19128454315
 05/31  24:00:00,23.9795518059,3.95890204179,1.12275083625,0.0,4.58992532963,8.1892,7.4286682569,0.0508266339058,3.33988,4.037961623
 06/01  01:00:00,15.0610069457,0.0,0.0,0.0,1.52997510988,7.4902,3.93197494988,0.0,3.33988,0.592094949878
 06/01  02:00:00,15.0795387183,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/01  03:00:00,15.0859927365,0.0,0.0,0.0,1.52997510988,7.4902,3.93192910523,0.0,3.33988,0.59204910523
 06/01  04:00:00,15.2553893775,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/01  05:00:00,23.0313617591,3.95890204179,0.0503982277339,0.0,4.58992532963,8.1892,9.22008094742,0.278325903849,8.3497,0.592055043575
 06/01  06:00:00,34.7394275521,3.95890204179,0.0514533728312,0.0,9.17985065927,19.4245,19.5874976517,0.0,16.6994,2.8880976517
 06/01  07:00:00,49.0781010279,3.95890204179,6.93844226499,0.0,9.17985065927,26.9147,37.2163501199,0.0,25.0491,12.1672501199
 06/01  08:00:00,54.5583020059,3.95890204179,12.3870596478,0.0,9.17985065927,26.9147,44.9769229067,0.0,33.3988,11.5781229067
 06/01  09:00:00,48.679442134,3.95890204179,13.9751193308,0.0,9.17985065927,19.4245,34.2991628286,0.0,25.0491,9.25006282856
 06/01  10:00:00,58.0140946634,3.95890204179,15.7972783711,0.0,9.17985065927,26.9147,49.8367504465,0.0,41.7485,8.08825044655
 06/01  11:00:00,62.9558268519,3.95890204179,20.0067014959,0.0,9.17985065927,26.9147,50.9970750572,0.0,41.7485,9.24857505723
 06/01  12:00:00,64.7630081102,3.95890204179,22.4523377574,0.0,9.17985065927,26.9147,49.8348347202,0.0,41.7485,8.08633472018
 06/01  13:00:00,57.291112566,3.95890204179,22.5264413794,0.0,9.17985065927,19.4245,40.9035511859,0.0,33.3988,7.50475118586
 06/01  14:00:00,56.1757122006,3.95890204179,21.3966211644,0.0,9.17985065927,19.4245,31.3962041698,0.0,25.0491,6.34710416979
 06/01  15:00:00,53.6954401749,3.95890204179,18.9213839828,0.0,9.17985065927,19.4245,39.7455058693,0.0,33.3988,6.34670586931
 06/01  16:00:00,63.7720902679,3.95890204179,21.5059486476,0.0,9.17985065927,26.9147,55.8692889634,0.0,50.0982,5.77108896338
 06/01  17:00:00,67.1723110996,3.95890204179,24.903439239,0.0,9.17985065927,26.9147,58.7625880894,0.0,50.0982,8.66438808937
 06/01  18:00:00,67.5235553939,3.95890204179,25.2686549698,0.0,9.17985065927,26.9147,61.0973635618,0.0,50.0982,10.9991635618
 06/01  19:00:00,56.3884712766,3.95890204179,21.4642281235,0.0,9.17985065927,19.4245,45.5661254647,0.0,33.3988,12.1673254647
 06/01  20:00:00,57.3047696149,3.95890204179,18.2325268289,0.0,9.17985065927,19.4245,43.8102823917,0.0,33.3988,10.4114823917
 06/01  21:00:00,53.3020603504,3.95890204179,14.3389190061,0.0,9.17985065927,19.4245,36.0486887346,0.0,25.0491,10.9995887346
 06/01  22:00:00,51.322617807,3.95890204179,12.5012610926,0.0,9.17985065927,19.4245,25.950539582,0.0,16.6994,9.25113958204
 06/01  23:00:00,50.1476822612,3.95890204179,10.5573637053,0.0,9.17985065927,19.4245,13.9899122761,0.0,8.3497,5.64021227612
 06/01  24:00:00,28.5637549212,3.95890204179,5.67236632005,0.0,4.58992532963,8.1892,7.54282164384,0.0384580822598,3.33988,4.16448356158
 06/02  01:00:00,15.0924194087,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/02  02:00:00,15.107658393,0.0,0.0,0.0,1.52997510988,7.4902,3.93195607247,0.0,3.33988,0.592076072471
 06/02  03:00:00,15.1098455225,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/02  04:00:00,15.921021697,0.0,0.0,0.0,1.52997510988,7.4902,3.93196196951,0.0,3.33988,0.592081969505
 06/02  05:00:00,23.759704239,3.95890204179,0.106190731875,0.0,4.58992532963,8.1892,8.54778007767,0.178080077673,8.3497,0.02
 06/02  06:00:00,36.1004365707,3.95890204179,1.0846943451,0.0,9.17985065927,19.4245,20.1604219242,0.0,16.6994,3.46102192416
 06/02  07:00:00,50.2674882451,3.95890204179,8.12611856987,0.0,9.17985065927,26.9147,37.2150848006,0.0,25.0491,12.1659848006
 06/02  08:00:00,54.1360732199,3.95890204179,11.972773112,0.0,9.17985065927,26.9147,44.3981071254,0.0,33.3988,10.9993071254
 06/02  09:00:00,47.9582037541,3.95890204179,13.2621970964,0.0,9.17985065927,19.4245,34.2982711896,0.0,25.0491,9.24917118957
 06/02  10:00:00,57.4445983813,3.95890204179,15.2350970766,0.0,9.17985065927,26.9147,49.8370522,0.0,41.7485,8.08855220001
 06/02  11:00:00,62.4904894898,3.95890204179,19.5477514864,0.0,9.17985065927,26.9147,50.9989090991,0.0,41.7485,9.2504090991
 06/02  12:00:00,65.5592363779,3.95890204179,23.2469466654,0.0,9.17985065927,26.9147,50.4119532836,0.0,41.7485,8.66345328356
 06/02  13:00:00,56.1434643328,3.95890204179,21.3856744633,0.0,9.17985065927,19.4245,40.3253306419,0.0,33.3988,6.92653064192
 06/02  14:00:00,53.8469229306,3.95890204179,19.0831479283,0.0,9.17985065927,19.4245,31.3955301027,0.0,25.0491,6.34643010269
 06/02  15:00:00,52.5478611386,3.95890204179,17.7795933471,0.0,9.17985065927,19.4245,39.7452060552,0.0,33.3988,6.34640605517
 06/02  16:00:00,62.3168399788,3.95890204179,20.0559330603,0.0,9.17985065927,26.9147,56.4444839705,0.0,50.0982,6.34628397048
 06/02  17:00:00,63.5766746678,3.95890204179,21.3250873247,0.0,9.17985065927,26.9147,58.1859842273,0.0,50.0982,8.08778422731
 06/02  18:00:00,65.9966494354,3.95890204179,23.7507730503,0.0,9.17985065927,26.9147,61.0972034307,0.0,50.0982,10.9990034307
 06/02  19:00:00,55.8996165936,3.95890204179,21.1846205333,0.0,9.17985065927,19.4245,45.565870639,0.0,33.3988,12.167070639
 06/02  20:00:00,56.2362862354,3.95890204179,17.3615383131,0.0,9.17985065927,19.4245,43.8111541551,0.0,33.3988,10.4123541551
 06/02  21:00:00,51.4424723619,3.95890204179,12.6285766251,0.0,9.17985065927,19.4245,36.0486571563,0.0,25.0491,10.9995571563
 06/02  22:00:00,48.6802074163,3.95890204179,9.87327942914,0.0,9.17985065927,19.4245,25.9486090357,0.0,16.6994,9.24920903571
 06/02  23:00:00,47.1997278457,3.95890204179,7.62656392194,0.0,9.17985065927,19.4245,13.5411456091,0.0,8.3497,5.19144560909
 06/02  24:00:00,26.5205026466,3.95890204179,3.6474554573,0.0,4.58992532963,8.1892,8.01704620082,0.0647687065806,3.33988,4.61239749424
 06/03  01:00:00,15.0889233758,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/03  02:00:00,15.1085151824,0.0,0.0,0.0,1.52997510988,7.4902,3.93195248455,0.0,3.33988,0.592072484547
 06/03  03:00:00,15.1059371495,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/03  04:00:00,15.2716854288,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/03  05:00:00,23.1003274455,3.95890204179,0.113128809351,0.0,4.58992532963,8.1892,9.22405485301,0.282259264971,8.3497,0.592095588035
 06/03  06:00:00,34.7609269969,3.95890204179,0.0661753983284,0.0,9.17985065927,19.4245,20.1606056768,0.0,16.6994,3.46120567684
 06/03  07:00:00,50.8375502277,3.95890204179,8.68930737216,0.0,9.17985065927,26.9147,27.9375048276,0.0,25.0491,2.88840482756
 06/03  08:00:00,56.7150193355,3.95890204179,14.5217930486,0.0,9.17985065927,26.9147,36.8608025742,0.0,33.3988,3.46200257421
 06/03  09:00:00,49.9194887147,3.95890204179,15.1906458587,0.0,9.17985065927,19.4245,34.8842789546,0.0,25.0491,9.83517895457
 06/03  10:00:00,58.677491138,3.95890204179,16.438827396,0.0,9.17985065927,26.9147,50.9973072127,0.0,41.7485,9.24880721273
 06/03  11:00:00,67.1307566664,3.95890204179,24.1603458191,0.0,9.17985065927,26.9147,52.1605843301,0.0,41.7485,10.4120843301
 06/03  12:00:00,65.5791313406,3.95890204179,23.246886427,0.0,9.17985065927,26.9147,52.1601867505,0.0,41.7485,10.4116867505
 06/03  13:00:00,54.8290195163,3.95890204179,20.0550410398,0.0,9.17985065927,19.4245,42.0709999483,0.0,33.3988,8.67219994835
 06/03  14:00:00,52.476740228,3.95890204179,17.7011861524,0.0,9.17985065927,19.4245,33.7116561767,0.0,25.0491,8.66255617669
 06/03  15:00:00,51.4952606557,3.95890204179,16.7255412472,0.0,9.17985065927,19.4245,41.4859042588,0.0,33.3988,8.08710425879
 06/03  16:00:00,61.8224609823,3.95890204179,19.5569910099,0.0,9.17985065927,26.9147,57.026811269,0.0,50.0982,6.92861126895
 06/03  17:00:00,62.1038726664,3.95890204179,19.8539860308,0.0,9.17985065927,26.9147,58.4892736329,0.0,50.0982,8.39107363285
 06/03  18:00:00,59.2921326101,3.95890204179,17.1057837679,0.0,9.17985065927,26.9147,61.3732915833,0.0,50.0982,11.2750915833
 06/03  19:00:00,48.6525400561,3.95890204179,13.8293559132,0.0,9.17985065927,19.4245,44.3994426148,0.0,33.3988,11.0006426148
 06/03  20:00:00,49.1278972375,3.95890204179,10.1262991608,0.0,9.17985065927,19.4245,43.8108867848,0.0,33.3988,10.4120867848
 06/03  21:00:00,47.0019529968,3.95890204179,8.10504145339,0.0,9.17985065927,19.4245,36.0472001512,0.0,25.0491,10.9981001512
 06/03  22:00:00,45.2041347332,3.95890204179,6.43730417859,0.0,9.17985065927,19.4245,24.7860552602,0.0,16.6994,8.08665526022
 06/03  23:00:00,43.9761155851,3.95890204179,4.44079027459,0.0,9.17985065927,19.4245,14.6957747464,0.0,8.3497,6.34607474636
 06/03  24:00:00,22.9974997689,3.95890204179,0.149626580822,0.0,4.58992532963,8.1892,7.45829736398,0.080220260477,3.33988,4.0381971035
 06/04  01:00:00,15.0647170352,0.0,0.0,0.0,1.52997510988,7.4902,3.93197237878,0.0,3.33988,0.592092378777
 06/04  02:00:00,15.0822614951,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/04  03:00:00,15.0834419819,0.0,0.0,0.0,1.52997510988,7.4902,3.9319524495,0.0,3.33988,0.592072449503
 06/04  04:00:00,15.2510877586,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/04  05:00:00,23.0329694032,3.95890204179,0.08550289076,0.0,4.58992532963,8.1892,9.25174101252,0.309962662999,8.3497,0.592078349525
 06/04  06:00:00,34.6854874797,3.95890204179,0.0369604366097,0.0,9.17985065927,19.4245,19.5871550403,0.0,16.6994,2.88775504035
 06/04  07:00:00,44.5346413971,3.95890204179,2.42724386378,0.0,9.17985065927,26.9147,28.5101450964,0.0,25.0491,3.46104509637
 06/04  08:00:00,46.2462748199,3.95890204179,4.12275548336,0.0,9.17985065927,26.9147,36.2871129425,0.0,33.3988,2.88831294251
 06/04  09:00:00,37.9839074202,3.95890204179,3.33586030813,0.0,9.17985065927,19.4245,28.5109485587,0.0,25.0491,3.46184855873
 06/04  10:00:00,47.9742471447,3.95890204179,5.82060766186,0.0,9.17985065927,26.9147,52.1603789235,0.0,41.7485,10.4118789235
 06/04  11:00:00,50.7528153516,3.95890204179,7.85489144301,0.0,9.17985065927,26.9147,51.5828215683,0.0,41.7485,9.83432156829
 06/04  12:00:00,52.5613221264,3.95890204179,10.3091767358,0.0,9.17985065927,26.9147,49.8351713464,0.0,41.7485,8.08667134645
 06/04  13:00:00,46.0787610745,3.95890204179,11.3512568313,0.0,9.17985065927,19.4245,41.4855858192,0.0,33.3988,8.0867858192
 06/04  14:00:00,45.6240684763,3.95890204179,10.8855756091,0.0,9.17985065927,19.4245,31.3962892653,0.0,25.0491,6.34718926529
 06/04  15:00:00,45.2381909827,3.95890204179,10.4997701902,0.0,9.17985065927,19.4245,39.7446291695,0.0,33.3988,6.34582916955
 06/04  16:00:00,54.1499577309,3.95890204179,11.9330930741,0.0,9.17985065927,26.9147,56.4446384766,0.0,50.0982,6.34643847659
 06/04  17:00:00,53.3169339353,3.95890204179,11.1767508801,0.0,9.17985065927,26.9147,58.1849869694,0.0,50.0982,8.0867869694
 06/04  18:00:00,53.3468539255,3.95890204179,11.2239150351,0.0,9.17985065927,26.9147,59.9320085133,0.0,50.0982,9.83380851329
 06/04  19:00:00,44.2210159655,3.95890204179,9.40809364161,0.0,9.17985065927,19.4245,43.810040847,0.0,33.3988,10.411240847
 06/04  20:00:00,46.6739245283,3.95890204179,7.66567684548,0.0,9.17985065927,19.4245,41.4863585101,0.0,33.3988,8.08755851011
 06/04  21:00:00,43.667003831,3.95890204179,4.77243579043,0.0,9.17985065927,19.4245,35.4613167888,0.0,25.0491,10.4122167888
 06/04  22:00:00,41.9791991851,3.95890204179,3.22578496034,0.0,9.17985065927,19.4245,24.7866013789,0.0,16.6994,8.08720137885
 06/04  23:00:00,41.3693482376,3.95890204179,1.85897168935,0.0,9.17985065927,19.4245,12.3879021357,0.0,8.3497,4.03820213568
 06/04  24:00:00,22.8000668247,3.95890204179,0.0,0.0,4.58992532963,8.1892,8.66340731844,0.132290530352,3.33988,5.19123678809
 06/05  01:00:00,14.9987271899,0.0,0.0,0.0,1.52997510988,7.4902,3.93196401026,0.0,3.33988,0.592084010259
 06/05  02:00:00,15.0174596762,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/05  03:00:00,15.0239296595,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/05  04:00:00,15.191861029,0.0,0.0,0.0,1.52997510988,7.4902,3.93196989469,0.0,3.33988,0.592089894694
 06/05  05:00:00,22.9328805898,3.95890204179,0.0459402503305,0.0,4.58992532963,8.1892,9.06023999789,0.69053999789,8.3497,0.02
 06/05  06:00:00,34.6353076365,3.95890204179,0.0441644128804,0.0,9.17985065927,19.4245,20.1608348414,0.0,16.6994,3.46143484145
 06/05  07:00:00,43.2979476429,3.95890204179,1.2065495082,0.0,9.17985065927,26.9147,37.2142658735,0.0,25.0491,12.1651658735
 06/05  08:00:00,46.7113983681,3.95890204179,4.57800087456,0.0,9.17985065927,26.9147,44.3978584386,0.0,33.3988,10.9990584386
 06/05  09:00:00,41.0734820531,3.95890204179,6.39436298201,0.0,9.17985065927,19.4245,34.2977595611,0.0,25.0491,9.24865956109
 06/05  10:00:00,50.6987339937,3.95890204179,8.50105087741,0.0,9.17985065927,26.9147,49.83606948,0.0,41.7485,8.08756948004
 06/05  11:00:00,53.8682580374,3.95890204179,10.9389321038,0.0,9.17985065927,26.9147,50.9955942251,0.0,41.7485,9.24709422509
 06/05  12:00:00,55.1197322767,3.95890204179,12.8323373982,0.0,9.17985065927,26.9147,49.8349225192,0.0,41.7485,8.08642251924
 06/05  13:00:00,46.7561474185,3.95890204179,12.0212622622,0.0,9.17985065927,19.4245,40.3262508485,0.0,33.3988,6.92745084846
 06/05  14:00:00,45.8975359565,3.95890204179,11.1555911563,0.0,9.17985065927,19.4245,31.3953853228,0.0,25.0491,6.34628532278
 06/05  15:00:00,45.4631272754,3.95890204179,10.7192321602,0.0,9.17985065927,19.4245,39.7448650446,0.0,33.3988,6.34606504463
 06/05  16:00:00,54.537083635,3.95890204179,12.3317382217,0.0,9.17985065927,26.9147,55.8685674166,0.0,50.0982,5.77036741663
 06/05  17:00:00,55.6118634614,3.95890204179,13.4489631794,0.0,9.17985065927,26.9147,58.7613499475,0.0,50.0982,8.66314994749
 06/05  18:00:00,56.3776499272,3.95890204179,14.2248540837,0.0,9.17985065927,26.9147,61.0975805121,0.0,50.0982,10.9993805121
 06/05  19:00:00,46.0952782394,3.95890204179,11.259189294,0.0,9.17985065927,19.4245,45.5650270216,0.0,33.3988,12.1662270216
 06/05  20:00:00,48.1578056075,3.95890204179,9.13741344894,0.0,9.17985065927,19.4245,43.2329934255,0.0,33.3988,9.83419342548
 06/05  21:00:00,44.9350149979,3.95890204179,6.03354298506,0.0,9.17985065927,19.4245,36.0482359148,0.0,25.0491,10.9991359148
 06/05  22:00:00,42.5154432844,3.95890204179,3.76241452933,0.0,9.17985065927,19.4245,25.946809218,0.0,16.6994,9.24740921802
 06/05  23:00:00,41.2206831387,3.95890204179,1.71157619658,0.0,9.17985065927,19.4245,13.5406823298,0.0,8.3497,5.19098232979
 06/05  24:00:00,22.7987074908,3.95890204179,0.0,0.0,4.58992532963,8.1892,7.50437378509,0.127177034922,3.33988,4.03731675017
 06/06  01:00:00,14.9978910404,0.0,0.0,0.0,1.52997510988,7.4902,3.93196296576,0.0,3.33988,0.592082965756
 06/06  02:00:00,15.0087120849,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/06  03:00:00,15.0188204978,0.0,0.0,0.0,1.52997510988,7.4902,3.93196886471,0.0,3.33988,0.59208886471
 06/06  04:00:00,15.7716933952,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/06  05:00:00,23.4685013277,3.95890204179,0.0,0.0,4.58992532963,8.1892,10.2881485846,1.34635384474,8.3497,0.592094739867
 06/06  06:00:00,34.9080506931,3.95890204179,0.0405649728287,0.0,9.17985065927,19.4245,19.5869242779,0.0,16.6994,2.88752427785
 06/06  07:00:00,43.3258387366,3.95890204179,1.23326550712,0.0,9.17985065927,26.9147,37.2137680448,0.0,25.0491,12.1646680448
 06/06  08:00:00,47.520904955,3.95890204179,5.37723310259,0.0,9.17985065927,26.9147,44.3979162071,0.0,33.3988,10.9991162071
 06/06  09:00:00,41.6678024445,3.95890204179,6.97837908508,0.0,9.17985065927,19.4245,34.2974710655,0.0,25.0491,9.24837106553
 06/06  10:00:00,51.2580147049,3.95890204179,9.05251035913,0.0,9.17985065927,26.9147,49.8369044914,0.0,41.7485,8.08840449138
 06/06  11:00:00,54.6263995916,3.95890204179,11.690421975,0.0,9.17985065927,26.9147,50.9950178808,0.0,41.7485,9.2465178808
 06/06  12:00:00,56.8415453506,3.95890204179,14.5323809728,0.0,9.17985065927,26.9147,49.8354350117,0.0,41.7485,8.08693501166
 06/06  13:00:00,48.6941293737,3.95890204179,13.9435307624,0.0,9.17985065927,19.4245,40.3259840332,0.0,33.3988,6.92718403315
 06/06  14:00:00,47.4621030387,3.95890204179,12.7037582218,0.0,9.17985065927,19.4245,31.3957745186,0.0,25.0491,6.34667451858
 06/06  15:00:00,46.849119658,3.95890204179,12.088070896,0.0,9.17985065927,19.4245,39.5221609073,0.0,33.3988,6.12336090727
 06/06  16:00:00,56.0536321504,3.95890204179,13.8078742969,0.0,9.17985065927,26.9147,56.0916474506,0.0,50.0982,5.99344745058
 06/06  17:00:00,58.2275714041,3.95890204179,16.0410235692,0.0,9.17985065927,26.9147,58.1849050955,0.0,50.0982,8.08670509546
 06/06  18:00:00,60.204366695,3.95890204179,18.0241209826,0.0,9.17985065927,26.9147,61.0966536138,0.0,50.0982,10.9984536138
 06/06  19:00:00,49.1399381767,3.95890204179,14.4705502841,0.0,9.17985065927,19.4245,45.564031271,0.0,33.3988,12.165231271
 06/06  20:00:00,50.2925574877,3.95890204179,11.4208266476,0.0,9.17985065927,19.4245,43.809204362,0.0,33.3988,10.410404362
 06/06  21:00:00,46.6000501017,3.95890204179,7.8097918735,0.0,9.17985065927,19.4245,36.046778604,0.0,25.0491,10.997678604
 06/06  22:00:00,44.2917587856,3.95890204179,5.51701575787,0.0,9.17985065927,19.4245,25.3697929102,0.0,16.6994,8.67039291018
 06/06  23:00:00,42.7675677986,3.95890204179,3.23652486667,0.0,9.17985065927,19.4245,13.5408630944,0.0,8.3497,5.19116309443
 06/06  24:00:00,23.1668628071,3.95890204179,0.338331199183,0.0,4.58992532963,8.1892,8.019473263,0.0669148557093,3.33988,4.61267840729
 06/07  01:00:00,15.0291387695,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/07  02:00:00,15.0473253307,0.0,0.0,0.0,1.52997510988,7.4902,3.93194148296,0.0,3.33988,0.592061482964
 06/07  03:00:00,15.0544895824,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/07  04:00:00,15.2402206028,0.0,0.0,0.0,1.52997510988,7.4902,3.93194740319,0.0,3.33988,0.592067403192
 06/07  05:00:00,23.0009044138,3.95890204179,0.0473163491004,0.0,4.58992532963,8.1892,8.65681673383,0.287116733826,8.3497,0.02
 06/07  06:00:00,34.6849553957,3.95890204179,0.036330514509,0.0,9.17985065927,19.4245,20.160639956,0.0,16.6994,3.46123995598
 06/07  07:00:00,45.5593759718,3.95890204179,3.44191471049,0.0,9.17985065927,26.9147,36.6349833997,0.0,25.0491,11.5858833997
 06/07  08:00:00,51.0205437373,3.95890204179,8.86394877821,0.0,9.17985065927,26.9147,44.3973300683,0.0,33.3988,10.9985300683
 06/07  09:00:00,46.2493273486,3.95890204179,11.5489496759,0.0,9.17985065927,19.4245,34.2974346179,0.0,25.0491,9.24833461793
 06/07  10:00:00,57.3293362573,3.95890204179,15.1078694261,0.0,9.17985065927,26.9147,49.835120076,0.0,41.7485,8.08662007599
 06/07  11:00:00,62.0456468366,3.95890204179,19.0889293161,0.0,9.17985065927,26.9147,50.9955897168,0.0,41.7485,9.2470897168
 06/07  12:00:00,63.9840700088,3.95890204179,21.6580679912,0.0,9.17985065927,26.9147,49.8347805244,0.0,41.7485,8.08628052444
 06/07  13:00:00,54.3289521425,3.95890204179,19.5642542831,0.0,9.17985065927,19.4245,40.3266324204,0.0,33.3988,6.92783242036
 06/07  14:00:00,53.5470282374,3.95890204179,18.7717321953,0.0,9.17985065927,19.4245,31.3943994709,0.0,25.0491,6.34529947091
 06/07  15:00:00,52.0176478599,3.95890204179,17.2440594003,0.0,9.17985065927,19.4245,39.1693793235,0.0,33.3988,5.7705793235
 06/07  16:00:00,61.2301495147,3.95890204179,18.9644462855,0.0,9.17985065927,26.9147,56.4452194469,0.0,50.0982,6.34701944687
 06/07  17:00:00,63.3083594752,3.95890204179,21.0489715018,0.0,9.17985065927,26.9147,58.1845819258,0.0,50.0982,8.08638192578
 06/07  18:00:00,64.4853670281,3.95890204179,22.2415116311,0.0,9.17985065927,26.9147,61.0963525161,0.0,50.0982,10.9981525161
 06/07  19:00:00,53.9251855592,3.95890204179,19.0462457271,0.0,9.17985065927,19.4245,45.5619666395,0.0,33.3988,12.1631666395
 06/07  20:00:00,53.8762015279,3.95890204179,15.8657425008,0.0,9.17985065927,19.4245,43.2318373314,0.0,33.3988,9.83303733145
 06/07  21:00:00,49.7228284554,3.95890204179,10.7795600117,0.0,9.17985065927,19.4245,36.0471408868,0.0,25.0491,10.9980408868
 06/07  22:00:00,46.1929411296,3.95890204179,7.40226793965,0.0,9.17985065927,19.4245,25.9469219367,0.0,16.6994,9.24752193674
 06/07  23:00:00,44.3676850164,3.95890204179,4.82016813802,0.0,9.17985065927,19.4245,13.5405600285,0.0,8.3497,5.19086002852
 06/07  24:00:00,24.0518846941,3.95890204179,1.2022158185,0.0,4.58992532963,8.1892,7.43966391984,0.0624678112231,3.33988,4.03731610862
 06/08  01:00:00,15.0555461688,0.0,0.0,0.0,1.52997510988,7.4902,3.93195128989,0.0,3.33988,0.592071289893
 06/08  02:00:00,15.0674826257,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/08  03:00:00,15.0736532733,0.0,0.0,0.0,1.52997510988,7.4902,3.9319572135,0.0,3.33988,0.592077213499
 06/08  04:00:00,15.2555263996,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/08  05:00:00,23.0385211814,3.95890204179,0.0722804727103,0.0,4.58992532963,8.1892,9.24375952152,0.301976414385,8.3497,0.592083107138
 06/08  06:00:00,34.7353894244,3.95890204179,0.0595376466373,0.0,9.17985065927,19.4245,19.5870891849,0.0,16.6994,2.88768918495
 06/08  07:00:00,47.4643867221,3.95890204179,5.33515011961,0.0,9.17985065927,26.9147,37.2130133575,0.0,25.0491,12.1639133575
 06/08  08:00:00,52.3725446987,3.95890204179,10.2169006725,0.0,9.17985065927,26.9147,44.3966982424,0.0,33.3988,10.9978982424
 06/08  09:00:00,47.4627442342,3.95890204179,12.764310239,0.0,9.17985065927,19.4245,33.7206477396,0.0,25.0491,8.67154773962
 06/08  10:00:00,57.1178413041,3.95890204179,14.8961718174,0.0,9.17985065927,26.9147,49.8364650798,0.0,41.7485,8.08796507979
 06/08  11:00:00,59.8498237946,3.95890204179,16.8997433151,0.0,9.17985065927,26.9147,50.9961503638,0.0,41.7485,9.24765036376
 06/08  12:00:00,61.6722583824,3.95890204179,19.3468967113,0.0,9.17985065927,26.9147,49.8352879928,0.0,41.7485,8.08678799278
 06/08  13:00:00,51.662149963,3.95890204179,16.9043359362,0.0,9.17985065927,19.4245,40.3270094498,0.0,33.3988,6.92820944979
 06/08  14:00:00,50.00967596,3.95890204179,15.2460106719,0.0,9.17985065927,19.4245,31.3951902707,0.0,25.0491,6.34609027066
 06/08  15:00:00,49.2374205501,3.95890204179,14.4679993635,0.0,9.17985065927,19.4245,39.7447878667,0.0,33.3988,6.34598786667
 06/08  16:00:00,58.0958017552,3.95890204179,15.8364137795,0.0,9.17985065927,26.9147,55.8689602369,0.0,50.0982,5.77076023686
 06/08  17:00:00,58.6531034646,3.95890204179,16.4077071946,0.0,9.17985065927,26.9147,58.1854785205,0.0,50.0982,8.08727852049
 06/08  18:00:00,59.4279576122,3.95890204179,17.2124360189,0.0,9.17985065927,26.9147,61.0947311226,0.0,50.0982,10.9965311226
 06/08  19:00:00,48.8983204159,3.95890204179,14.0500539621,0.0,9.17985065927,19.4245,45.5632178102,0.0,33.3988,12.1644178102
 06/08  20:00:00,49.6737614422,3.95890204179,11.6916336249,0.0,9.17985065927,19.4245,43.2315667182,0.0,33.3988,9.83276671816
 06/08  21:00:00,47.0871609867,3.95890204179,8.15706635247,0.0,9.17985065927,19.4245,36.0464699874,0.0,25.0491,10.9973699874
 06/08  22:00:00,45.4639843126,3.95890204179,6.67420263522,0.0,9.17985065927,19.4245,25.9466202125,0.0,16.6994,9.24722021247
 06/08  23:00:00,45.0175151211,3.95890204179,5.45752274422,0.0,9.17985065927,19.4245,13.5405803435,0.0,8.3497,5.19088034352
 06/08  24:00:00,25.4836822999,3.95890204179,2.62691661764,0.0,4.58992532963,8.1892,7.44581849576,0.0676971756031,3.33988,4.03824132016
 06/09  01:00:00,15.0603560774,0.0,0.0,0.0,1.52997510988,7.4902,3.93196316175,0.0,3.33988,0.592083161753
 06/09  02:00:00,15.0760446498,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/09  03:00:00,15.0867892361,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/09  04:00:00,15.9133477162,0.0,0.0,0.0,1.52997510988,7.4902,3.93194321258,0.0,3.33988,0.592063212585
 06/09  05:00:00,23.7270164319,3.95890204179,0.0913502245977,0.0,4.58992532963,8.1892,8.55460776682,0.184907766824,8.3497,0.02
 06/09  06:00:00,36.2654745133,3.95890204179,1.25136082814,0.0,9.17985065927,19.4245,20.1608018005,0.0,16.6994,3.46140180048
 06/09  07:00:00,51.4106215053,3.95890204179,9.25275077123,0.0,9.17985065927,26.9147,36.6350464586,0.0,25.0491,11.5859464586
 06/09  08:00:00,54.5666065313,3.95890204179,12.3900014515,0.0,9.17985065927,26.9147,44.3959357705,0.0,33.3988,10.9971357705
 06/09  09:00:00,46.6690417992,3.95890204179,11.9745864045,0.0,9.17985065927,19.4245,34.2965226818,0.0,25.0491,9.24742268184
 06/09  10:00:00,55.9544488906,3.95890204179,13.7527941468,0.0,9.17985065927,26.9147,49.8339791156,0.0,41.7485,8.08547911556
 06/09  11:00:00,60.3081270614,3.95890204179,17.3731212193,0.0,9.17985065927,26.9147,50.9949688244,0.0,41.7485,9.24646882443
 06/09  12:00:00,64.3168783681,3.95890204179,22.0015458226,0.0,9.17985065927,26.9147,49.834483921,0.0,41.7485,8.08598392102
 06/09  13:00:00,54.334974313,3.95890204179,19.5840385562,0.0,9.17985065927,19.4245,40.3240919431,0.0,33.3988,6.92529194308
 06/09  14:00:00,50.8770318434,3.95890204179,16.1294421626,0.0,9.17985065927,19.4245,30.8198480802,0.0,25.0491,5.77074808018
 06/09  15:00:00,49.9448748727,3.95890204179,15.1920453356,0.0,9.17985065927,19.4245,39.7450111541,0.0,33.3988,6.34621115405
 06/09  16:00:00,58.2099589449,3.95890204179,15.9781299005,0.0,9.17985065927,26.9147,56.4436425961,0.0,50.0982,6.34544259615
 06/09  17:00:00,59.2514945525,3.95890204179,17.0467372739,0.0,9.17985065927,26.9147,58.184577247,0.0,50.0982,8.08637724703
 06/09  18:00:00,61.6916189175,3.95890204179,19.5022213588,0.0,9.17985065927,26.9147,60.5168502761,0.0,50.0982,10.4186502761
 06/09  19:00:00,50.6959997213,3.95890204179,16.0242725992,0.0,9.17985065927,19.4245,45.5633092193,0.0,33.3988,12.1645092193
 06/09  20:00:00,51.0826854895,3.95890204179,13.2923327311,0.0,9.17985065927,19.4245,43.2313403563,0.0,33.3988,9.83254035628
 06/09  21:00:00,48.23668395,3.95890204179,9.451203882,0.0,9.17985065927,19.4245,36.0461800594,0.0,25.0491,10.9970800594
 06/09  22:00:00,46.1990997324,3.95890204179,7.41395805751,0.0,9.17985065927,19.4245,25.9466710605,0.0,16.6994,9.24727106045
 06/09  23:00:00,44.5660075898,3.95890204179,5.01753956478,0.0,9.17985065927,19.4245,13.54040403,0.0,8.3497,5.19070402995
 06/09  24:00:00,23.3467683789,3.95890204179,0.491630585757,0.0,4.58992532963,8.1892,7.46543493514,0.0874754486264,3.33988,4.03807948651
 06/10  01:00:00,15.0655941679,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/10  02:00:00,15.0827844578,0.0,0.0,0.0,1.52997510988,7.4902,3.93196704035,0.0,3.33988,0.59208704035
 06/10  03:00:00,15.0883799328,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/10  04:00:00,15.263047011,0.0,0.0,0.0,1.52997510988,7.4902,3.93197291998,0.0,3.33988,0.592092919978
 06/10  05:00:00,23.0592988626,3.95890204179,0.0605581071277,0.0,4.58992532963,8.1892,8.58804826481,0.218348264814,8.3497,0.02
 06/10  06:00:00,34.7774532796,3.95890204179,0.0687072365986,0.0,9.17985065927,19.4245,20.1605478358,0.0,16.6994,3.46114783584
 06/10  07:00:00,49.2347767137,3.95890204179,7.09872529337,0.0,9.17985065927,26.9147,27.9368830708,0.0,25.0491,2.88778307083
 06/10  08:00:00,51.833243833,3.95890204179,9.6868156187,0.0,9.17985065927,26.9147,36.8603973269,0.0,33.3988,3.46159732694
 06/10  09:00:00,44.1536523339,3.95890204179,9.48484539167,0.0,9.17985065927,19.4245,34.8814374207,0.0,25.0491,9.83233742066
 06/10  10:00:00,53.8276604759,3.95890204179,11.6484537216,0.0,9.17985065927,26.9147,50.9946389513,0.0,41.7485,9.24613895129
 06/10  11:00:00,57.8991816453,3.95890204179,14.9851098966,0.0,9.17985065927,26.9147,51.5810204785,0.0,41.7485,9.83252047848
 06/10  12:00:00,56.9566790228,3.95890204179,14.6719150712,0.0,9.17985065927,26.9147,51.581055288,0.0,41.7485,9.83255528798
 06/10  13:00:00,49.3223124858,3.95890204179,14.5925353367,0.0,9.17985065927,19.4245,42.6451430389,0.0,33.3988,9.24634303891
 06/10  14:00:00,48.2710934279,3.95890204179,13.5381849968,0.0,9.17985065927,19.4245,33.1347869409,0.0,25.0491,8.08568694093
 06/10  15:00:00,47.4838165855,3.95890204179,12.7515345998,0.0,9.17985065927,19.4245,40.9077863592,0.0,33.3988,7.50898635916
 06/10  16:00:00,57.5542669991,3.95890204179,15.3356055455,0.0,9.17985065927,26.9147,57.6006446042,0.0,50.0982,7.50244460424
 06/10  17:00:00,57.6234327429,3.95890204179,15.4119429839,0.0,9.17985065927,26.9147,58.183568279,0.0,50.0982,8.08536827896
 06/10  18:00:00,60.132118086,3.95890204179,17.9281314521,0.0,9.17985065927,26.9147,60.516839295,0.0,50.0982,10.418639295
 06/10  19:00:00,52.3660435507,3.95890204179,17.4955347154,0.0,9.17985065927,19.4245,44.3958936288,0.0,33.3988,10.9970936288
 06/10  20:00:00,51.9720526965,3.95890204179,13.9948917691,0.0,9.17985065927,19.4245,43.8080554142,0.0,33.3988,10.4092554142
 06/10  21:00:00,51.2169617962,3.95890204179,12.2841843397,0.0,9.17985065927,19.4245,36.0074166591,0.0,25.0491,10.9583166591
 06/10  22:00:00,49.365110607,3.95890204179,10.5713029905,0.0,9.17985065927,19.4245,24.247410221,0.0,16.6994,7.54801022099
 06/10  23:00:00,47.3294844641,3.95890204179,7.76834187713,0.0,9.17985065927,19.4245,14.6957970717,0.0,8.3497,6.34609707171
 06/10  24:00:00,25.4053018133,3.95890204179,2.53901265943,0.0,4.58992532963,8.1892,7.45844218103,0.0809174807201,3.33988,4.03764470031
 06/11  01:00:00,15.0737277992,0.0,0.0,0.0,1.52997510988,7.4902,3.93197445215,0.0,3.33988,0.592094452145
 06/11  02:00:00,15.0945752414,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/11  03:00:00,15.0999631077,0.0,0.0,0.0,1.52997510988,7.4902,3.93192860494,0.0,3.33988,0.592048604945
 06/11  04:00:00,15.2737603213,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/11  05:00:00,23.0951275809,3.95890204179,0.0952686482816,0.0,4.58992532963,8.1892,8.58613365329,0.216433653291,8.3497,0.02
 06/11  06:00:00,35.266141718,3.95890204179,0.554997748335,0.0,9.17985065927,19.4245,20.1606062272,0.0,16.6994,3.46120622719
 06/11  07:00:00,50.3898658945,3.95890204179,8.25046425658,0.0,9.17985065927,26.9147,27.9370743427,0.0,25.0491,2.88797434272
 06/11  08:00:00,54.8069790666,3.95890204179,12.6362136859,0.0,9.17985065927,26.9147,36.8605049619,0.0,33.3988,3.46170496187
 06/11  09:00:00,47.1412185216,3.95890204179,12.4295051806,0.0,9.17985065927,19.4245,27.9371190441,0.0,25.0491,2.88801904406
 06/11  10:00:00,58.3195604265,3.95890204179,16.1044093044,0.0,9.17985065927,26.9147,52.1576423949,0.0,41.7485,10.4091423949
 06/11  11:00:00,60.6227619204,3.95890204179,17.6924591158,0.0,9.17985065927,26.9147,51.5807861271,0.0,41.7485,9.83228612712
 06/11  12:00:00,62.1025216215,3.95890204179,19.8102763092,0.0,9.17985065927,26.9147,49.8339600644,0.0,41.7485,8.08546006441
 06/11  13:00:00,49.8763581402,3.95890204179,15.1876903646,0.0,9.17985065927,19.4245,41.1813935698,0.0,33.3988,7.78259356977
 06/11  14:00:00,47.3627797595,3.95890204179,12.6819979867,0.0,9.17985065927,19.4245,31.1211701418,0.0,25.0491,6.07207014181
 06/11  15:00:00,45.2066336664,3.95890204179,10.531417059,0.0,9.17985065927,19.4245,39.7449859724,0.0,33.3988,6.34618597244
 06/11  16:00:00,53.8800485797,3.95890204179,11.7183601694,0.0,9.17985065927,26.9147,55.8694188215,0.0,50.0982,5.77121882146
 06/11  17:00:00,55.8637195281,3.95890204179,13.6995527295,0.0,9.17985065927,26.9147,58.1834227678,0.0,50.0982,8.08522276779
 06/11  18:00:00,58.6096439135,3.95890204179,16.4456936768,0.0,9.17985065927,26.9147,59.929399937,0.0,50.0982,9.831199937
 06/11  19:00:00,50.3071301441,3.95890204179,15.4529972387,0.0,9.17985065927,19.4245,43.2308577158,0.0,33.3988,9.83205771582
 06/11  20:00:00,53.1946017351,3.95890204179,15.1796982253,0.0,9.17985065927,19.4245,41.48496937,0.0,33.3988,8.08616937004
 06/11  21:00:00,50.1876747511,3.95890204179,11.2488730691,0.0,9.17985065927,19.4245,34.8807601478,0.0,25.0491,9.83166014779
 06/11  22:00:00,48.2987806222,3.95890204179,9.4955748715,0.0,9.17985065927,19.4245,24.7849311925,0.0,16.6994,8.08553119246
 06/11  23:00:00,48.7190089268,3.95890204179,9.145404333,0.0,9.17985065927,19.4245,12.387191459,0.0,8.3497,4.037491459
 06/11  24:00:00,27.0960023372,3.95890204179,4.21654631153,0.0,4.58992532963,8.1892,8.61270431952,0.0824703277298,3.33988,5.19035399179
 06/12  01:00:00,15.0901144788,0.0,0.0,0.0,1.52997510988,7.4902,3.93195259335,0.0,3.33988,0.592072593349
 06/12  02:00:00,15.1108398885,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/12  03:00:00,15.1130218104,0.0,0.0,0.0,1.52997510988,7.4902,3.93195849591,0.0,3.33988,0.59207849591
 06/12  04:00:00,15.2924426697,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/12  05:00:00,25.1438611766,3.95890204179,2.10379195224,0.0,4.58992532963,8.1892,8.49714947167,0.127449471669,8.3497,0.02
 06/12  06:00:00,39.2795814906,3.95890204179,4.54090152262,0.0,9.17985065927,19.4245,20.1603478539,0.0,16.6994,3.46094785393
 06/12  07:00:00,52.8266114336,3.95890204179,10.6716729481,0.0,9.17985065927,26.9147,36.6322116162,0.0,25.0491,11.5831116162
 06/12  08:00:00,55.0174988218,3.95890204179,12.8555296469,0.0,9.17985065927,26.9147,44.3949275394,0.0,33.3988,10.9961275394
 06/12  09:00:00,48.4940338953,3.95890204179,13.8095164592,0.0,9.17985065927,19.4245,34.2956369159,0.0,25.0491,9.24653691589
 06/12  10:00:00,56.2943601575,3.95890204179,14.0858906406,0.0,9.17985065927,26.9147,49.2580756342,0.0,41.7485,7.50957563422
 06/12  11:00:00,61.4739401082,3.95890204179,18.5623518921,0.0,9.17985065927,26.9147,50.9958092641,0.0,41.7485,9.24730926407
 06/12  12:00:00,64.7733416283,3.95890204179,22.5108831114,0.0,9.17985065927,26.9147,49.8342931127,0.0,41.7485,8.08579311268
 06/12  13:00:00,56.6291953314,3.95890204179,21.9128972768,0.0,9.17985065927,19.4245,40.3269222846,0.0,33.3988,6.92812228462
 06/12  14:00:00,55.530799839,3.95890204179,20.7933055633,0.0,9.17985065927,19.4245,30.8201542126,0.0,25.0491,5.77105421258
 06/12  15:00:00,53.9465674778,3.95890204179,19.1994378453,0.0,9.17985065927,19.4245,39.7449030193,0.0,33.3988,6.34610301926
 06/12  16:00:00,64.6263009825,3.95890204179,22.3765472866,0.0,9.17985065927,26.9147,55.8686394447,0.0,50.0982,5.77043944471
 06/12  17:00:00,66.2527899767,3.95890204179,24.0167130865,0.0,9.17985065927,26.9147,58.1843054082,0.0,50.0982,8.08610540823
 06/12  18:00:00,63.8282485046,3.95890204179,21.6417899037,0.0,9.17985065927,26.9147,61.0948230434,0.0,50.0982,10.9966230434
 06/12  19:00:00,51.1397844698,3.95890204179,16.2912435624,0.0,9.17985065927,19.4245,44.9831616913,0.0,33.3988,11.5843616913
 06/12  20:00:00,53.3266646187,3.95890204179,15.315348111,0.0,9.17985065927,19.4245,43.8083315324,0.0,33.3988,10.4095315324
 06/12  21:00:00,51.4877562287,3.95890204179,12.5530999095,0.0,9.17985065927,19.4245,35.4656833586,0.0,25.0491,10.4165833586
 06/12  22:00:00,49.1904720342,3.95890204179,10.3941573565,0.0,9.17985065927,19.4245,25.9460983742,0.0,16.6994,9.24669837416
 06/12  23:00:00,48.5576185942,3.95890204179,8.98700791053,0.0,9.17985065927,19.4245,13.540764026,0.0,8.3497,5.19106402601
 06/12  24:00:00,28.2679982828,3.95890204179,5.38396888211,0.0,4.58992532963,8.1892,7.4499370101,0.0718721714795,3.33988,4.03818483862
 06/13  01:00:00,15.1022818538,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/13  02:00:00,15.1319502697,0.0,0.0,0.0,1.52997510988,7.4902,3.93196857532,0.0,3.33988,0.592088575322
