Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/13  03:00:00,15.1364364631,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/13  04:00:00,15.9829895747,0.0,0.0,0.0,1.52997510988,7.4902,3.93197445252,0.0,3.33988,0.592094452517
 06/13  05:00:00,29.4125505702,3.95890204179,5.68855864517,0.0,4.58992532963,8.1892,8.51204870254,0.142348702537,8.3497,0.02
 06/13  06:00:00,41.3207900451,3.95890204179,6.25606179924,0.0,9.17985065927,19.4245,20.1604778076,0.0,16.6994,3.46107780764
 06/13  07:00:00,53.0053189559,3.95890204179,10.8479341147,0.0,9.17985065927,26.9147,36.6295683507,0.0,25.0491,11.5804683507
 06/13  08:00:00,53.752395804,3.95890204179,11.6002752202,0.0,9.17985065927,26.9147,44.3935458842,0.0,33.3988,10.9947458842
 06/13  09:00:00,44.9440656034,3.95890204179,10.2846223633,0.0,9.17985065927,19.4245,33.7183147841,0.0,25.0491,8.66921478415
 06/13  10:00:00,54.9768847878,3.95890204179,12.8077009067,0.0,9.17985065927,26.9147,49.8350015694,0.0,41.7485,8.08650156944
 06/13  11:00:00,63.1186610624,3.95890204179,20.1998144286,0.0,9.17985065927,26.9147,50.4186195486,0.0,41.7485,8.67011954862
 06/13  12:00:00,66.5317294757,3.95890204179,24.2283752201,0.0,9.17985065927,26.9147,49.8347056184,0.0,41.7485,8.08620561839
 06/13  13:00:00,58.1970387436,3.95890204179,23.4431578144,0.0,9.17985065927,19.4245,40.3253507141,0.0,33.3988,6.92655071414
 06/13  14:00:00,53.7189389551,3.95890204179,18.9768393589,0.0,9.17985065927,19.4245,31.3947043729,0.0,25.0491,6.34560437289
 06/13  15:00:00,51.3980099871,3.95890204179,16.6638070913,0.0,9.17985065927,19.4245,39.170119016,0.0,33.3988,5.77131901599
 06/13  16:00:00,61.6000581871,3.95890204179,19.3699453152,0.0,9.17985065927,26.9147,56.4446055789,0.0,50.0982,6.34640557889
 06/13  17:00:00,59.8607833253,3.95890204179,17.6760614272,0.0,9.17985065927,26.9147,57.6079147093,0.0,50.0982,7.5097147093
 06/13  18:00:00,59.6116304712,3.95890204179,17.4562294862,0.0,9.17985065927,26.9147,61.0938622428,0.0,50.0982,10.9956622428
 06/13  19:00:00,50.4708416515,3.95890204179,15.8059037759,0.0,9.17985065927,19.4245,44.9830032322,0.0,33.3988,11.5842032322
 06/13  20:00:00,53.7043541145,3.95890204179,15.8576706805,0.0,9.17985065927,19.4245,43.8085384056,0.0,33.3988,10.4097384056
 06/13  21:00:00,51.6337387512,3.95890204179,12.8278626788,0.0,9.17985065927,19.4245,35.465518439,0.0,25.0491,10.416418439
 06/13  22:00:00,50.1880613963,3.95890204179,11.3875260882,0.0,9.17985065927,19.4245,25.9452006731,0.0,16.6994,9.24580067305
 06/13  23:00:00,49.2170800908,3.95890204179,9.64594381477,0.0,9.17985065927,19.4245,13.540161161,0.0,8.3497,5.19046116101
 06/13  24:00:00,26.9286466065,3.95890204179,4.05371395677,0.0,4.58992532963,8.1892,7.45049620291,0.0729630321954,3.33988,4.03765317071
 06/14  01:00:00,15.0828705812,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/14  02:00:00,15.1032552074,0.0,0.0,0.0,1.52997510988,7.4902,3.93194757611,0.0,3.33988,0.592067576112
 06/14  03:00:00,15.1022502637,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/14  04:00:00,15.2692094957,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/14  05:00:00,23.6504638489,3.95890204179,0.632047572186,0.0,4.58992532963,8.1892,9.13414952981,0.19235882231,8.3497,0.592090707497
 06/14  06:00:00,38.0736642354,3.95890204179,3.34422326968,0.0,9.17985065927,19.4245,19.5867767213,0.0,16.6994,2.88737672131
 06/14  07:00:00,51.2187087856,3.95890204179,9.07668013178,0.0,9.17985065927,26.9147,37.2114116721,0.0,25.0491,12.1623116721
 06/14  08:00:00,55.0821625392,3.95890204179,12.9165975655,0.0,9.17985065927,26.9147,43.8168920709,0.0,33.3988,10.4180920709
 06/14  09:00:00,50.1250803084,3.95890204179,15.4205401582,0.0,9.17985065927,19.4245,34.2957515087,0.0,25.0491,9.24665150871
 06/14  10:00:00,60.8375766983,3.95890204179,18.6152361804,0.0,9.17985065927,26.9147,49.2578210832,0.0,41.7485,7.50932108315
 06/14  11:00:00,67.4311732847,3.95890204179,24.4678855482,0.0,9.17985065927,26.9147,50.9948964728,0.0,41.7485,9.24639647283
 06/14  12:00:00,68.3791971181,3.95890204179,26.0358839378,0.0,9.17985065927,26.9147,49.8343930233,0.0,41.7485,8.08589302332
 06/14  13:00:00,60.0757874172,3.95890204179,25.29192439,0.0,9.17985065927,19.4245,40.32396505,0.0,33.3988,6.92516505004
 06/14  14:00:00,58.5161485619,3.95890204179,23.7341442258,0.0,9.17985065927,19.4245,30.8187599777,0.0,25.0491,5.76965997768
 06/14  15:00:00,57.4071358089,3.95890204179,22.6147272585,0.0,9.17985065927,19.4245,39.7443791626,0.0,33.3988,6.34557916264
 06/14  16:00:00,59.0994522359,3.95890204179,16.8830478988,0.0,9.17985065927,26.9147,55.869512246,0.0,50.0982,5.77131224599
 06/14  17:00:00,56.120107589,3.95890204179,13.9539653903,0.0,9.17985065927,26.9147,58.1840904437,0.0,50.0982,8.08589044373
 06/14  18:00:00,60.194017085,3.95890204179,18.026334543,0.0,9.17985065927,26.9147,60.5158162094,0.0,50.0982,10.4176162094
 06/14  19:00:00,52.492172438,3.95890204179,17.6288298146,0.0,9.17985065927,19.4245,45.5606152931,0.0,33.3988,12.1618152931
 06/14  20:00:00,55.1078081279,3.95890204179,17.083423661,0.0,9.17985065927,19.4245,43.2289267916,0.0,33.3988,9.83012679165
 06/14  21:00:00,53.140805595,3.95890204179,14.190692916,0.0,9.17985065927,19.4245,35.4672649013,0.0,25.0491,10.4181649013
 06/14  22:00:00,50.0151060493,3.95890204179,11.2063557497,0.0,9.17985065927,19.4245,25.9458263101,0.0,16.6994,9.24642631013
 06/14  23:00:00,47.587904842,3.95890204179,8.01910193942,0.0,9.17985065927,19.4245,13.540273999,0.0,8.3497,5.19057399895
 06/14  24:00:00,25.4313284711,3.95890204179,2.56434220552,0.0,4.58992532963,8.1892,7.41547800151,0.0377002112465,3.33988,4.03789779026
 06/15  01:00:00,15.0742851247,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/15  02:00:00,15.0892620652,0.0,0.0,0.0,1.52997510988,7.4902,3.93195708524,0.0,3.33988,0.592077085235
 06/15  03:00:00,15.0915613674,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/15  04:00:00,15.2647028998,0.0,0.0,0.0,1.52997510988,7.4902,3.9319371266,0.0,3.33988,0.592057126604
 06/15  05:00:00,23.0880065529,3.95890204179,0.0851955835571,0.0,4.58992532963,8.1892,8.58012588475,0.210425884746,8.3497,0.02
 06/15  06:00:00,34.7450656864,3.95890204179,0.0401133972045,0.0,9.17985065927,19.4245,19.5872421445,0.0,16.6994,2.8878421445
 06/15  07:00:00,50.141909827,3.95890204179,7.99387811209,0.0,9.17985065927,26.9147,37.2105493069,0.0,25.0491,12.1614493069
 06/15  08:00:00,53.2288854341,3.95890204179,11.0604801027,0.0,9.17985065927,26.9147,43.8170418064,0.0,33.3988,10.4182418064
 06/15  09:00:00,47.202612832,3.95890204179,12.497906648,0.0,9.17985065927,19.4245,34.2955306984,0.0,25.0491,9.24643069841
 06/15  10:00:00,58.2958394147,3.95890204179,16.0719402908,0.0,9.17985065927,26.9147,49.2578911975,0.0,41.7485,7.50939119752
 06/15  11:00:00,65.1105948579,3.95890204179,22.1473071213,0.0,9.17985065927,26.9147,50.9944602748,0.0,41.7485,9.2459602748
 06/15  12:00:00,68.1516934287,3.95890204179,25.8047807615,0.0,9.17985065927,26.9147,49.2562390098,0.0,41.7485,7.50773900978
 06/15  13:00:00,56.1632245082,3.95890204179,21.4140406657,0.0,9.17985065927,19.4245,40.326410462,0.0,33.3988,6.92761046199
 06/15  14:00:00,47.551786543,3.95890204179,12.8543829169,0.0,9.17985065927,19.4245,31.3947927128,0.0,25.0491,6.34569271276
 06/15  15:00:00,44.2582517181,3.95890204179,9.57831953299,0.0,9.17985065927,19.4245,39.1689097744,0.0,33.3988,5.77010977437
 06/15  16:00:00,53.0777984436,3.95890204179,10.9167081021,0.0,9.17985065927,26.9147,56.4440902076,0.0,50.0982,6.34589020765
 06/15  17:00:00,55.4879568515,3.95890204179,13.3274125861,0.0,9.17985065927,26.9147,57.6060969355,0.0,50.0982,7.50789693547
 06/15  18:00:00,57.7564586,3.95890204179,15.5934408077,0.0,9.17985065927,26.9147,61.0934729571,0.0,50.0982,10.9952729571
 06/15  19:00:00,47.7747240466,3.95890204179,12.926970195,0.0,9.17985065927,19.4245,44.9816663997,0.0,33.3988,11.5828663997
 06/15  20:00:00,49.9240063922,3.95890204179,11.9655978634,0.0,9.17985065927,19.4245,43.2295427292,0.0,33.3988,9.83074272921
 06/15  21:00:00,47.3689373685,3.95890204179,8.45772707456,0.0,9.17985065927,19.4245,36.0440677351,0.0,25.0491,10.9949677351
 06/15  22:00:00,44.4315446768,3.95890204179,5.65817758434,0.0,9.17985065927,19.4245,25.3675843438,0.0,16.6994,8.66818434384
 06/15  23:00:00,42.901221202,3.95890204179,3.36042780875,0.0,9.17985065927,19.4245,13.5401348279,0.0,8.3497,5.19043482789
 06/15  24:00:00,22.8456137261,3.95890204179,0.0,0.0,4.58992532963,8.1892,7.50569688371,0.128529788332,3.33988,4.03728709538
 06/16  01:00:00,15.0485704673,0.0,0.0,0.0,1.52997510988,7.4902,3.93193308206,0.0,3.33988,0.59205308206
 06/16  02:00:00,15.0640791743,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/16  03:00:00,15.0765508751,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/16  04:00:00,15.8584127757,0.0,0.0,0.0,1.52997510988,7.4902,3.93193901566,0.0,3.33988,0.592059015663
 06/16  05:00:00,23.6507699817,3.95890204179,0.0793273239022,0.0,4.58992532963,8.1892,8.70290166976,0.333201669764,8.3497,0.02
 06/16  06:00:00,35.0058898352,3.95890204179,0.0484852033712,0.0,9.17985065927,19.4245,20.1604480834,0.0,16.6994,3.46104808343
 06/16  07:00:00,46.7464754774,3.95890204179,4.62028323712,0.0,9.17985065927,26.9147,36.6318749024,0.0,25.0491,11.5827749024
 06/16  08:00:00,52.3052826717,3.95890204179,10.1401207613,0.0,9.17985065927,26.9147,44.3936447927,0.0,33.3988,10.9948447927
 06/16  09:00:00,47.169349432,3.95890204179,12.4563113206,0.0,9.17985065927,19.4245,33.7187520504,0.0,25.0491,8.66965205039
 06/16  10:00:00,56.3479335199,3.95890204179,14.135543433,0.0,9.17985065927,26.9147,49.2580354454,0.0,41.7485,7.50953544539
 06/16  11:00:00,60.5886689366,3.95890204179,17.6468962053,0.0,9.17985065927,26.9147,50.9936811472,0.0,41.7485,9.24518114724
 06/16  12:00:00,64.1521753704,3.95890204179,21.8298424358,0.0,9.17985065927,26.9147,49.25681413,0.0,41.7485,7.50831412999
 06/16  13:00:00,55.6692844324,3.95890204179,20.9015718069,0.0,9.17985065927,19.4245,40.3264501607,0.0,33.3988,6.92765016071
 06/16  14:00:00,54.5622848258,3.95890204179,19.7866916443,0.0,9.17985065927,19.4245,31.3945970875,0.0,25.0491,6.34549708752
 06/16  15:00:00,54.2885752631,3.95890204179,19.5096041592,0.0,9.17985065927,19.4245,39.1687605738,0.0,33.3988,5.76996057382
 06/16  16:00:00,64.5527496266,3.95890204179,22.2792728701,0.0,9.17985065927,26.9147,56.4434635547,0.0,50.0982,6.34526355466
 06/16  17:00:00,66.9791086338,3.95890204179,24.7075493172,0.0,9.17985065927,26.9147,57.6073080322,0.0,50.0982,7.50910803219
 06/16  18:00:00,67.7641711258,3.95890204179,25.5041637697,0.0,9.17985065927,26.9147,61.0934405835,0.0,50.0982,10.9952405835
 06/16  19:00:00,57.54470863,3.95890204179,22.8262852046,0.0,9.17985065927,19.4245,44.9813609804,0.0,33.3988,11.5825609804
 06/16  20:00:00,58.1390935013,3.95890204179,20.2977986961,0.0,9.17985065927,19.4245,43.2299732824,0.0,33.3988,9.83117328243
 06/16  21:00:00,54.0071606304,3.95890204179,15.1827746424,0.0,9.17985065927,19.4245,36.0433716033,0.0,25.0491,10.9942716033
 06/16  22:00:00,51.0418012822,3.95890204179,12.2220368382,0.0,9.17985065927,19.4245,25.3676857002,0.0,16.6994,8.66828570025
 06/16  23:00:00,49.0408144275,3.95890204179,9.46360175721,0.0,9.17985065927,19.4245,13.5406562224,0.0,8.3497,5.19095622244
 06/16  24:00:00,27.2978932562,3.95890204179,4.41728790051,0.0,4.58992532963,8.1892,7.41138039586,0.0335682934809,3.33988,4.03793210237
 06/17  01:00:00,15.0886570282,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/17  02:00:00,15.105141258,0.0,0.0,0.0,1.52997510988,7.4902,3.93195305017,0.0,3.33988,0.592073050168
 06/17  03:00:00,15.1034128565,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/17  04:00:00,15.2700410595,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/17  05:00:00,23.0848711758,3.95890204179,0.0837861932642,0.0,4.58992532963,8.1892,9.20332330832,0.261527147653,8.3497,0.592096160662
 06/17  06:00:00,35.4628180276,3.95890204179,0.748033943007,0.0,9.17985065927,19.4245,19.5870205724,0.0,16.6994,2.88762057245
 06/17  07:00:00,50.4180662159,3.95890204179,8.27406529519,0.0,9.17985065927,26.9147,28.5104648321,0.0,25.0491,3.46136483213
 06/17  08:00:00,54.9515770101,3.95890204179,12.7780330209,0.0,9.17985065927,26.9147,36.2868888933,0.0,33.3988,2.88808889328
 06/17  09:00:00,50.2445442027,3.95890204179,15.5279606012,0.0,9.17985065927,19.4245,34.8807729268,0.0,25.0491,9.83167292675
 06/17  10:00:00,62.2270855707,3.95890204179,19.9901128802,0.0,9.17985065927,26.9147,50.4177067608,0.0,41.7485,8.66920676082
 06/17  11:00:00,68.1441786647,3.95890204179,25.1737678175,0.0,9.17985065927,26.9147,51.578747548,0.0,41.7485,9.83024754799
 06/17  12:00:00,68.9183972731,3.95890204179,26.5628757482,0.0,9.17985065927,26.9147,51.5793000968,0.0,41.7485,9.83080009679
 06/17  13:00:00,54.9707913794,3.95890204179,20.2276260543,0.0,9.17985065927,19.4245,42.067306004,0.0,33.3988,8.66850600399
 06/17  14:00:00,49.9480701035,3.95890204179,15.2177778636,0.0,9.17985065927,19.4245,33.1338922035,0.0,25.0491,8.08479220349
 06/17  15:00:00,48.6194567566,3.95890204179,13.9018330999,0.0,9.17985065927,19.4245,41.4842225954,0.0,33.3988,8.08542259541
 06/17  16:00:00,54.7345398825,3.95890204179,12.5593704856,0.0,9.17985065927,26.9147,57.0247787783,0.0,50.0982,6.9265787783
 06/17  17:00:00,52.6679741152,3.95890204179,10.5190499206,0.0,9.17985065927,26.9147,57.6064842156,0.0,50.0982,7.50828421557
 06/17  18:00:00,55.3282294525,3.95890204179,13.1884007705,0.0,9.17985065927,26.9147,61.0938422059,0.0,50.0982,10.9956422059
 06/17  19:00:00,48.4499829283,3.95890204179,13.6192833455,0.0,9.17985065927,19.4245,43.8149316989,0.0,33.3988,10.4161316989
 06/17  20:00:00,49.0570332839,3.95890204179,11.0965067334,0.0,9.17985065927,19.4245,43.229420965,0.0,33.3988,9.83062096499
 06/17  21:00:00,49.1810854238,3.95890204179,10.2702336149,0.0,9.17985065927,19.4245,36.0441654943,0.0,25.0491,10.9950654943
 06/17  22:00:00,46.9898559562,3.95890204179,8.21532977351,0.0,9.17985065927,19.4245,24.2073175669,0.0,16.6994,7.50791756687
 06/17  23:00:00,44.4993212498,3.95890204179,4.95941033991,0.0,9.17985065927,19.4245,14.6951413626,0.0,8.3497,6.34544136263
 06/17  24:00:00,22.8405226898,3.95890204179,0.0,0.0,4.58992532963,8.1892,7.49580202624,0.118254082545,3.33988,4.0376679437
 06/18  01:00:00,15.0502086777,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/18  02:00:00,15.0773143298,0.0,0.0,0.0,1.52997510988,7.4902,3.93197584621,0.0,3.33988,0.592095846213
 06/18  03:00:00,15.0828338273,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/18  04:00:00,15.2528172289,0.0,0.0,0.0,1.52997510988,7.4902,3.93193000616,0.0,3.33988,0.59205000616
 06/18  05:00:00,23.0264633456,3.95890204179,0.0408075456546,0.0,4.58992532963,8.1892,8.65120882562,0.28150882562,8.3497,0.02
 06/18  06:00:00,34.7668199501,3.95890204179,0.0681673869697,0.0,9.17985065927,19.4245,19.5867800023,0.0,16.6994,2.88738000226
 06/18  07:00:00,47.9250289051,3.95890204179,5.79633078764,0.0,9.17985065927,26.9147,28.510359952,0.0,25.0491,3.46125995203
 06/18  08:00:00,51.9164151179,3.95890204179,9.76318861149,0.0,9.17985065927,26.9147,36.2866424365,0.0,33.3988,2.88784243647
 06/18  09:00:00,43.5033899539,3.95890204179,8.81939641595,0.0,9.17985065927,19.4245,28.5106854544,0.0,25.0491,3.46158545443
 06/18  10:00:00,54.0989188668,3.95890204179,11.9192005299,0.0,9.17985065927,26.9147,51.0018244086,0.0,41.7485,9.25332440857
 06/18  11:00:00,58.5230707155,3.95890204179,15.6099920668,0.0,9.17985065927,26.9147,51.5791220342,0.0,41.7485,9.83062203419
 06/18  12:00:00,61.4472088998,3.95890204179,19.161264735,0.0,9.17985065927,26.9147,49.8328360244,0.0,41.7485,8.08433602443
 06/18  13:00:00,54.0879349537,3.95890204179,19.3420986043,0.0,9.17985065927,19.4245,40.9081415842,0.0,33.3988,7.50934158416
 06/18  14:00:00,52.9369289534,3.95890204179,18.1800745386,0.0,9.17985065927,19.4245,31.3948480565,0.0,25.0491,6.34574805651
 06/18  15:00:00,53.2412184646,3.95890204179,18.4753862124,0.0,9.17985065927,19.4245,39.1682101502,0.0,33.3988,5.76941015021
 06/18  16:00:00,64.2537605798,3.95890204179,21.9922398272,0.0,9.17985065927,26.9147,55.8686445584,0.0,50.0982,5.7704445584
 06/18  17:00:00,65.9615187379,3.95890204179,23.7000569372,0.0,9.17985065927,26.9147,58.1827876062,0.0,50.0982,8.08458760622
 06/18  18:00:00,65.7855421862,3.95890204179,23.5384601292,0.0,9.17985065927,26.9147,59.9287140936,0.0,50.0982,9.8305140936
 06/18  19:00:00,56.2863925476,3.95890204179,21.3455099605,0.0,9.17985065927,19.4245,43.2295971367,0.0,33.3988,9.83079713674
 06/18  20:00:00,57.9047043322,3.95890204179,19.8712588662,0.0,9.17985065927,19.4245,40.9076882106,0.0,33.3988,7.50888821063
 06/18  21:00:00,54.5423522097,3.95890204179,15.5719483263,0.0,9.17985065927,19.4245,34.8790036127,0.0,25.0491,9.82990361269
 06/18  22:00:00,52.1982711171,3.95890204179,13.3669018856,0.0,9.17985065927,19.4245,24.7834480139,0.0,16.6994,8.08404801391
 06/18  23:00:00,50.7256789947,3.95890204179,11.1380696968,0.0,9.17985065927,19.4245,12.3875208607,0.0,8.3497,4.03782086067
 06/18  24:00:00,27.8718572385,3.95890204179,4.98726766236,0.0,4.58992532963,8.1892,7.97377428947,0.0182438884042,3.33988,4.61565040107
 06/19  01:00:00,15.0893510578,0.0,0.0,0.0,1.52997510988,7.4902,3.93197433433,0.0,3.33988,0.592094334329
 06/19  02:00:00,15.1054149838,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/19  03:00:00,15.1068017834,0.0,0.0,0.0,1.52997510988,7.4902,3.93195811095,0.0,3.33988,0.59207811095
 06/19  04:00:00,15.2787565645,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/19  05:00:00,23.1157650962,3.95890204179,0.0976763155117,0.0,4.58992532963,8.1892,9.11818972107,0.176405717894,8.3497,0.592084003174
 06/19  06:00:00,36.7265219549,3.95890204179,2.0049286066,0.0,9.17985065927,19.4245,19.6014341022,0.0145039994679,16.6994,2.88753010272
 06/19  07:00:00,52.5967268842,3.95890204179,10.442725735,0.0,9.17985065927,26.9147,36.6313914693,0.0,25.0491,11.5822914693
 06/19  08:00:00,56.3350622025,3.95890204179,14.1659197661,0.0,9.17985065927,26.9147,44.3924263946,0.0,33.3988,10.9936263946
 06/19  09:00:00,51.5707230265,3.95890204179,16.8598066366,0.0,9.17985065927,19.4245,33.7181489592,0.0,25.0491,8.66904895923
 06/19  10:00:00,61.1229862134,3.95890204179,18.9043758546,0.0,9.17985065927,26.9147,49.2570427365,0.0,41.7485,7.50854273649
 06/19  11:00:00,66.2416542247,3.95890204179,23.2933266571,0.0,9.17985065927,26.9147,50.4168352784,0.0,41.7485,8.66833527841
 06/19  12:00:00,67.3992314685,3.95890204179,25.0777452619,0.0,9.17985065927,26.9147,49.8335800668,0.0,41.7485,8.08508006677
 06/19  13:00:00,59.5187997278,3.95890204179,24.7473683696,0.0,9.17985065927,19.4245,40.3256882347,0.0,33.3988,6.92688823474
 06/19  14:00:00,59.3517382925,3.95890204179,24.5631152835,0.0,9.17985065927,19.4245,30.8186432639,0.0,25.0491,5.76954326391
 06/19  15:00:00,57.6449517827,3.95890204179,22.8599033417,0.0,9.17985065927,19.4245,39.7433143368,0.0,33.3988,6.34451433683
 06/19  16:00:00,66.8397644458,3.95890204179,24.569787913,0.0,9.17985065927,26.9147,55.8681131465,0.0,50.0982,5.7699131465
 06/19  17:00:00,68.5723207515,3.95890204179,26.298468242,0.0,9.17985065927,26.9147,57.6060761484,0.0,50.0982,7.5078761484
 06/19  18:00:00,68.518806641,3.95890204179,26.2457555442,0.0,9.17985065927,26.9147,61.0913921483,0.0,50.0982,10.9931921483
 06/19  19:00:00,59.2623006256,3.95890204179,24.3069586086,0.0,9.17985065927,19.4245,44.9813625747,0.0,33.3988,11.5825625747
 06/19  20:00:00,53.2732060341,3.95890204179,15.254375287,0.0,9.17985065927,19.4245,43.2295317421,0.0,33.3988,9.83073174215
 06/19  21:00:00,46.2750638556,3.95890204179,7.37812194871,0.0,9.17985065927,19.4245,35.4657098314,0.0,25.0491,10.4166098314
 06/19  22:00:00,43.8688851066,3.95890204179,5.10216958851,0.0,9.17985065927,19.4245,25.367327194,0.0,16.6994,8.66792719405
 06/19  23:00:00,42.8200571306,3.95890204179,3.28484750927,0.0,9.17985065927,19.4245,13.5398739344,0.0,8.3497,5.19017393436
 06/19  24:00:00,22.9760018615,3.95890204179,0.132503375301,0.0,4.58992532963,8.1892,7.45616268602,0.0786059990343,3.33988,4.03767668699
 06/20  01:00:00,15.0615986151,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/20  02:00:00,15.0963610156,0.0,0.0,0.0,1.52997510988,7.4902,3.93196761942,0.0,3.33988,0.59208761942
 06/20  03:00:00,15.096400674,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/20  04:00:00,15.9100284707,0.0,0.0,0.0,1.52997510988,7.4902,3.93197349695,0.0,3.33988,0.592093496945
 06/20  05:00:00,24.2255243079,3.95890204179,0.567051402418,0.0,4.58992532963,8.1892,8.51399159764,0.144291597639,8.3497,0.02
 06/20  06:00:00,39.2569723785,3.95890204179,4.21022698532,0.0,9.17985065927,19.4245,20.1596441271,0.0,16.6994,3.46024412714
 06/20  07:00:00,54.4844461763,3.95890204179,12.3125511812,0.0,9.17985065927,26.9147,36.6295726756,0.0,25.0491,11.5804726756
 06/20  08:00:00,56.1809283419,3.95890204179,14.0062671243,0.0,9.17985065927,26.9147,43.8150402937,0.0,33.3988,10.4162402937
 06/20  09:00:00,48.2156022057,3.95890204179,13.5239057832,0.0,9.17985065927,19.4245,33.717478248,0.0,25.0491,8.66837824802
 06/20  10:00:00,57.3180423876,3.95890204179,15.125412739,0.0,9.17985065927,26.9147,49.8327968843,0.0,41.7485,8.08429688431
 06/20  11:00:00,63.3865483145,3.95890204179,20.4533294102,0.0,9.17985065927,26.9147,50.4173209146,0.0,41.7485,8.66882091455
 06/20  12:00:00,67.1993735034,3.95890204179,24.8739028089,0.0,9.17985065927,26.9147,49.2572035359,0.0,41.7485,7.50870353594
 06/20  13:00:00,59.2108917256,3.95890204179,24.4343894991,0.0,9.17985065927,19.4245,40.3252443534,0.0,33.3988,6.92644435336
 06/20  14:00:00,57.4665872465,3.95890204179,22.6831629964,0.0,9.17985065927,19.4245,30.8189345529,0.0,25.0491,5.76983455293
 06/20  15:00:00,56.811818644,3.95890204179,22.0209473033,0.0,9.17985065927,19.4245,39.7439357595,0.0,33.3988,6.34513575951
 06/20  16:00:00,66.7330754027,3.95890204179,24.4538185461,0.0,9.17985065927,26.9147,55.8676359643,0.0,50.0982,5.7694359643
 06/20  17:00:00,68.6232039646,3.95890204179,26.346859584,0.0,9.17985065927,26.9147,57.6068150996,0.0,50.0982,7.50861509963
 06/20  18:00:00,68.6457514266,3.95890204179,26.3722901257,0.0,9.17985065927,26.9147,61.0920207007,0.0,50.0982,10.9938207007
 06/20  19:00:00,60.2170609567,3.95890204179,25.4509712967,0.0,9.17985065927,19.4245,44.9797310768,0.0,33.3988,11.5809310768
 06/20  20:00:00,61.5375901406,3.95890204179,23.6332181869,0.0,9.17985065927,19.4245,43.2284656803,0.0,33.3988,9.82966568026
 06/20  21:00:00,58.7281544398,3.95890204179,19.8820853037,0.0,9.17985065927,19.4245,35.4649284256,0.0,25.0491,10.4158284256
 06/20  22:00:00,55.8282744553,3.95890204179,16.9820577824,0.0,9.17985065927,19.4245,25.3672220316,0.0,16.6994,8.66782203157
 06/20  23:00:00,53.5743185871,3.95890204179,13.9667699002,0.0,9.17985065927,19.4245,13.5400423271,0.0,8.3497,5.19034232705
 06/20  24:00:00,31.9234590138,3.95890204179,9.01054225851,0.0,4.58992532963,8.1892,7.41271076834,0.0350491938642,3.33988,4.03778157448
 06/21  01:00:00,15.1246650589,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/21  02:00:00,15.1394948605,0.0,0.0,0.0,1.52997510988,7.4902,3.93197077241,0.0,3.33988,0.592090772406
 06/21  03:00:00,15.1409970285,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/21  04:00:00,15.320239541,0.0,0.0,0.0,1.52997510988,7.4902,3.93192490634,0.0,3.33988,0.592044906341
 06/21  05:00:00,28.1594506359,3.95890204179,5.09974728651,0.0,4.58992532963,8.1892,8.55266469922,0.182964699217,8.3497,0.02
 06/21  06:00:00,42.6371937246,3.95890204179,7.87691026571,0.0,9.17985065927,19.4245,19.5871830749,0.0,16.6994,2.88778307493
 06/21  07:00:00,56.3235164168,3.95890204179,14.1457324178,0.0,9.17985065927,26.9147,36.6297101647,0.0,25.0491,11.5806101647
 06/21  08:00:00,59.1548584714,3.95890204179,16.9601621273,0.0,9.17985065927,26.9147,44.3914237766,0.0,33.3988,10.9926237766
 06/21  09:00:00,52.7478392594,3.95890204179,18.0212752501,0.0,9.17985065927,19.4245,33.7173704021,0.0,25.0491,8.66827040211
 06/21  10:00:00,62.2404258887,3.95890204179,20.0060514999,0.0,9.17985065927,26.9147,49.2577076076,0.0,41.7485,7.50920760759
 06/21  11:00:00,67.227621163,3.95890204179,24.2701159985,0.0,9.17985065927,26.9147,50.4153703557,0.0,41.7485,8.66687035565
 06/21  12:00:00,66.839196362,3.95890204179,24.5199194334,0.0,9.17985065927,26.9147,49.8329999009,0.0,41.7485,8.08449990086
 06/21  13:00:00,59.2932743514,3.95890204179,24.5166767943,0.0,9.17985065927,19.4245,40.3222865549,0.0,33.3988,6.92348655491
 06/21  14:00:00,58.2303487235,3.95890204179,23.4365837173,0.0,9.17985065927,19.4245,30.818417579,0.0,25.0491,5.769317579
 06/21  15:00:00,57.4026979407,3.95890204179,22.605166365,0.0,9.17985065927,19.4245,39.1681863674,0.0,33.3988,5.76938636745
 06/21  16:00:00,67.1667490916,3.95890204179,24.876453351,0.0,9.17985065927,26.9147,55.8679158938,0.0,50.0982,5.7697158938
 06/21  17:00:00,68.9648247872,3.95890204179,26.6786915808,0.0,9.17985065927,26.9147,58.1828174932,0.0,50.0982,8.08461749323
 06/21  18:00:00,69.0621492124,3.95890204179,26.7770306176,0.0,9.17985065927,26.9147,60.514001178,0.0,50.0982,10.415801178
 06/21  19:00:00,60.6066861963,3.95890204179,25.6211234271,0.0,9.17985065927,19.4245,44.9803853498,0.0,33.3988,11.5815853498
 06/21  20:00:00,61.6031643577,3.95890204179,23.5203511337,0.0,9.17985065927,19.4245,43.228580845,0.0,33.3988,9.82978084499
 06/21  21:00:00,57.5553279114,3.95890204179,18.5683847479,0.0,9.17985065927,19.4245,35.4640104678,0.0,25.0491,10.4149104678
 06/21  22:00:00,53.6729849741,3.95890204179,14.840556913,0.0,9.17985065927,19.4245,25.3677109377,0.0,16.6994,8.66831093767
 06/21  23:00:00,50.9099431479,3.95890204179,11.3243410116,0.0,9.17985065927,19.4245,13.5395412941,0.0,8.3497,5.18984129414
 06/21  24:00:00,29.1381097354,3.95890204179,6.24532369967,0.0,4.58992532963,8.1892,7.41154213741,0.0344127523116,3.33988,4.0372493851
 06/22  01:00:00,15.103033195,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/22  02:00:00,15.1266236638,0.0,0.0,0.0,1.52997510988,7.4902,3.9319694674,0.0,3.33988,0.592089467401
 06/22  03:00:00,15.1284915926,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/22  04:00:00,15.3012119047,0.0,0.0,0.0,1.52997510988,7.4902,3.93197534318,0.0,3.33988,0.592095343182
 06/22  05:00:00,26.2875910662,3.95890204179,3.24070453506,0.0,4.58992532963,8.1892,8.51845427698,0.14875427698,8.3497,0.02
 06/22  06:00:00,40.6675431131,3.95890204179,5.9212702404,0.0,9.17985065927,19.4245,19.5869863408,0.0,16.6994,2.88758634082
 06/22  07:00:00,55.5269770003,3.95890204179,13.3549088438,0.0,9.17985065927,26.9147,36.6307647585,0.0,25.0491,11.5816647585
 06/22  08:00:00,60.3210183138,3.95890204179,18.1220051622,0.0,9.17985065927,26.9147,44.3926389984,0.0,33.3988,10.9938389984
 06/22  09:00:00,54.0616070443,3.95890204179,19.3272131842,0.0,9.17985065927,19.4245,33.7177831523,0.0,25.0491,8.66868315227
 06/22  10:00:00,65.2987227803,3.95890204179,23.0467691642,0.0,9.17985065927,26.9147,49.2574088472,0.0,41.7485,7.50890884719
 06/22  11:00:00,69.0975085362,3.95890204179,26.1190029526,0.0,9.17985065927,26.9147,50.4165961695,0.0,41.7485,8.66809616953
 06/22  12:00:00,69.1292426682,3.95890204179,26.7692164603,0.0,9.17985065927,26.9147,49.8325825069,0.0,41.7485,8.08408250693
 06/22  13:00:00,61.3026993631,3.95890204179,26.5037452439,0.0,9.17985065927,19.4245,39.748414958,0.0,33.3988,6.34961495801
 06/22  14:00:00,60.462942302,3.95890204179,25.657561101,0.0,9.17985065927,19.4245,31.3929147588,0.0,25.0491,6.3438147588
 06/22  15:00:00,59.7955671387,3.95890204179,24.9873082417,0.0,9.17985065927,19.4245,39.1686525372,0.0,33.3988,5.76985253721
 06/22  16:00:00,69.0978077928,3.95890204179,26.7995455784,0.0,9.17985065927,26.9147,55.8674835032,0.0,50.0982,5.7692835032
 06/22  17:00:00,69.5672848549,3.95890204179,27.2735095592,0.0,9.17985065927,26.9147,58.1820896347,0.0,50.0982,8.08388963467
 06/22  18:00:00,68.9832519799,3.95890204179,26.7000796105,0.0,9.17985065927,26.9147,60.5141281136,0.0,50.0982,10.4159281136
 06/22  19:00:00,60.4584665732,3.95890204179,25.4765512079,0.0,9.17985065927,19.4245,44.9765796181,0.0,33.3988,11.5777796181
 06/22  20:00:00,61.647755517,3.95890204179,23.53617575,0.0,9.17985065927,19.4245,42.6510873341,0.0,33.3988,9.25228733413
 06/22  21:00:00,57.9754045459,3.95890204179,18.9714946085,0.0,9.17985065927,19.4245,36.0422187028,0.0,25.0491,10.9931187028
 06/22  22:00:00,54.7518034957,3.95890204179,15.9087738083,0.0,9.17985065927,19.4245,25.3662539459,0.0,16.6994,8.66685394592
 06/22  23:00:00,52.7307192369,3.95890204179,13.1251106079,0.0,9.17985065927,19.4245,12.9647738829,0.0,8.3497,4.61507388286
 06/22  24:00:00,31.3536122126,3.95890204179,8.44249014532,0.0,4.58992532963,8.1892,7.41168935568,0.0346822983469,3.33988,4.03712705734
 06/23  01:00:00,15.1233259483,0.0,0.0,0.0,1.52997510988,7.4902,3.93196813922,0.0,3.33988,0.592088139217
 06/23  02:00:00,15.144304866,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/23  03:00:00,15.1501718097,0.0,0.0,0.0,1.52997510988,7.4902,3.9319740171,0.0,3.33988,0.592094017103
 06/23  04:00:00,15.9943244571,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/23  05:00:00,27.8801010855,3.95890204179,4.16737973249,0.0,4.58992532963,8.1892,9.13404304418,0.192294878105,8.3497,0.592048166074
 06/23  06:00:00,41.844674652,3.95890204179,6.77726261548,0.0,9.17985065927,19.4245,19.5866977503,0.0,16.6994,2.88729775034
 06/23  07:00:00,56.8927678587,3.95890204179,14.7083861753,0.0,9.17985065927,26.9147,36.6280616474,0.0,25.0491,11.5789616474
 06/23  08:00:00,60.8320778969,3.95890204179,18.6224145669,0.0,9.17985065927,26.9147,43.8152303286,0.0,33.3988,10.4164303286
 06/23  09:00:00,53.859811253,3.95890204179,19.1182930651,0.0,9.17985065927,19.4245,33.7175307027,0.0,25.0491,8.66843070268
 06/23  10:00:00,63.1318176644,3.95890204179,20.8820091712,0.0,9.17985065927,26.9147,49.2569349667,0.0,41.7485,7.50843496667
 06/23  11:00:00,67.9568067044,3.95890204179,24.9790612407,0.0,9.17985065927,26.9147,50.4162150629,0.0,41.7485,8.66771506292
 06/23  12:00:00,68.8525430037,3.95890204179,26.49431264,0.0,9.17985065927,26.9147,49.8325117359,0.0,41.7485,8.08401173594
 06/23  13:00:00,60.6570342312,3.95890204179,25.8629398912,0.0,9.17985065927,19.4245,40.3232504597,0.0,33.3988,6.9244504597
 06/23  14:00:00,59.7426758911,3.95890204179,24.9451517084,0.0,9.17985065927,19.4245,30.8186007349,0.0,25.0491,5.76950073485
 06/23  15:00:00,57.8178754164,3.95890204179,23.0129308437,0.0,9.17985065927,19.4245,39.1684004602,0.0,33.3988,5.76960046024
 06/23  16:00:00,68.1402268856,3.95890204179,25.8424320889,0.0,9.17985065927,26.9147,55.8675887318,0.0,50.0982,5.76938873182
 06/23  17:00:00,69.519307803,3.95890204179,27.2258170193,0.0,9.17985065927,26.9147,58.1823377071,0.0,50.0982,8.08413770711
 06/23  18:00:00,68.6026349165,3.95890204179,26.3285578539,0.0,9.17985065927,26.9147,60.5140734492,0.0,50.0982,10.4158734492
 06/23  19:00:00,60.5437609061,3.95890204179,25.7758223455,0.0,9.17985065927,19.4245,44.976172805,0.0,33.3988,11.577372805
 06/23  20:00:00,58.7629002604,3.95890204179,20.8750745386,0.0,9.17985065927,19.4245,42.6513728324,0.0,33.3988,9.25257283239
 06/23  21:00:00,51.9406682535,3.95890204179,13.123984036,0.0,9.17985065927,19.4245,35.8293441571,0.0,25.0491,10.7802441571
 06/23  22:00:00,47.9649458167,3.95890204179,9.17396966792,0.0,9.17985065927,19.4245,25.5780806824,0.0,16.6994,8.87868068244
 06/23  23:00:00,45.8331520748,3.95890204179,6.28020843558,0.0,9.17985065927,19.4245,12.9640367913,0.0,8.3497,4.61433679127
 06/23  24:00:00,24.8030520652,3.95890204179,1.94153524412,0.0,4.58992532963,8.1892,7.41212347175,0.0347201833554,3.33988,4.0375232884
 06/24  01:00:00,15.0770221733,0.0,0.0,0.0,1.52997510988,7.4902,3.9319537076,0.0,3.33988,0.592073707604
 06/24  02:00:00,15.0966331402,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/24  03:00:00,15.106078533,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/24  04:00:00,15.2863123108,0.0,0.0,0.0,1.52997510988,7.4902,3.9319337406,0.0,3.33988,0.592053740603
 06/24  05:00:00,23.5865976208,3.95890204179,0.560105288158,0.0,4.58992532963,8.1892,8.50644066732,0.136740667318,8.3497,0.02
 06/24  06:00:00,37.3672362163,3.95890204179,2.63865950073,0.0,9.17985065927,19.4245,20.1600300593,0.0,16.6994,3.46063005934
 06/24  07:00:00,50.9650553707,3.95890204179,8.82342174163,0.0,9.17985065927,26.9147,27.9360753291,0.0,25.0491,2.88697532906
 06/24  08:00:00,52.0814089652,3.95890204179,9.93525096634,0.0,9.17985065927,26.9147,36.2860700727,0.0,33.3988,2.88727007266
 06/24  09:00:00,45.5017622416,3.95890204179,10.8186878351,0.0,9.17985065927,19.4245,34.8782265874,0.0,25.0491,9.82912658739
 06/24  10:00:00,55.5432088776,3.95890204179,13.3510616705,0.0,9.17985065927,26.9147,50.4163847142,0.0,41.7485,8.66788471418
 06/24  11:00:00,59.6092183631,3.95890204179,16.6943202411,0.0,9.17985065927,26.9147,51.0008591217,0.0,41.7485,9.25235912168
 06/24  12:00:00,60.779007969,3.95890204179,18.489122562,0.0,9.17985065927,26.9147,51.5768154248,0.0,41.7485,9.82831542479
 06/24  13:00:00,54.5509580736,3.95890204179,19.8034020138,0.0,9.17985065927,19.4245,42.0646885109,0.0,33.3988,8.6658885109
 06/24  14:00:00,55.0101271327,3.95890204179,20.2485687673,0.0,9.17985065927,19.4245,32.5561971169,0.0,25.0491,7.5070971169
 06/24  15:00:00,54.1149508669,3.95890204179,19.3553757628,0.0,9.17985065927,19.4245,41.4830955552,0.0,33.3988,8.08429555517
 06/24  16:00:00,63.8690823738,3.95890204179,21.6173529151,0.0,9.17985065927,26.9147,57.0214220543,0.0,50.0982,6.92322205432
 06/24  17:00:00,64.3690287761,3.95890204179,22.1193503952,0.0,9.17985065927,26.9147,57.6056508914,0.0,50.0982,7.50745089138
 06/24  18:00:00,67.0130617151,3.95890204179,24.7664932542,0.0,9.17985065927,26.9147,60.5132264218,0.0,50.0982,10.4150264218
 06/24  19:00:00,58.2095232733,3.95890204179,23.2590813797,0.0,9.17985065927,19.4245,43.8140348992,0.0,33.3988,10.4152348992
 06/24  20:00:00,57.801843368,3.95890204179,19.767031831,0.0,9.17985065927,19.4245,43.2278777602,0.0,33.3988,9.82907776024
 06/24  21:00:00,56.5863016605,3.95890204179,17.620757751,0.0,9.17985065927,19.4245,35.4638308412,0.0,25.0491,10.4147308412
 06/24  22:00:00,53.4790776532,3.95890204179,14.6631605792,0.0,9.17985065927,19.4245,24.2065770059,0.0,16.6994,7.50717700588
 06/24  23:00:00,51.3131413512,3.95890204179,11.7294729883,0.0,9.17985065927,19.4245,14.6942998793,0.0,8.3497,6.34459987928
 06/24  24:00:00,27.9319379944,3.95890204179,5.04726910027,0.0,4.58992532963,8.1892,7.39971401433,0.0223067086572,3.33988,4.03752730567
 06/25  01:00:00,15.0909265677,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/25  02:00:00,15.1164016639,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/25  03:00:00,15.1217665399,0.0,0.0,0.0,1.52997510988,7.4902,3.9319594776,0.0,3.33988,0.592079477603
 06/25  04:00:00,15.297605326,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/25  05:00:00,24.74080291,3.95890204179,1.70135489812,0.0,4.58992532963,8.1892,9.07719592294,0.135410555274,8.3497,0.592085367669
 06/25  06:00:00,39.2659086176,3.95890204179,4.5225463913,0.0,9.17985065927,19.4245,19.5868904766,0.0,16.6994,2.88749047656
 06/25  07:00:00,55.6194269106,3.95890204179,13.447376617,0.0,9.17985065927,26.9147,27.936968855,0.0,25.0491,2.88786885502
 06/25  08:00:00,59.9539272727,3.95890204179,17.7496607324,0.0,9.17985065927,26.9147,36.8601940129,0.0,33.3988,3.46139401285
 06/25  09:00:00,51.7177335001,3.95890204179,16.9708974884,0.0,9.17985065927,19.4245,27.9369517552,0.0,25.0491,2.8878517552
 06/25  10:00:00,64.0143845977,3.95890204179,21.7522084434,0.0,9.17985065927,26.9147,51.5775785132,0.0,41.7485,9.82907851319
 06/25  11:00:00,66.5456523881,3.95890204179,23.578017286,0.0,9.17985065927,26.9147,50.9984342759,0.0,41.7485,9.2499342759
 06/25  12:00:00,68.0705958604,3.95890204179,25.7187208531,0.0,9.17985065927,26.9147,49.832446912,0.0,41.7485,8.08394691195
 06/25  13:00:00,60.0836718156,3.95890204179,25.2898359182,0.0,9.17985065927,19.4245,40.9051118008,0.0,33.3988,7.50631180077
 06/25  14:00:00,58.4127242438,3.95890204179,23.6236510491,0.0,9.17985065927,19.4245,30.8191478642,0.0,25.0491,5.77004786418
 06/25  15:00:00,57.3711569224,3.95890204179,22.5849832011,0.0,9.17985065927,19.4245,39.1672046407,0.0,33.3988,5.76840464066
 06/25  16:00:00,67.4544949078,3.95890204179,25.1732310273,0.0,9.17985065927,26.9147,55.8678459906,0.0,50.0982,5.76964599059
 06/25  17:00:00,68.58224272,3.95890204179,26.303176754,0.0,9.17985065927,26.9147,58.1820986573,0.0,50.0982,8.0838986573
 06/25  18:00:00,68.567681048,3.95890204179,26.2951358556,0.0,9.17985065927,26.9147,59.3506436265,0.0,50.0982,9.25244362647
 06/25  19:00:00,58.9130681853,3.95890204179,23.9515033982,0.0,9.17985065927,19.4245,43.2278296683,0.0,33.3988,9.82902966828
 06/25  20:00:00,56.286014798,3.95890204179,18.2442457988,0.0,9.17985065927,19.4245,40.9070170425,0.0,33.3988,7.50821704249
 06/25  21:00:00,51.8393116191,3.95890204179,12.883194889,0.0,9.17985065927,19.4245,34.878196494,0.0,25.0491,9.82909649399
 06/25  22:00:00,49.5341970197,3.95890204179,10.7172168466,0.0,9.17985065927,19.4245,24.2059785106,0.0,16.6994,7.50657851064
 06/25  23:00:00,48.7487523559,3.95890204179,9.16971697042,0.0,9.17985065927,19.4245,12.3872264672,0.0,8.3497,4.03752646724
 06/25  24:00:00,27.7095259479,3.95890204179,4.82582250383,0.0,4.58992532963,8.1892,7.99062076091,0.0352567725318,3.33988,4.61548398837
 06/26  01:00:00,15.1024163564,0.0,0.0,0.0,1.52997510988,7.4902,3.93197389702,0.0,3.33988,0.592093897021
 06/26  02:00:00,15.1301332757,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/26  03:00:00,15.1437648856,0.0,0.0,0.0,1.52997510988,7.4902,3.93195028867,0.0,3.33988,0.592070288672
 06/26  04:00:00,15.3225383267,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/26  05:00:00,26.1955265197,3.95890204179,3.15044888155,0.0,4.58992532963,8.1892,9.11938925688,0.177613063561,8.3497,0.59207619332
 06/26  06:00:00,39.3508593293,3.95890204179,4.6068779146,0.0,9.17985065927,19.4245,19.5868087795,0.0,16.6994,2.88740877946
 06/26  07:00:00,52.5815714172,3.95890204179,10.4107645307,0.0,9.17985065927,26.9147,36.629078095,0.0,25.0491,11.579978095
 06/26  08:00:00,54.4674205252,3.95890204179,12.2791993718,0.0,9.17985065927,26.9147,43.8133164865,0.0,33.3988,10.4145164865
 06/26  09:00:00,47.4821183802,3.95890204179,12.7642867205,0.0,9.17985065927,19.4245,33.716684886,0.0,25.0491,8.66758488598
 06/26  10:00:00,56.3297848478,3.95890204179,14.1128392196,0.0,9.17985065927,26.9147,49.2567385106,0.0,41.7485,7.50823851061
 06/26  11:00:00,61.4689407625,3.95890204179,18.5139624131,0.0,9.17985065927,26.9147,50.4161850671,0.0,41.7485,8.66768506715
 06/26  12:00:00,64.9079435879,3.95890204179,22.5786378627,0.0,9.17985065927,26.9147,49.2561106037,0.0,41.7485,7.50761060365
 06/26  13:00:00,55.9078977643,3.95890204179,21.1352537296,0.0,9.17985065927,19.4245,40.3238149426,0.0,33.3988,6.92501494257
 06/26  14:00:00,52.48156876,3.95890204179,17.7037948854,0.0,9.17985065927,19.4245,30.8186438226,0.0,25.0491,5.76954382259
 06/26  15:00:00,50.6855367584,3.95890204179,15.9079305099,0.0,9.17985065927,19.4245,39.1676735114,0.0,33.3988,5.76887351143
 06/26  16:00:00,60.6767798226,3.95890204179,18.4049526088,0.0,9.17985065927,26.9147,55.8673878277,0.0,50.0982,5.76918782774
 06/26  17:00:00,62.5829979244,3.95890204179,20.3130173026,0.0,9.17985065927,26.9147,58.1811644135,0.0,50.0982,8.0829644135
 06/26  18:00:00,62.8433588008,3.95890204179,20.5968606477,0.0,9.17985065927,26.9147,60.5135320591,0.0,50.0982,10.4153320591
 06/26  19:00:00,52.2052500271,3.95890204179,17.3155252434,0.0,9.17985065927,19.4245,44.3991582995,0.0,33.3988,11.0003582995
 06/26  20:00:00,52.3636709018,3.95890204179,14.3422567247,0.0,9.17985065927,19.4245,43.2276116866,0.0,33.3988,9.8288116866
 06/26  21:00:00,48.4005422881,3.95890204179,9.45499403244,0.0,9.17985065927,19.4245,35.4637438089,0.0,25.0491,10.4146438089
 06/26  22:00:00,45.4761080421,3.95890204179,6.68896060488,0.0,9.17985065927,19.4245,25.3664310962,0.0,16.6994,8.66703109619
 06/26  23:00:00,42.3068682191,3.95890204179,2.79208095924,0.0,9.17985065927,19.4245,12.9653472046,0.0,8.3497,4.61564720457
 06/26  24:00:00,22.8095397133,3.95890204179,0.0,0.0,4.58992532963,8.1892,7.49291054983,0.115508772977,3.33988,4.03752177685
 06/27  01:00:00,15.0185799846,0.0,0.0,0.0,1.52997510988,7.4902,3.93195939192,0.0,3.33988,0.592079391918
 06/27  02:00:00,15.041197239,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/27  03:00:00,15.0569895574,0.0,0.0,0.0,1.52997510988,7.4902,3.93196530135,0.0,3.33988,0.592085301354
 06/27  04:00:00,15.8506637081,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/27  05:00:00,23.6372925234,3.95890204179,0.083180301967,0.0,4.58992532963,8.1892,9.28424909883,0.342457917849,8.3497,0.592091180983
 06/27  06:00:00,35.0174963654,3.95890204179,0.0599597050708,0.0,9.17985065927,19.4245,19.5867335406,0.0,16.6994,2.88733354059
 06/27  07:00:00,47.3099281221,3.95890204179,5.16512215712,0.0,9.17985065927,26.9147,36.6276240359,0.0,25.0491,11.5785240359
 06/27  08:00:00,50.0242344602,3.95890204179,7.84810079816,0.0,9.17985065927,26.9147,43.8130036772,0.0,33.3988,10.4142036772
 06/27  09:00:00,42.840423723,3.95890204179,8.13706907655,0.0,9.17985065927,19.4245,33.1403668984,0.0,25.0491,8.09126689835
 06/27  10:00:00,52.2991780144,3.95890204179,10.0860221431,0.0,9.17985065927,26.9147,49.8331253761,0.0,41.7485,8.08462537611
 06/27  11:00:00,56.2167935765,3.95890204179,13.2732529061,0.0,9.17985065927,26.9147,50.4159355929,0.0,41.7485,8.6674355929
 06/27  12:00:00,59.1989122333,3.95890204179,16.8763782599,0.0,9.17985065927,26.9147,49.2559514506,0.0,41.7485,7.50745145059
 06/27  13:00:00,50.8421809387,3.95890204179,16.0672813625,0.0,9.17985065927,19.4245,40.322585542,0.0,33.3988,6.92378554202
 06/27  14:00:00,49.9623492089,3.95890204179,15.1817191121,0.0,9.17985065927,19.4245,30.8186962036,0.0,25.0491,5.7695962036
 06/27  15:00:00,49.653014724,3.95890204179,14.8681078063,0.0,9.17985065927,19.4245,39.1675232975,0.0,33.3988,5.7687232975
 06/27  16:00:00,58.5548089512,3.95890204179,16.2861539999,0.0,9.17985065927,26.9147,55.8682606176,0.0,50.0982,5.77006061757
 06/27  17:00:00,59.6256410037,3.95890204179,17.421062768,0.0,9.17985065927,26.9147,57.6053544636,0.0,50.0982,7.50715446364
 06/27  18:00:00,61.2205848327,3.95890204179,19.0225771328,0.0,9.17985065927,26.9147,60.5136960963,0.0,50.0982,10.4154960963
 06/27  19:00:00,52.166379839,3.95890204179,17.4743230391,0.0,9.17985065927,19.4245,44.9781907588,0.0,33.3988,11.5793907588
 06/27  20:00:00,52.4646224026,3.95890204179,14.63259174,0.0,9.17985065927,19.4245,42.6502683703,0.0,33.3988,9.25146837027
 06/27  21:00:00,48.2690219894,3.95890204179,9.46955861149,0.0,9.17985065927,19.4245,35.462995591,0.0,25.0491,10.413895591
 06/27  22:00:00,45.156300312,3.95890204179,6.37548343008,0.0,9.17985065927,19.4245,25.3662618124,0.0,16.6994,8.66686181237
 06/27  23:00:00,43.3998399021,3.95890204179,3.86159904036,0.0,9.17985065927,19.4245,13.5391532057,0.0,8.3497,5.18945320568
 06/27  24:00:00,22.9053467727,3.95890204179,0.0736625700869,0.0,4.58992532963,8.1892,7.48391803799,0.106993132644,3.33988,4.03704490534
 06/28  01:00:00,15.031421318,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/28  02:00:00,15.0609742318,0.0,0.0,0.0,1.52997510988,7.4902,3.93195759969,0.0,3.33988,0.592077599685
 06/28  03:00:00,15.0635939187,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/28  04:00:00,15.2221476776,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/28  05:00:00,22.9850170321,3.95890204179,0.0628589055491,0.0,4.58992532963,8.1892,9.18518249229,0.243471565726,8.3497,0.592010926559
 06/28  06:00:00,34.6764093357,3.95890204179,0.047711403428,0.0,9.17985065927,19.4245,19.5863247457,0.0,16.6994,2.88692474566
 06/28  07:00:00,45.5468703757,3.95890204179,3.42963826391,0.0,9.17985065927,26.9147,36.6286312169,0.0,25.0491,11.5795312169
 06/28  08:00:00,51.5382818177,3.95890204179,9.36468241803,0.0,9.17985065927,26.9147,43.8136182464,0.0,33.3988,10.4148182464
 06/28  09:00:00,45.7782654604,3.95890204179,11.0568280798,0.0,9.17985065927,19.4245,33.7167093396,0.0,25.0491,8.66760933962
 06/28  10:00:00,55.7314178624,3.95890204179,13.4893427605,0.0,9.17985065927,26.9147,49.2565721042,0.0,41.7485,7.50807210418
 06/28  11:00:00,60.0774867634,3.95890204179,17.0997412997,0.0,9.17985065927,26.9147,50.415536139,0.0,41.7485,8.66703613896
 06/28  12:00:00,62.7460422473,3.95890204179,20.3936338653,0.0,9.17985065927,26.9147,49.2560970154,0.0,41.7485,7.50759701535
 06/28  13:00:00,53.8033235323,3.95890204179,19.0146349654,0.0,9.17985065927,19.4245,40.3235477338,0.0,33.3988,6.92474773377
 06/28  14:00:00,51.1177309026,3.95890204179,16.3266569854,0.0,9.17985065927,19.4245,30.8179142203,0.0,25.0491,5.7688142203
 06/28  15:00:00,50.1462538819,3.95890204179,15.3554630081,0.0,9.17985065927,19.4245,39.1673782578,0.0,33.3988,5.76857825785
 06/28  16:00:00,59.7227296076,3.95890204179,17.441281553,0.0,9.17985065927,26.9147,55.8677916951,0.0,50.0982,5.76959169508
 06/28  17:00:00,61.5857704924,3.95890204179,19.3080495032,0.0,9.17985065927,26.9147,57.6051697797,0.0,50.0982,7.50696977969
 06/28  18:00:00,63.0373972475,3.95890204179,20.8277644183,0.0,9.17985065927,26.9147,60.5130033271,0.0,50.0982,10.4148033271
 06/28  19:00:00,53.2235279398,3.95890204179,18.3220901009,0.0,9.17985065927,19.4245,44.9779256554,0.0,33.3988,11.5791256554
 06/28  20:00:00,52.9651709471,3.95890204179,14.9497290005,0.0,9.17985065927,19.4245,42.6501516453,0.0,33.3988,9.25135164527
 06/28  21:00:00,49.2908363385,3.95890204179,10.3462322561,0.0,9.17985065927,19.4245,35.4625327819,0.0,25.0491,10.4134327819
 06/28  22:00:00,46.801816341,3.95890204179,8.00325268942,0.0,9.17985065927,19.4245,25.3664093669,0.0,16.6994,8.66700936687
 06/28  23:00:00,45.2981502942,3.95890204179,5.74011457132,0.0,9.17985065927,19.4245,13.5402442926,0.0,8.3497,5.19054429263
 06/28  24:00:00,24.9814372154,3.95890204179,2.12632354709,0.0,4.58992532963,8.1892,6.83845948651,0.0352132787359,3.33988,3.46336620777
 06/29  01:00:00,15.0547804305,0.0,0.0,0.0,1.52997510988,7.4902,3.93197564817,0.0,3.33988,0.592095648166
 06/29  02:00:00,15.0639907476,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/29  03:00:00,15.0601010318,0.0,0.0,0.0,1.52997510988,7.4902,3.93196311312,0.0,3.33988,0.592083113122
 06/29  04:00:00,15.2283528163,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/29  05:00:00,23.0365449321,3.95890204179,0.10470876367,0.0,4.58992532963,8.1892,9.3189028265,0.377139667804,8.3497,0.592063158696
 06/29  06:00:00,34.6771007257,3.95890204179,0.0439181127923,0.0,9.17985065927,19.4245,19.5865910769,0.0,16.6994,2.88719107695
 06/29  07:00:00,45.7592479885,3.95890204179,3.64063393048,0.0,9.17985065927,26.9147,36.0500747789,0.0,25.0491,11.0009747789
 06/29  08:00:00,51.6305430056,3.95890204179,9.46076167955,0.0,9.17985065927,26.9147,43.8135153007,0.0,33.3988,10.4147153007
 06/29  09:00:00,46.5194724185,3.95890204179,11.8042530184,0.0,9.17985065927,19.4245,33.7161924279,0.0,25.0491,8.66709242788
 06/29  10:00:00,55.4685479585,3.95890204179,13.2383704923,0.0,9.17985065927,26.9147,49.2556577757,0.0,41.7485,7.50715777575
 06/29  11:00:00,58.3345575396,3.95890204179,15.3770523752,0.0,9.17985065927,26.9147,50.4149396616,0.0,41.7485,8.66643966162
 06/29  12:00:00,61.1465800258,3.95890204179,18.8179833254,0.0,9.17985065927,26.9147,49.8319570957,0.0,41.7485,8.08345709565
 06/29  13:00:00,52.8310413152,3.95890204179,18.0591018656,0.0,9.17985065927,19.4245,39.7492727303,0.0,33.3988,6.3504727303
