Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/29  14:00:00,50.7457683986,3.95890204179,15.9686863109,0.0,9.17985065927,19.4245,30.8180835592,0.0,25.0491,5.76898355919
 06/29  15:00:00,49.1440418937,3.95890204179,14.3720654397,0.0,9.17985065927,19.4245,39.1683075686,0.0,33.3988,5.76950756858
 06/29  16:00:00,59.7780314813,3.95890204179,17.5092291373,0.0,9.17985065927,26.9147,55.8676708891,0.0,50.0982,5.76947088914
 06/29  17:00:00,62.0633251332,3.95890204179,19.8019196633,0.0,9.17985065927,26.9147,58.1810015499,0.0,50.0982,8.0828015499
 06/29  18:00:00,64.1776990485,3.95890204179,21.9699850745,0.0,9.17985065927,26.9147,60.5126551996,0.0,50.0982,10.4144551996
 06/29  19:00:00,54.0606113219,3.95890204179,19.1750862045,0.0,9.17985065927,19.4245,44.399125911,0.0,33.3988,11.000325911
 06/29  20:00:00,55.5855195879,3.95890204179,17.5715159278,0.0,9.17985065927,19.4245,42.6505800712,0.0,33.3988,9.25178007115
 06/29  21:00:00,51.6055734862,3.95890204179,12.6641630489,0.0,9.17985065927,19.4245,35.4638177149,0.0,25.0491,10.4147177149
 06/29  22:00:00,48.9775872664,3.95890204179,10.1791262371,0.0,9.17985065927,19.4245,25.3643384832,0.0,16.6994,8.66493848319
 06/29  23:00:00,47.2584160627,3.95890204179,7.69505615794,0.0,9.17985065927,19.4245,13.5394443831,0.0,8.3497,5.18974438311
 06/29  24:00:00,26.5477950853,3.95890204179,3.6707817771,0.0,4.58992532963,8.1892,7.41333914596,0.036249675357,3.33988,4.0372094706
 06/30  01:00:00,15.0911103917,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/30  02:00:00,15.1210029722,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/30  03:00:00,15.1312369728,0.0,0.0,0.0,1.52997510988,7.4902,3.931958678,0.0,3.33988,0.592078678001
 06/30  04:00:00,15.9684590716,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/30  05:00:00,27.2580996752,3.95890204179,3.55249712515,0.0,4.58992532963,8.1892,9.08644232406,0.144657754727,8.3497,0.592084569336
 06/30  06:00:00,42.5906636804,3.95890204179,6.46459213413,0.0,9.17985065927,19.4245,19.5868346662,0.0,16.6994,2.88743466615
 06/30  07:00:00,55.6628744152,3.95890204179,13.4878156709,0.0,9.17985065927,26.9147,36.6277068154,0.0,25.0491,11.5786068154
 06/30  08:00:00,58.8374026535,3.95890204179,16.6478404846,0.0,9.17985065927,26.9147,43.8115269538,0.0,33.3988,10.4127269538
 06/30  09:00:00,53.5782193718,3.95890204179,18.8542504058,0.0,9.17985065927,19.4245,33.1396037086,0.0,25.0491,8.09050370862
 06/30  10:00:00,61.5762713901,3.95890204179,19.3507023504,0.0,9.17985065927,26.9147,49.2560237293,0.0,41.7485,7.50752372927
 06/30  11:00:00,67.3906387086,3.95890204179,24.4164177399,0.0,9.17985065927,26.9147,50.4147289749,0.0,41.7485,8.66622897492
 06/30  12:00:00,67.5400859964,3.95890204179,25.2057390196,0.0,9.17985065927,26.9147,49.2545576499,0.0,41.7485,7.50605764992
 06/30  13:00:00,57.9270145814,3.95890204179,23.1891142748,0.0,9.17985065927,19.4245,40.3250016005,0.0,33.3988,6.92620160053
 06/30  14:00:00,54.1428713747,3.95890204179,19.4338959536,0.0,9.17985065927,19.4245,30.8182371019,0.0,25.0491,5.76913710192
 06/30  15:00:00,52.6325421215,3.95890204179,17.9062461563,0.0,9.17985065927,19.4245,39.1684995491,0.0,33.3988,5.76969954915
 06/30  16:00:00,62.5144076031,3.95890204179,20.2866555897,0.0,9.17985065927,26.9147,55.8668951105,0.0,50.0982,5.76869511046
 06/30  17:00:00,64.1251653865,3.95890204179,21.9009588626,0.0,9.17985065927,26.9147,57.6053241127,0.0,50.0982,7.50712411266
 06/30  18:00:00,66.2207330954,3.95890204179,24.0013219797,0.0,9.17985065927,26.9147,60.5117622094,0.0,50.0982,10.4135622094
 06/30  19:00:00,55.7683212638,3.95890204179,21.0562124764,0.0,9.17985065927,19.4245,44.9774301655,0.0,33.3988,11.5786301655
 06/30  20:00:00,56.3417064956,3.95890204179,18.4875145739,0.0,9.17985065927,19.4245,42.648792384,0.0,33.3988,9.24999238395
 06/30  21:00:00,53.3976321161,3.95890204179,14.5832835351,0.0,9.17985065927,19.4245,35.462099657,0.0,25.0491,10.412999657
 06/30  22:00:00,50.5413807092,3.95890204179,11.7310900068,0.0,9.17985065927,19.4245,25.3657865419,0.0,16.6994,8.6663865419
 06/30  23:00:00,48.211745793,3.95890204179,8.63809669817,0.0,9.17985065927,19.4245,12.9647250962,0.0,8.3497,4.6150250962
 06/30  24:00:00,26.7986367353,3.95890204179,3.92350829387,0.0,4.58992532963,8.1892,7.44843529805,0.070930947802,3.33988,4.03762435025
 07/01  01:00:00,15.0859286899,0.0,0.0,0.0,1.52997510988,7.4902,3.93197449046,0.0,3.33988,0.592094490456
 07/01  02:00:00,15.1054720833,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/01  03:00:00,15.1077527759,0.0,0.0,0.0,1.52997510988,7.4902,3.93192864345,0.0,3.33988,0.592048643452
 07/01  04:00:00,15.2788844279,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/01  05:00:00,23.1068423661,3.95890204179,0.0937453109321,0.0,4.58992532963,8.1892,8.5591615175,0.189461517504,8.3497,0.02
 07/01  06:00:00,37.6810906762,3.95890204179,1.89845522759,0.0,9.17985065927,19.4245,20.1599057497,0.0,16.6994,3.46050574972
 07/01  07:00:00,50.7670844113,3.95890204179,8.62042252106,0.0,9.17985065927,26.9147,27.9365273187,0.0,25.0491,2.88742731872
 07/01  08:00:00,52.9168328104,3.95890204179,10.7632233521,0.0,9.17985065927,26.9147,36.2860416579,0.0,33.3988,2.8872416579
 07/01  09:00:00,46.5535337575,3.95890204179,11.87279915,0.0,9.17985065927,19.4245,34.3006536156,0.0,25.0491,9.25155361559
 07/01  10:00:00,57.0750166154,3.95890204179,14.885378672,0.0,9.17985065927,26.9147,50.4155201973,0.0,41.7485,8.66702019729
 07/01  11:00:00,62.8906028613,3.95890204179,19.9573839565,0.0,9.17985065927,26.9147,51.5780398756,0.0,41.7485,9.82953987565
 07/01  12:00:00,64.5796978251,3.95890204179,22.2745630702,0.0,9.17985065927,26.9147,50.9957427614,0.0,41.7485,9.2472427614
 07/01  13:00:00,53.1817113542,3.95890204179,18.4632993285,0.0,9.17985065927,19.4245,42.064549433,0.0,33.3988,8.66574943303
 07/01  14:00:00,50.7302197335,3.95890204179,16.0166598597,0.0,9.17985065927,19.4245,32.5553967011,0.0,25.0491,7.50629670109
 07/01  15:00:00,52.125592166,3.95890204179,17.3967610554,0.0,9.17985065927,19.4245,40.9061303286,0.0,33.3988,7.50733032858
 07/01  16:00:00,62.1336743986,3.95890204179,19.9090883442,0.0,9.17985065927,26.9147,57.0224777768,0.0,50.0982,6.92427777682
 07/01  17:00:00,61.9854498894,3.95890204179,19.7609901383,0.0,9.17985065927,26.9147,57.6044629769,0.0,50.0982,7.5062629769
 07/01  18:00:00,64.9256287124,3.95890204179,22.7060592625,0.0,9.17985065927,26.9147,60.5109316717,0.0,50.0982,10.4127316717
 07/01  19:00:00,57.4113355509,3.95890204179,22.4921825887,0.0,9.17985065927,19.4245,43.2334610407,0.0,33.3988,9.83466104067
 07/01  20:00:00,57.1699691439,3.95890204179,19.1256696065,0.0,9.17985065927,19.4245,43.2259332703,0.0,33.3988,9.82713327027
 07/01  21:00:00,56.1331117887,3.95890204179,17.1660537736,0.0,9.17985065927,19.4245,35.4632556398,0.0,25.0491,10.4141556398
 07/01  22:00:00,52.8996249969,3.95890204179,14.082474477,0.0,9.17985065927,19.4245,24.2058419346,0.0,16.6994,7.50644193456
 07/01  23:00:00,49.2933790409,3.95890204179,9.7237957465,0.0,9.17985065927,19.4245,14.1186311933,0.0,8.3497,5.76893119326
 07/01  24:00:00,26.5421171038,3.95890204179,3.66714674077,0.0,4.58992532963,8.1892,7.43809556752,0.0613150967963,3.33988,4.03690047073
 07/02  01:00:00,15.0880404548,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/02  02:00:00,15.1083923751,0.0,0.0,0.0,1.52997510988,7.4902,3.93192618711,0.0,3.33988,0.592046187114
 07/02  03:00:00,15.1181394373,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/02  04:00:00,15.3080808481,0.0,0.0,0.0,1.52997510988,7.4902,3.93193213171,0.0,3.33988,0.592052131707
 07/02  05:00:00,27.0520731486,3.95890204179,3.99619322883,0.0,4.58992532963,8.1892,8.50635905467,0.136659054671,8.3497,0.02
 07/02  06:00:00,41.950056696,3.95890204179,6.1358644859,0.0,9.17985065927,19.4245,19.5863747568,0.0,16.6994,2.88697475684
 07/02  07:00:00,55.5314712806,3.95890204179,13.3562825291,0.0,9.17985065927,26.9147,27.936670513,0.0,25.0491,2.88757051304
 07/02  08:00:00,57.8765908826,3.95890204179,15.6870784038,0.0,9.17985065927,26.9147,36.8599484186,0.0,33.3988,3.46114841857
 07/02  09:00:00,48.8535279309,3.95890204179,14.1338412324,0.0,9.17985065927,19.4245,27.9368429837,0.0,25.0491,2.88774298369
 07/02  10:00:00,59.4693679789,3.95890204179,17.2466998411,0.0,9.17985065927,26.9147,50.9995192216,0.0,41.7485,9.25101922159
 07/02  11:00:00,62.9429426822,3.95890204179,19.9871727292,0.0,9.17985065927,26.9147,50.9996598688,0.0,41.7485,9.2511598688
 07/02  12:00:00,65.4864387296,3.95890204179,23.1568831541,0.0,9.17985065927,26.9147,49.8309861082,0.0,41.7485,8.08248610825
 07/02  13:00:00,57.0832329541,3.95890204179,22.3145620091,0.0,9.17985065927,19.4245,40.9049689645,0.0,33.3988,7.50616896449
 07/02  14:00:00,54.7544425694,3.95890204179,19.9831820227,0.0,9.17985065927,19.4245,30.8176301864,0.0,25.0491,5.76853018641
 07/02  15:00:00,55.4831818996,3.95890204179,20.7029126194,0.0,9.17985065927,19.4245,39.1677393693,0.0,33.3988,5.76893936925
 07/02  16:00:00,66.093441237,3.95890204179,23.8174091788,0.0,9.17985065927,26.9147,55.8672658997,0.0,50.0982,5.76906589966
 07/02  17:00:00,66.6784711167,3.95890204179,24.4028477435,0.0,9.17985065927,26.9147,57.6043658931,0.0,50.0982,7.50616589313
 07/02  18:00:00,67.7329312962,3.95890204179,25.4665207536,0.0,9.17985065927,26.9147,59.3494142889,0.0,50.0982,9.25121428887
 07/02  19:00:00,58.1178493187,3.95890204179,23.1555723019,0.0,9.17985065927,19.4245,42.6490322014,0.0,33.3988,9.25023220141
 07/02  20:00:00,59.9390090878,3.95890204179,21.8779447684,0.0,9.17985065927,19.4245,41.4821093533,0.0,33.3988,8.08330935326
 07/02  21:00:00,56.2923003163,3.95890204179,17.2977435917,0.0,9.17985065927,19.4245,34.2976426863,0.0,25.0491,9.24854268628
 07/02  22:00:00,53.2609632619,3.95890204179,14.4165972682,0.0,9.17985065927,19.4245,24.2062328227,0.0,16.6994,7.50683282273
 07/02  23:00:00,52.2363282758,3.95890204179,12.635726298,0.0,9.17985065927,19.4245,12.3868622139,0.0,8.3497,4.03716221389
 07/02  24:00:00,30.2904828499,3.95890204179,7.38779768169,0.0,4.58992532963,8.1892,7.95472950391,0.0,3.33988,4.61484950391
 07/03  01:00:00,15.1076942758,0.0,0.0,0.0,1.52997510988,7.4902,3.93196130265,0.0,3.33988,0.592081302646
 07/03  02:00:00,15.1280765181,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/03  03:00:00,15.134215814,0.0,0.0,0.0,1.52997510988,7.4902,3.93196719138,0.0,3.33988,0.592087191377
 07/03  04:00:00,15.3172364002,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/03  05:00:00,28.3208752828,3.95890204179,5.25845082929,0.0,4.58992532963,8.1892,8.52615838616,0.156458386159,8.3497,0.02
 07/03  06:00:00,43.4801907907,3.95890204179,7.65860721829,0.0,9.17985065927,19.4245,20.1600768635,0.0,16.6994,3.46067686351
 07/03  07:00:00,56.1886131038,3.95890204179,14.0060527483,0.0,9.17985065927,26.9147,36.0487541718,0.0,25.0491,10.9996541718
 07/03  08:00:00,58.5923017391,3.95890204179,16.3948504308,0.0,9.17985065927,26.9147,43.8122471127,0.0,33.3988,10.4134471127
 07/03  09:00:00,51.5690278125,3.95890204179,16.8426357018,0.0,9.17985065927,19.4245,33.7156162803,0.0,25.0491,8.66651628029
 07/03  10:00:00,60.2612845348,3.95890204179,18.0314426165,0.0,9.17985065927,26.9147,49.2554370148,0.0,41.7485,7.50693701482
 07/03  11:00:00,64.4666404799,3.95890204179,21.5165600006,0.0,9.17985065927,26.9147,49.8375988261,0.0,41.7485,8.08909882613
 07/03  12:00:00,67.3320037555,3.95890204179,25.0061720857,0.0,9.17985065927,26.9147,49.8319781587,0.0,41.7485,8.08347815874
 07/03  13:00:00,59.766629256,3.95890204179,24.9923345659,0.0,9.17985065927,19.4245,39.7482719032,0.0,33.3988,6.34947190321
 07/03  14:00:00,59.1114744572,3.95890204179,24.3318169235,0.0,9.17985065927,19.4245,30.8174760117,0.0,25.0491,5.76837601168
 07/03  15:00:00,58.1174674266,3.95890204179,23.3337909975,0.0,9.17985065927,19.4245,39.1666142485,0.0,33.3988,5.7678142485
 07/03  16:00:00,68.0663159571,3.95890204179,25.7899866115,0.0,9.17985065927,26.9147,55.8673174041,0.0,50.0982,5.76911740412
 07/03  17:00:00,68.7975007928,3.95890204179,26.520934207,0.0,9.17985065927,26.9147,57.6046768982,0.0,50.0982,7.50647689821
 07/03  18:00:00,68.3519424008,3.95890204179,26.083706221,0.0,9.17985065927,26.9147,60.5119029591,0.0,50.0982,10.4137029591
 07/03  19:00:00,59.9524503076,3.95890204179,24.9892292468,0.0,9.17985065927,19.4245,44.3973912411,0.0,33.3988,10.9985912411
 07/03  20:00:00,61.8790805618,3.95890204179,23.7959085567,0.0,9.17985065927,19.4245,43.2257928043,0.0,33.3988,9.82699280427
 07/03  21:00:00,60.1536136659,3.95890204179,21.1531708364,0.0,9.17985065927,19.4245,34.8850091824,0.0,25.0491,9.8359091824
 07/03  22:00:00,56.6541295933,3.95890204179,17.8042450691,0.0,9.17985065927,19.4245,25.3650628562,0.0,16.6994,8.66566285624
 07/03  23:00:00,54.3765683773,3.95890204179,14.7633003914,0.0,9.17985065927,19.4245,12.9652799308,0.0,8.3497,4.61557993079
 07/03  24:00:00,31.9551413805,3.95890204179,9.04269923605,0.0,4.58992532963,8.1892,7.3947371692,0.0175785406621,3.33988,4.03727862854
 07/04  01:00:00,15.1199018452,0.0,0.0,0.0,1.52997510988,7.4902,3.93196100847,0.0,3.33988,0.592081008468
 07/04  02:00:00,15.1435620375,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/04  03:00:00,15.1454433493,0.0,0.0,0.0,1.52997510988,7.4902,3.93196689767,0.0,3.33988,0.592086897665
 07/04  04:00:00,15.3268991304,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/04  05:00:00,28.3008338125,3.95890204179,5.23538591125,0.0,4.58992532963,8.1892,8.56294477314,0.193244773141,8.3497,0.02
 07/04  06:00:00,43.5056204967,3.95890204179,7.68398934291,0.0,9.17985065927,19.4245,20.1600419262,0.0,16.6994,3.46064192625
 07/04  07:00:00,57.3925029912,3.95890204179,15.209720038,0.0,9.17985065927,26.9147,27.936552849,0.0,25.0491,2.88745284904
 07/04  08:00:00,58.8968604359,3.95890204179,16.6992782308,0.0,9.17985065927,26.9147,36.2863911411,0.0,33.3988,2.88759114112
 07/04  09:00:00,48.880358807,3.95890204179,14.1539829523,0.0,9.17985065927,19.4245,27.936738186,0.0,25.0491,2.88763818597
 07/04  10:00:00,59.89618271,3.95890204179,17.6623247385,0.0,9.17985065927,26.9147,51.5760606376,0.0,41.7485,9.8275606376
 07/04  11:00:00,63.4863859604,3.95890204179,20.5223173522,0.0,9.17985065927,26.9147,50.998777037,0.0,41.7485,9.250277037
 07/04  12:00:00,65.8622279577,3.95890204179,23.519865509,0.0,9.17985065927,26.9147,49.2549475895,0.0,41.7485,7.50644758953
 07/04  13:00:00,57.413083864,3.95890204179,22.6302984583,0.0,9.17985065927,19.4245,40.9042764759,0.0,33.3988,7.50547647594
 07/04  14:00:00,56.0174560853,3.95890204179,21.2272514935,0.0,9.17985065927,19.4245,30.8187168356,0.0,25.0491,5.76961683557
 07/04  15:00:00,57.1357626311,3.95890204179,22.3385112642,0.0,9.17985065927,19.4245,39.1680401867,0.0,33.3988,5.76924018668
 07/04  16:00:00,67.9824961654,3.95890204179,25.6923019667,0.0,9.17985065927,26.9147,55.8671213034,0.0,50.0982,5.76892130341
 07/04  17:00:00,68.6432222614,3.95890204179,26.3572084846,0.0,9.17985065927,26.9147,57.6050008992,0.0,50.0982,7.50680089924
 07/04  18:00:00,68.6437815324,3.95890204179,26.3651950452,0.0,9.17985065927,26.9147,59.3482906301,0.0,50.0982,9.25009063012
 07/04  19:00:00,59.2384617304,3.95890204179,24.2718453827,0.0,9.17985065927,19.4245,42.6491694441,0.0,33.3988,9.25036944407
 07/04  20:00:00,60.5120224582,3.95890204179,22.4571153638,0.0,9.17985065927,19.4245,40.9059370575,0.0,33.3988,7.50713705751
 07/04  21:00:00,56.901889275,3.95890204179,17.9020608061,0.0,9.17985065927,19.4245,34.8763940774,0.0,25.0491,9.82729407738
 07/04  22:00:00,54.0607651542,3.95890204179,15.2103708623,0.0,9.17985065927,19.4245,24.2052104251,0.0,16.6994,7.50581042507
 07/04  23:00:00,52.9136497632,3.95890204179,13.3070332069,0.0,9.17985065927,19.4245,12.3866234899,0.0,8.3497,4.03692348992
 07/04  24:00:00,31.3779592797,3.95890204179,8.46621885221,0.0,4.58992532963,8.1892,7.95331882581,0.0,3.33988,4.61343882581
 07/05  01:00:00,15.1237483704,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/05  02:00:00,15.142674469,0.0,0.0,0.0,1.52997510988,7.4902,3.93195954179,0.0,3.33988,0.592079541792
 07/05  03:00:00,15.1453219351,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/05  04:00:00,15.322532074,0.0,0.0,0.0,1.52997510988,7.4902,3.93196543332,0.0,3.33988,0.592085433317
 07/05  05:00:00,26.9047783891,3.95890204179,3.85459423111,0.0,4.58992532963,8.1892,8.56464164909,0.19494164909,8.3497,0.02
 07/05  06:00:00,42.7188435665,3.95890204179,6.9036110118,0.0,9.17985065927,19.4245,19.5870396343,0.0,16.6994,2.88763963431
 07/05  07:00:00,56.3377441648,3.95890204179,14.1550561362,0.0,9.17985065927,26.9147,36.6267926981,0.0,25.0491,11.5776926981
 07/05  08:00:00,59.2093640194,3.95890204179,17.0116344338,0.0,9.17985065927,26.9147,43.2336766866,0.0,33.3988,9.83487668655
 07/05  09:00:00,51.5439961079,3.95890204179,16.8267096822,0.0,9.17985065927,19.4245,33.7146556014,0.0,25.0491,8.66555560138
 07/05  10:00:00,61.0910207156,3.95890204179,18.8663652473,0.0,9.17985065927,26.9147,49.2555901225,0.0,41.7485,7.50709012249
 07/05  11:00:00,66.7580794267,3.95890204179,23.7947916902,0.0,9.17985065927,26.9147,50.4143754517,0.0,41.7485,8.66587545169
 07/05  12:00:00,67.7264318398,3.95890204179,25.3886739056,0.0,9.17985065927,26.9147,49.2551797756,0.0,41.7485,7.50667977557
 07/05  13:00:00,59.2275624223,3.95890204179,24.4515089138,0.0,9.17985065927,19.4245,39.7474055946,0.0,33.3988,6.34860559457
 07/05  14:00:00,58.6609674862,3.95890204179,23.872807436,0.0,9.17985065927,19.4245,30.8176737527,0.0,25.0491,5.7685737527
 07/05  15:00:00,56.6351204336,3.95890204179,21.8465545061,0.0,9.17985065927,19.4245,39.1674553132,0.0,33.3988,5.76865531316
 07/05  16:00:00,67.1109419018,3.95890204179,24.8301462134,0.0,9.17985065927,26.9147,55.866968945,0.0,50.0982,5.768768945
 07/05  17:00:00,69.0165584837,3.95890204179,26.7326815411,0.0,9.17985065927,26.9147,57.6048493038,0.0,50.0982,7.50664930383
 07/05  18:00:00,68.8323927369,3.95890204179,26.552329606,0.0,9.17985065927,26.9147,60.5107374234,0.0,50.0982,10.4125374234
 07/05  19:00:00,60.1929003309,3.95890204179,25.2170975509,0.0,9.17985065927,19.4245,44.397919248,0.0,33.3988,10.999119248
 07/05  20:00:00,60.1922522819,3.95890204179,22.1193280713,0.0,9.17985065927,19.4245,42.6485758229,0.0,33.3988,9.24977582292
 07/05  21:00:00,55.7034750095,3.95890204179,16.7249377709,0.0,9.17985065927,19.4245,35.4611382273,0.0,25.0491,10.4120382273
 07/05  22:00:00,53.2202828489,3.95890204179,14.3915419673,0.0,9.17985065927,19.4245,25.3653072169,0.0,16.6994,8.66590721692
 07/05  23:00:00,51.5430532656,3.95890204179,11.951261298,0.0,9.17985065927,19.4245,12.9640973143,0.0,8.3497,4.61439731425
 07/05  24:00:00,30.0969714414,3.95890204179,7.19710761288,0.0,4.58992532963,8.1892,7.39365979683,0.0171339927076,3.33988,4.03664580412
 07/06  01:00:00,15.1095385115,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/06  02:00:00,15.1333173016,0.0,0.0,0.0,1.52997510988,7.4902,3.9319629614,0.0,3.33988,0.592082961404
 07/06  03:00:00,15.1420020535,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/06  04:00:00,15.3219527023,0.0,0.0,0.0,1.52997510988,7.4902,3.9319688475,0.0,3.33988,0.592088847503
 07/06  05:00:00,28.411902249,3.95890204179,5.34888025078,0.0,4.58992532963,8.1892,8.56145101902,0.191751019015,8.3497,0.02
 07/06  06:00:00,43.9013715715,3.95890204179,8.07976663212,0.0,9.17985065927,19.4245,19.5868317851,0.0,16.6994,2.88743178507
 07/06  07:00:00,56.750731941,3.95890204179,14.5679449897,0.0,9.17985065927,26.9147,36.6256149807,0.0,25.0491,11.5765149807
 07/06  08:00:00,59.6705623316,3.95890204179,17.4685532368,0.0,9.17985065927,26.9147,43.2340718761,0.0,33.3988,9.83527187612
 07/06  09:00:00,52.9030937935,3.95890204179,18.1689200582,0.0,9.17985065927,19.4245,33.7147131963,0.0,25.0491,8.66561319629
 07/06  10:00:00,62.1565183563,3.95890204179,19.914180689,0.0,9.17985065927,26.9147,49.2556896669,0.0,41.7485,7.50718966691
 07/06  11:00:00,65.4299841179,3.95890204179,22.471536218,0.0,9.17985065927,26.9147,50.4132768417,0.0,41.7485,8.66477684166
 07/06  12:00:00,67.4885006109,3.95890204179,25.1498851207,0.0,9.17985065927,26.9147,49.2543418918,0.0,41.7485,7.50584189183
 07/06  13:00:00,59.6938099791,3.95890204179,24.910344431,0.0,9.17985065927,19.4245,39.7483746377,0.0,33.3988,6.34957463769
 07/06  14:00:00,57.5378989472,3.95890204179,22.7472132905,0.0,9.17985065927,19.4245,30.8169500068,0.0,25.0491,5.76785000677
 07/06  15:00:00,55.6954407942,3.95890204179,20.9024634076,0.0,9.17985065927,19.4245,39.1680066499,0.0,33.3988,5.76920664995
 07/06  16:00:00,65.9085859346,3.95890204179,23.6251835003,0.0,9.17985065927,26.9147,55.8668672486,0.0,50.0982,5.76866724857
 07/06  17:00:00,68.6802092701,3.95890204179,26.3968908245,0.0,9.17985065927,26.9147,57.6040825028,0.0,50.0982,7.50588250284
 07/06  18:00:00,68.7306811615,3.95890204179,26.4512521625,0.0,9.17985065927,26.9147,60.5097613531,0.0,50.0982,10.4115613531
 07/06  19:00:00,60.5401574882,3.95890204179,25.5585530504,0.0,9.17985065927,19.4245,44.3984394858,0.0,33.3988,10.9996394858
 07/06  20:00:00,61.9264771418,3.95890204179,23.8626150952,0.0,9.17985065927,19.4245,42.6488975326,0.0,33.3988,9.25009753262
 07/06  21:00:00,59.5622125354,3.95890204179,20.5701312112,0.0,9.17985065927,19.4245,35.4606600887,0.0,25.0491,10.4115600887
 07/06  22:00:00,56.0331439575,3.95890204179,17.1891960957,0.0,9.17985065927,19.4245,24.7879245972,0.0,16.6994,8.08852459719
 07/06  23:00:00,53.1980331555,3.95890204179,13.5974205636,0.0,9.17985065927,19.4245,13.5388359445,0.0,8.3497,5.18913594447
 07/06  24:00:00,31.8473303112,3.95890204179,8.9354791943,0.0,4.58992532963,8.1892,6.8364688573,0.0334360731235,3.33988,3.46315278418
 07/07  01:00:00,15.1206422516,0.0,0.0,0.0,1.52997510988,7.4902,3.93197609195,0.0,3.33988,0.592096091949
 07/07  02:00:00,15.1484547965,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/07  03:00:00,15.1587816681,0.0,0.0,0.0,1.52997510988,7.4902,3.93195987487,0.0,3.33988,0.592079874868
 07/07  04:00:00,16.0205279707,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/07  05:00:00,30.3337053606,3.95890204179,6.58193107253,0.0,4.58992532963,8.1892,9.14245971972,0.200673955425,8.3497,0.592085764293
 07/07  06:00:00,44.9181577637,3.95890204179,8.76501551771,0.0,9.17985065927,19.4245,19.5866563382,0.0,16.6994,2.88725633818
 07/07  07:00:00,57.5583295778,3.95890204179,15.3685468212,0.0,9.17985065927,26.9147,36.0474077019,0.0,25.0491,10.9983077019
 07/07  08:00:00,59.3343441856,3.95890204179,17.1343967733,0.0,9.17985065927,26.9147,43.8109572805,0.0,33.3988,10.4121572805
 07/07  09:00:00,51.6400217244,3.95890204179,16.9179794687,0.0,9.17985065927,19.4245,33.1384472474,0.0,25.0491,8.08934724735
 07/07  10:00:00,61.3334599179,3.95890204179,19.1018100759,0.0,9.17985065927,26.9147,49.2550669857,0.0,41.7485,7.50656698569
 07/07  11:00:00,65.7667625892,3.95890204179,22.8092574248,0.0,9.17985065927,26.9147,50.4142722809,0.0,41.7485,8.66577228086
 07/07  12:00:00,67.4475611144,3.95890204179,25.1135073045,0.0,9.17985065927,26.9147,49.2552224997,0.0,41.7485,7.50672249968
 07/07  13:00:00,59.3013726583,3.95890204179,24.5251062572,0.0,9.17985065927,19.4245,39.7471094088,0.0,33.3988,6.34830940876
 07/07  14:00:00,58.7102769784,3.95890204179,23.9223030476,0.0,9.17985065927,19.4245,30.8178169355,0.0,25.0491,5.76871693546
 07/07  15:00:00,57.1013600712,3.95890204179,22.3079349317,0.0,9.17985065927,19.4245,39.1674449475,0.0,33.3988,5.7686449475
 07/07  16:00:00,66.2739851681,3.95890204179,23.9950570569,0.0,9.17985065927,26.9147,55.8668939187,0.0,50.0982,5.76869391865
 07/07  17:00:00,68.4789471746,3.95890204179,26.2030316474,0.0,9.17985065927,26.9147,57.604197922,0.0,50.0982,7.505997922
 07/07  18:00:00,68.4488779835,3.95890204179,26.1763341589,0.0,9.17985065927,26.9147,60.5100287363,0.0,50.0982,10.4118287363
 07/07  19:00:00,59.5917681287,3.95890204179,24.8315441222,0.0,9.17985065927,19.4245,44.3977109172,0.0,33.3988,10.9989109172
 07/07  20:00:00,61.6569537619,3.95890204179,23.7802383513,0.0,9.17985065927,19.4245,42.6484678283,0.0,33.3988,9.2496678283
 07/07  21:00:00,59.5901455467,3.95890204179,20.7315532226,0.0,9.17985065927,19.4245,35.4612695885,0.0,25.0491,10.4121695885
 07/07  22:00:00,56.0834779955,3.95890204179,17.2342340042,0.0,9.17985065927,19.4245,24.7878850545,0.0,16.6994,8.08848505454
 07/07  23:00:00,54.146087373,3.95890204179,14.5281796485,0.0,9.17985065927,19.4245,13.5382695125,0.0,8.3497,5.18856951249
 07/07  24:00:00,32.5016268522,3.95890204179,9.5801440232,0.0,4.58992532963,8.1892,7.3769685425,0.0,3.33988,4.0370885425
 07/08  01:00:00,15.1347345135,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/08  02:00:00,15.1549044295,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/08  03:00:00,15.159921958,0.0,0.0,0.0,1.52997510988,7.4902,3.9319472145,0.0,3.33988,0.592067214504
 07/08  04:00:00,15.3489463913,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/08  05:00:00,30.5871004691,3.95890204179,7.50170683862,0.0,4.58992532963,8.1892,9.15022518293,0.208452058881,8.3497,0.592073124048
 07/08  06:00:00,45.0659192317,3.95890204179,9.23186543279,0.0,9.17985065927,19.4245,19.58652674,0.0,16.6994,2.88712674003
 07/08  07:00:00,58.9805391859,3.95890204179,16.7906230798,0.0,9.17985065927,26.9147,27.9364203283,0.0,25.0491,2.88732032831
 07/08  08:00:00,62.9376130795,3.95890204179,20.7237208291,0.0,9.17985065927,26.9147,36.2863816231,0.0,33.3988,2.88758162315
 07/08  09:00:00,55.4223129752,3.95890204179,20.6783787475,0.0,9.17985065927,19.4245,34.2988717421,0.0,25.0491,9.24977174208
 07/08  10:00:00,63.3020516963,3.95890204179,21.0575055811,0.0,9.17985065927,26.9147,50.4139962884,0.0,41.7485,8.66549628841
 07/08  11:00:00,66.5341645247,3.95890204179,23.5691614434,0.0,9.17985065927,26.9147,50.9978722181,0.0,41.7485,9.24937221806
 07/08  12:00:00,67.6578273888,3.95890204179,25.3155635154,0.0,9.17985065927,26.9147,50.9981747859,0.0,41.7485,9.24967478593
 07/08  13:00:00,59.9429469686,3.95890204179,25.1547253713,0.0,9.17985065927,19.4245,42.0642614417,0.0,33.3988,8.66546144168
 07/08  14:00:00,57.9388192315,3.95890204179,23.1455752757,0.0,9.17985065927,19.4245,32.555721664,0.0,25.0491,7.50662166403
 07/08  15:00:00,57.0492583716,3.95890204179,22.2612039202,0.0,9.17985065927,19.4245,40.9042384521,0.0,33.3988,7.5054384521
 07/08  16:00:00,66.9984102705,3.95890204179,24.7223226794,0.0,9.17985065927,26.9147,56.4477213694,0.0,50.0982,6.34952136944
 07/08  17:00:00,68.1391170232,3.95890204179,25.862872126,0.0,9.17985065927,26.9147,57.6048131783,0.0,50.0982,7.50661317827
 07/08  18:00:00,63.2107537536,3.95890204179,21.0002967022,0.0,9.17985065927,26.9147,60.51106906,0.0,50.0982,10.41286906
 07/08  19:00:00,51.8752251461,3.95890204179,17.0041468415,0.0,9.17985065927,19.4245,43.2331989952,0.0,33.3988,9.83439899515
 07/08  20:00:00,52.17511473,3.95890204179,14.1980538226,0.0,9.17985065927,19.4245,43.2254028889,0.0,33.3988,9.82660288889
 07/08  21:00:00,50.8390272763,3.95890204179,11.9132074264,0.0,9.17985065927,19.4245,34.8824471692,0.0,25.0491,9.83334716925
 07/08  22:00:00,48.5613247326,3.95890204179,9.77251559369,0.0,9.17985065927,19.4245,24.2053291698,0.0,16.6994,7.50592916976
 07/08  23:00:00,47.1672000842,3.95890204179,7.60371540761,0.0,9.17985065927,19.4245,14.1177976634,0.0,8.3497,5.76809766341
 07/08  24:00:00,25.6570680093,3.95890204179,2.79366008967,0.0,4.58992532963,8.1892,7.42390933371,0.0467686998798,3.33988,4.03726063383
 07/09  01:00:00,15.0713438637,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/09  02:00:00,15.0929897449,0.0,0.0,0.0,1.52997510988,7.4902,3.93196863767,0.0,3.33988,0.592088637668
 07/09  03:00:00,15.1010375631,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/09  04:00:00,15.2772114267,0.0,0.0,0.0,1.52997510988,7.4902,3.93197451476,0.0,3.33988,0.592094514764
 07/09  05:00:00,23.1005284186,3.95890204179,0.0972450623937,0.0,4.58992532963,8.1892,8.57118434854,0.201484348536,8.3497,0.02
 07/09  06:00:00,35.9391001683,3.95890204179,0.172517656257,0.0,9.17985065927,19.4245,19.5860606905,0.0,16.6994,2.88666069048
 07/09  07:00:00,50.1458411584,3.95890204179,8.00091196635,0.0,9.17985065927,26.9147,27.9364548673,0.0,25.0491,2.88735486726
 07/09  08:00:00,54.1489181349,3.95890204179,11.9782142062,0.0,9.17985065927,26.9147,36.8599231658,0.0,33.3988,3.4611231658
 07/09  09:00:00,46.4797691458,3.95890204179,11.7757069575,0.0,9.17985065927,19.4245,27.9367179333,0.0,25.0491,2.88761793329
 07/09  10:00:00,58.7529950062,3.95890204179,16.5361079056,0.0,9.17985065927,26.9147,50.9989021049,0.0,41.7485,9.25040210485
 07/09  11:00:00,62.5317271537,3.95890204179,19.5759572007,0.0,9.17985065927,26.9147,50.9977091131,0.0,41.7485,9.24920911311
 07/09  12:00:00,65.0716566723,3.95890204179,22.7372294833,0.0,9.17985065927,26.9147,49.2544713053,0.0,41.7485,7.50597130531
 07/09  13:00:00,56.5285284537,3.95890204179,21.7577508261,0.0,9.17985065927,19.4245,40.9041248993,0.0,33.3988,7.50532489933
 07/09  14:00:00,54.7114361648,3.95890204179,19.9356348079,0.0,9.17985065927,19.4245,30.8175012372,0.0,25.0491,5.76840123721
 07/09  15:00:00,54.1788310102,3.95890204179,19.3997884075,0.0,9.17985065927,19.4245,39.1674022505,0.0,33.3988,5.76860225054
 07/09  16:00:00,59.9892053953,3.95890204179,17.7570825396,0.0,9.17985065927,26.9147,55.2928041253,0.0,50.0982,5.19460412525
 07/09  17:00:00,56.3666020443,3.95890204179,14.1714170052,0.0,9.17985065927,26.9147,57.6042559146,0.0,50.0982,7.50605591455
 07/09  18:00:00,57.8193262384,3.95890204179,15.6238426205,0.0,9.17985065927,26.9147,59.349362661,0.0,50.0982,9.25116266102
 07/09  19:00:00,50.2062997679,3.95890204179,15.3179543401,0.0,9.17985065927,19.4245,43.227253761,0.0,33.3988,9.82845376101
 07/09  20:00:00,51.4689183252,3.95890204179,13.4922303594,0.0,9.17985065927,19.4245,40.3288368441,0.0,33.3988,6.93003684411
 07/09  21:00:00,47.6376222118,3.95890204179,8.7128023581,0.0,9.17985065927,19.4245,34.8736642361,0.0,25.0491,9.82456423613
 07/09  22:00:00,45.4184848199,3.95890204179,6.62794431679,0.0,9.17985065927,19.4245,24.2050388044,0.0,16.6994,7.50563880444
 07/09  23:00:00,45.0679152718,3.95890204179,5.5147047943,0.0,9.17985065927,19.4245,11.8126148508,0.0,8.3497,3.4629148508
 07/09  24:00:00,24.9275594039,3.95890204179,2.06515934715,0.0,4.58992532963,8.1892,8.60950986118,0.079191254912,3.33988,5.19043860627
 07/10  01:00:00,15.0734234883,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/10  02:00:00,15.093077206,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/10  03:00:00,15.1047728764,0.0,0.0,0.0,1.52997510988,7.4902,3.93195186382,0.0,3.33988,0.592071863818
 07/10  04:00:00,15.2849955589,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/10  05:00:00,23.2266450816,3.95890204179,0.208524396169,0.0,4.58992532963,8.1892,9.07336012174,0.131582355767,8.3497,0.592077765973
 07/10  06:00:00,38.0967148125,3.95890204179,2.3133725247,0.0,9.17985065927,19.4245,19.5868115987,0.0,16.6994,2.88741159868
 07/10  07:00:00,51.2092696612,3.95890204179,9.05337628132,0.0,9.17985065927,26.9147,36.048318479,0.0,25.0491,10.999218479
 07/10  08:00:00,55.0309042063,3.95890204179,12.8519002533,0.0,9.17985065927,26.9147,43.8108782178,0.0,33.3988,10.4120782178
 07/10  09:00:00,48.9623171133,3.95890204179,14.251023196,0.0,9.17985065927,19.4245,33.1388676455,0.0,25.0491,8.08976764547
 07/10  10:00:00,57.8815835493,3.95890204179,15.6625772078,0.0,9.17985065927,26.9147,49.2551129473,0.0,41.7485,7.50661294733
 07/10  11:00:00,61.1682065457,3.95890204179,18.2314207348,0.0,9.17985065927,26.9147,50.4138847715,0.0,41.7485,8.66538477151
 07/10  12:00:00,63.2765490634,3.95890204179,20.9675484223,0.0,9.17985065927,26.9147,49.2551156892,0.0,41.7485,7.50661568918
 07/10  13:00:00,54.7206491105,3.95890204179,19.9627777672,0.0,9.17985065927,19.4245,39.7482171234,0.0,33.3988,6.34941712344
 07/10  14:00:00,53.543216524,3.95890204179,18.7703727509,0.0,9.17985065927,19.4245,30.8182814639,0.0,25.0491,5.76918146394
 07/10  15:00:00,51.9342820205,3.95890204179,17.1609146958,0.0,9.17985065927,19.4245,39.1671973509,0.0,33.3988,5.76839735087
 07/10  16:00:00,61.7091845632,3.95890204179,19.4482963458,0.0,9.17985065927,26.9147,55.8669301893,0.0,50.0982,5.7687301893
 07/10  17:00:00,64.4657961228,3.95890204179,22.209178263,0.0,9.17985065927,26.9147,57.0278084834,0.0,50.0982,6.92960848336
 07/10  18:00:00,67.3344043739,3.95890204179,25.0763334746,0.0,9.17985065927,26.9147,60.5101691693,0.0,50.0982,10.4119691693
 07/10  19:00:00,57.8354031628,3.95890204179,22.9083779859,0.0,9.17985065927,19.4245,44.396978986,0.0,33.3988,10.998178986
 07/10  20:00:00,58.9079399647,3.95890204179,20.8724528778,0.0,9.17985065927,19.4245,42.647955743,0.0,33.3988,9.24915574299
 07/10  21:00:00,55.3865082152,3.95890204179,16.4099276805,0.0,9.17985065927,19.4245,35.4611368521,0.0,25.0491,10.4120368521
 07/10  22:00:00,52.491157294,3.95890204179,13.6623219105,0.0,9.17985065927,19.4245,24.7881214639,0.0,16.6994,8.0887214639
 07/10  23:00:00,50.5056377904,3.95890204179,10.9144198047,0.0,9.17985065927,19.4245,13.5391242108,0.0,8.3497,5.18942421082
 07/10  24:00:00,29.696184118,3.95890204179,6.79894398912,0.0,4.58992532963,8.1892,6.83892007409,0.0362387015392,3.33988,3.46280137256
 07/11  01:00:00,15.1084130144,0.0,0.0,0.0,1.52997510988,7.4902,3.9319755595,0.0,3.33988,0.592095559504
 07/11  02:00:00,15.1315809431,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/11  03:00:00,15.1318070769,0.0,0.0,0.0,1.52997510988,7.4902,3.93195563583,0.0,3.33988,0.592075635828
 07/11  04:00:00,15.9647414931,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/11  05:00:00,26.9148418161,3.95890204179,3.21095428298,0.0,4.58992532963,8.1892,9.1247060432,0.182924511231,8.3497,0.592081531971
 07/11  06:00:00,41.4325080026,3.95890204179,5.31480608542,0.0,9.17985065927,19.4245,19.5865103698,0.0,16.6994,2.88711036981
 07/11  07:00:00,54.7590368786,3.95890204179,12.5872584608,0.0,9.17985065927,26.9147,36.0467703712,0.0,25.0491,10.9976703712
 07/11  08:00:00,58.8847505753,3.95890204179,16.6901138613,0.0,9.17985065927,26.9147,43.2331310328,0.0,33.3988,9.83433103282
 07/11  09:00:00,53.3209929784,3.95890204179,18.5890807405,0.0,9.17985065927,19.4245,33.7148083986,0.0,25.0491,8.66570839855
 07/11  10:00:00,62.0036610062,3.95890204179,19.7663903772,0.0,9.17985065927,26.9147,49.2543038424,0.0,41.7485,7.50580384237
 07/11  11:00:00,66.1774713538,3.95890204179,23.2134027463,0.0,9.17985065927,26.9147,49.8379030532,0.0,41.7485,8.08940305319
 07/11  12:00:00,67.7976521478,3.95890204179,25.4548340813,0.0,9.17985065927,26.9147,49.2542835401,0.0,41.7485,7.50578354013
 07/11  13:00:00,59.0491718606,3.95890204179,24.2701634202,0.0,9.17985065927,19.4245,40.3223929495,0.0,33.3988,6.92359294951
 07/11  14:00:00,57.3301917757,3.95890204179,22.5424661514,0.0,9.17985065927,19.4245,30.2418131561,0.0,25.0491,5.19271315609
 07/11  15:00:00,56.0616170239,3.95890204179,21.2683724835,0.0,9.17985065927,19.4245,39.1676685832,0.0,33.3988,5.76886858315
 07/11  16:00:00,65.4996257792,3.95890204179,23.2161877852,0.0,9.17985065927,26.9147,55.8670809839,0.0,50.0982,5.76888098388
 07/11  17:00:00,68.1088497657,3.95890204179,25.8257031847,0.0,9.17985065927,26.9147,57.6040740998,0.0,50.0982,7.50587409981
 07/11  18:00:00,68.6193671116,3.95890204179,26.3405544663,0.0,9.17985065927,26.9147,60.5094464194,0.0,50.0982,10.4112464194
 07/11  19:00:00,59.565495527,3.95890204179,24.7932602694,0.0,9.17985065927,19.4245,44.3962720282,0.0,33.3988,10.9974720282
 07/11  20:00:00,61.4204839393,3.95890204179,23.5483824394,0.0,9.17985065927,19.4245,42.6485670677,0.0,33.3988,9.2497670677
 07/11  21:00:00,58.9536410416,3.95890204179,20.0917326838,0.0,9.17985065927,19.4245,34.8837675915,0.0,25.0491,9.83466759152
 07/11  22:00:00,54.6967889764,3.95890204179,15.8495965092,0.0,9.17985065927,19.4245,25.3645257089,0.0,16.6994,8.66512570891
 07/11  23:00:00,51.2549056389,3.95890204179,11.6567995011,0.0,9.17985065927,19.4245,12.9635990855,0.0,8.3497,4.61389908554
 07/11  24:00:00,29.046224142,3.95890204179,6.14839300145,0.0,4.58992532963,8.1892,7.39406751527,0.017464227664,3.33988,4.03672328761
 07/12  01:00:00,15.1094933576,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/12  02:00:00,15.1306835384,0.0,0.0,0.0,1.52997510988,7.4902,3.93192669787,0.0,3.33988,0.592046697866
 07/12  03:00:00,15.1356925714,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/12  04:00:00,15.3127199699,0.0,0.0,0.0,1.52997510988,7.4902,3.93193264164,0.0,3.33988,0.592052641645
 07/12  05:00:00,25.4210671773,3.95890204179,2.38461859279,0.0,4.58992532963,8.1892,8.56079996977,0.191099969771,8.3497,0.02
 07/12  06:00:00,40.0433186455,3.95890204179,4.24381335731,0.0,9.17985065927,19.4245,19.5864615279,0.0,16.6994,2.88706152794
 07/12  07:00:00,52.8877676008,3.95890204179,10.7170451279,0.0,9.17985065927,26.9147,36.0477448644,0.0,25.0491,10.9986448644
 07/12  08:00:00,57.506816001,3.95890204179,15.3034683767,0.0,9.17985065927,26.9147,43.8107710298,0.0,33.3988,10.4119710298
 07/12  09:00:00,51.1225503921,3.95890204179,16.385772471,0.0,9.17985065927,19.4245,33.1384450761,0.0,25.0491,8.08934507612
 07/12  10:00:00,60.1301809811,3.95890204179,17.8834176309,0.0,9.17985065927,26.9147,49.2553178132,0.0,41.7485,7.50681781316
 07/12  11:00:00,64.9370956834,3.95890204179,21.9657605626,0.0,9.17985065927,26.9147,50.4135522967,0.0,41.7485,8.66505229665
 07/12  12:00:00,67.5239596851,3.95890204179,25.1784379983,0.0,9.17985065927,26.9147,48.678533544,0.0,41.7485,6.93003354396
 07/12  13:00:00,59.1340104484,3.95890204179,24.3511593114,0.0,9.17985065927,19.4245,40.3234198443,0.0,33.3988,6.9246198443
 07/12  14:00:00,56.9621132868,3.95890204179,22.1681270789,0.0,9.17985065927,19.4245,30.8172259179,0.0,25.0491,5.76812591788
 07/12  15:00:00,54.9574604899,3.95890204179,20.1622053493,0.0,9.17985065927,19.4245,38.5913459147,0.0,33.3988,5.19254591468
 07/12  16:00:00,65.0371017219,3.95890204179,22.7539485552,0.0,9.17985065927,26.9147,55.866537494,0.0,50.0982,5.768337494
 07/12  17:00:00,67.3910440889,3.95890204179,25.1128412226,0.0,9.17985065927,26.9147,57.604040864,0.0,50.0982,7.50584086398
 07/12  18:00:00,68.2835929554,3.95890204179,26.0120671079,0.0,9.17985065927,26.9147,60.5093724219,0.0,50.0982,10.4111724219
 07/12  19:00:00,59.7790532382,3.95890204179,24.8315258866,0.0,9.17985065927,19.4245,44.3974745867,0.0,33.3988,10.9986745867
 07/12  20:00:00,61.0917567288,3.95890204179,23.0345181949,0.0,9.17985065927,19.4245,42.6486761359,0.0,33.3988,9.24987613591
 07/12  21:00:00,57.6488433454,3.95890204179,18.6509020436,0.0,9.17985065927,19.4245,34.8835529003,0.0,25.0491,9.83445290031
 07/12  22:00:00,54.7876247097,3.95890204179,15.9429253421,0.0,9.17985065927,19.4245,25.3638822819,0.0,16.6994,8.66448228192
 07/12  23:00:00,52.0262800798,3.95890204179,12.4270328314,0.0,9.17985065927,19.4245,12.9636291292,0.0,8.3497,4.61392912919
 07/12  24:00:00,30.31590513,3.95890204179,7.41030818538,0.0,4.58992532963,8.1892,7.39368403804,0.0169341212147,3.33988,4.03686991682
 07/13  01:00:00,15.1195347632,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/13  02:00:00,15.136791145,0.0,0.0,0.0,1.52997510988,7.4902,3.93192615452,0.0,3.33988,0.592046154519
 07/13  03:00:00,15.1416237764,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/13  04:00:00,15.3222677516,0.0,0.0,0.0,1.52997510988,7.4902,3.93193209916,0.0,3.33988,0.592052099164
 07/13  05:00:00,26.7668346205,3.95890204179,3.71600444652,0.0,4.58992532963,8.1892,8.56246489701,0.192764897007,8.3497,0.02
 07/13  06:00:00,41.6584383336,3.95890204179,5.84244272716,0.0,9.17985065927,19.4245,19.5867469762,0.0,16.6994,2.88734697622
 07/13  07:00:00,55.3240093542,3.95890204179,13.1327691165,0.0,9.17985065927,26.9147,36.0477924209,0.0,25.0491,10.9986924209
 07/13  08:00:00,58.6197474597,3.95890204179,16.4034096133,0.0,9.17985065927,26.9147,43.8103846144,0.0,33.3988,10.4115846144
 07/13  09:00:00,52.4516915099,3.95890204179,17.7033012386,0.0,9.17985065927,19.4245,33.1383871872,0.0,25.0491,8.08928718716
 07/13  10:00:00,62.2116403539,3.95890204179,19.9550065338,0.0,9.17985065927,26.9147,49.2551334593,0.0,41.7485,7.5066334593
 07/13  11:00:00,67.9098905985,3.95890204179,24.9261113773,0.0,9.17985065927,26.9147,49.8371620973,0.0,41.7485,8.08866209735
 07/13  12:00:00,68.9236676905,3.95890204179,26.5617885582,0.0,9.17985065927,26.9147,49.2542860307,0.0,41.7485,7.50578603065
 07/13  13:00:00,60.5125111448,3.95890204179,25.7147032537,0.0,9.17985065927,19.4245,40.3226989566,0.0,33.3988,6.92389895658
 07/13  14:00:00,59.8234619919,3.95890204179,25.018730483,0.0,9.17985065927,19.4245,30.2417149847,0.0,25.0491,5.19261498475
 07/13  15:00:00,59.2281473021,3.95890204179,24.420670516,0.0,9.17985065927,19.4245,39.1675514906,0.0,33.3988,5.7687514906
 07/13  16:00:00,69.0054945892,3.95890204179,26.7036332452,0.0,9.17985065927,26.9147,55.8667278346,0.0,50.0982,5.76852783458
 07/13  17:00:00,69.4157657749,3.95890204179,27.1205262951,0.0,9.17985065927,26.9147,57.6043328458,0.0,50.0982,7.50613284578
 07/13  18:00:00,69.0532194791,3.95890204179,26.7663888477,0.0,9.17985065927,26.9147,59.9319616238,0.0,50.0982,9.83376162378
 07/13  19:00:00,61.0212939445,3.95890204179,26.032485207,0.0,9.17985065927,19.4245,44.472298513,0.0,33.3988,11.073498513
 07/13  20:00:00,62.6881339457,3.95890204179,24.6110100505,0.0,9.17985065927,19.4245,42.5722257207,0.0,33.3988,9.17342572065
 07/13  21:00:00,60.5129895572,3.95890204179,21.502883521,0.0,9.17985065927,19.4245,35.4600044074,0.0,25.0491,10.4109044074
 07/13  22:00:00,57.2253556922,3.95890204179,18.3687699985,0.0,9.17985065927,19.4245,24.7871269503,0.0,16.6994,8.08772695035
 07/13  23:00:00,55.0650644852,3.95890204179,15.4452902207,0.0,9.17985065927,19.4245,13.5382161636,0.0,8.3497,5.18851616356
 07/13  24:00:00,33.1308681128,3.95890204179,10.2075900258,0.0,4.58992532963,8.1892,6.80279797335,0.0,3.33988,3.46291797335
 07/14  01:00:00,15.1337029691,0.0,0.0,0.0,1.52997510988,7.4902,3.93196136968,0.0,3.33988,0.592081369678
 07/14  02:00:00,15.1548289708,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/14  03:00:00,15.1553571384,0.0,0.0,0.0,1.52997510988,7.4902,3.93196727841,0.0,3.33988,0.592087278414
 07/14  04:00:00,16.0152181935,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/14  05:00:00,28.9852163793,3.95890204179,5.24674669118,0.0,4.58992532963,8.1892,9.14697381903,0.205180662941,8.3497,0.592093156086
 07/14  06:00:00,43.4088284942,3.95890204179,7.26196157777,0.0,9.17985065927,19.4245,19.5865097325,0.0,16.6994,2.88710973247
 07/14  07:00:00,56.441363263,3.95890204179,14.2426462307,0.0,9.17985065927,26.9147,36.047289584,0.0,25.0491,10.998189584
 07/14  08:00:00,60.3584892672,3.95890204179,18.1302912757,0.0,9.17985065927,26.9147,43.2331456224,0.0,33.3988,9.83434562245
 07/14  09:00:00,55.3095531577,3.95890204179,20.5461646494,0.0,9.17985065927,19.4245,33.714696863,0.0,25.0491,8.66559686304
 07/14  10:00:00,64.0751684317,3.95890204179,21.8038974478,0.0,9.17985065927,26.9147,49.2546820327,0.0,41.7485,7.50618203272
 07/14  11:00:00,68.4037275074,3.95890204179,25.4120679007,0.0,9.17985065927,26.9147,49.8370911893,0.0,41.7485,8.0885911893
 07/14  12:00:00,69.4098020289,3.95890204179,27.0359174667,0.0,9.17985065927,26.9147,49.254409133,0.0,41.7485,7.50590913296
 07/14  13:00:00,61.7479624963,3.95890204179,26.9313100212,0.0,9.17985065927,19.4245,39.7466794005,0.0,33.3988,6.34787940048
 07/14  14:00:00,61.176912704,3.95890204179,26.3554567123,0.0,9.17985065927,19.4245,30.8178985085,0.0,25.0491,5.76879850852
 07/14  15:00:00,59.4628577883,3.95890204179,24.6417036326,0.0,9.17985065927,19.4245,39.167141774,0.0,33.3988,5.76834177397
 07/14  16:00:00,67.0229617672,3.95890204179,24.7164589264,0.0,9.17985065927,26.9147,55.2916885434,0.0,50.0982,5.19348854338
 07/14  17:00:00,69.7649002242,3.95890204179,27.4568685792,0.0,9.17985065927,26.9147,57.6038846497,0.0,50.0982,7.50568464974
 07/14  18:00:00,70.0456876674,3.95890204179,27.7375674445,0.0,9.17985065927,26.9147,60.5098301122,0.0,50.0982,10.4116301122
 07/14  19:00:00,61.9075088149,3.95890204179,27.1078787209,0.0,9.17985065927,19.4245,44.3965744861,0.0,33.3988,10.9977744861
 07/14  20:00:00,62.9819014714,3.95890204179,25.0938850749,0.0,9.17985065927,19.4245,42.6474239004,0.0,33.3988,9.24862390039
 07/14  21:00:00,60.8365692284,3.95890204179,21.96952862,0.0,9.17985065927,19.4245,34.8827288864,0.0,25.0491,9.83362888638
 07/14  22:00:00,57.9956764533,3.95890204179,19.1368952837,0.0,9.17985065927,19.4245,25.3635366921,0.0,16.6994,8.66413669211
 07/14  23:00:00,56.0990262046,3.95890204179,16.478858293,0.0,9.17985065927,19.4245,12.9633666903,0.0,8.3497,4.61366669035
 07/14  24:00:00,33.5465081474,3.95890204179,10.6223274276,0.0,4.58992532963,8.1892,7.37685845318,0.0,3.33988,4.03697845318
 07/15  01:00:00,15.1281584442,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/15  02:00:00,15.1535277551,0.0,0.0,0.0,1.52997510988,7.4902,3.93193860014,0.0,3.33988,0.59205860014
 07/15  03:00:00,15.162743922,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/15  04:00:00,15.349723207,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/15  05:00:00,29.64840336,3.95890204179,6.5658241398,0.0,4.58992532963,8.1892,9.15301526754,0.21123350175,8.3497,0.592081765793
 07/15  06:00:00,43.4245631224,3.95890204179,7.59696558486,0.0,9.17985065927,19.4245,19.5866120366,0.0,16.6994,2.88721203662
 07/15  07:00:00,58.2360940389,3.95890204179,16.040037387,0.0,9.17985065927,26.9147,27.9363448633,0.0,25.0491,2.88724486325
 07/15  08:00:00,62.8156436605,3.95890204179,20.586901628,0.0,9.17985065927,26.9147,36.2862665601,0.0,33.3988,2.88746656006
 07/15  09:00:00,56.7055817956,3.95890204179,21.9370346258,0.0,9.17985065927,19.4245,34.2986605218,0.0,25.0491,9.24956052183
 07/15  10:00:00,66.2546414557,3.95890204179,23.9754728342,0.0,9.17985065927,26.9147,50.4135438488,0.0,41.7485,8.66504384877
 07/15  11:00:00,69.6697438459,3.95890204179,26.6660344444,0.0,9.17985065927,26.9147,50.9966953462,0.0,41.7485,9.24819534621
 07/15  12:00:00,70.246129471,3.95890204179,27.856893088,0.0,9.17985065927,26.9147,50.4218684326,0.0,41.7485,8.67336843262
 07/15  13:00:00,62.3897155644,3.95890204179,27.5675139295,0.0,9.17985065927,19.4245,42.0637143995,0.0,33.3988,8.66491439946
 07/15  14:00:00,61.4219400829,3.95890204179,26.6004585136,0.0,9.17985065927,19.4245,32.5552276786,0.0,25.0491,7.5061276786
 07/15  15:00:00,61.6423116069,3.95890204179,26.8214670037,0.0,9.17985065927,19.4245,40.9033180899,0.0,33.3988,7.50451808993
 07/15  16:00:00,70.4852779207,3.95890204179,28.1735533563,0.0,9.17985065927,26.9147,56.4472251124,0.0,50.0982,6.34902511237
 07/15  17:00:00,69.9915886696,3.95890204179,27.6804531607,0.0,9.17985065927,26.9147,57.6037695067,0.0,50.0982,7.50556950673
 07/15  18:00:00,69.987219141,3.95890204179,27.6797872038,0.0,9.17985065927,26.9147,59.9319123135,0.0,50.0982,9.83371231347
 07/15  19:00:00,62.1515096164,3.95890204179,27.13467116,0.0,9.17985065927,19.4245,43.8094243335,0.0,33.3988,10.4106243335
 07/15  20:00:00,64.0169745477,3.95890204179,25.905544907,0.0,9.17985065927,19.4245,42.6473674471,0.0,33.3988,9.2485674471
 07/15  21:00:00,63.2348492912,3.95890204179,24.2043154913,0.0,9.17985065927,19.4245,34.8817707847,0.0,25.0491,9.83267078473
 07/15  22:00:00,61.0439417075,3.95890204179,22.1785731632,0.0,9.17985065927,19.4245,24.204934313,0.0,16.6994,7.50553431302
 07/15  23:00:00,58.6643462698,3.95890204179,19.0324194128,0.0,9.17985065927,19.4245,14.1179466478,0.0,8.3497,5.76824664782
 07/15  24:00:00,34.9094289885,3.95890204179,11.9765481866,0.0,4.58992532963,8.1892,6.80328063626,0.0,3.33988,3.46340063626
