Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/16  01:00:00,15.1517851376,0.0,0.0,0.0,1.52997510988,7.4902,3.93197067126,0.0,3.33988,0.592090671258
 07/16  02:00:00,15.1752385712,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/16  03:00:00,15.1774588831,0.0,0.0,0.0,1.52997510988,7.4902,3.93195073898,0.0,3.33988,0.592070738979
 07/16  04:00:00,15.3636456487,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/16  05:00:00,30.4027204436,3.95890204179,7.31432680003,0.0,4.58992532963,8.1892,9.16515323387,0.223376590969,8.3497,0.5920766429
 07/16  06:00:00,45.020141336,3.95890204179,9.18049511684,0.0,9.17985065927,19.4245,19.5862886533,0.0,16.6994,2.88688865328
 07/16  07:00:00,58.7196167438,3.95890204179,16.5215335638,0.0,9.17985065927,26.9147,27.9363732801,0.0,25.0491,2.88727328006
 07/16  08:00:00,63.5639831372,3.95890204179,21.3326660456,0.0,9.17985065927,26.9147,36.2862776597,0.0,33.3988,2.88747765968
 07/16  09:00:00,55.0121138835,3.95890204179,20.2402622517,0.0,9.17985065927,19.4245,27.9366055602,0.0,25.0491,2.88750556023
 07/16  10:00:00,66.2056447945,3.95890204179,23.9311823027,0.0,9.17985065927,26.9147,50.9974316622,0.0,41.7485,9.24893166225
 07/16  11:00:00,69.5312656388,3.95890204179,26.5344820879,0.0,9.17985065927,26.9147,50.9958259718,0.0,41.7485,9.24732597179
 07/16  12:00:00,69.7746751512,3.95890204179,27.3974240661,0.0,9.17985065927,26.9147,49.2539355712,0.0,41.7485,7.5054355712
 07/16  13:00:00,61.5156776633,3.95890204179,26.7036070926,0.0,9.17985065927,19.4245,40.9043711881,0.0,33.3988,7.50557118815
 07/16  14:00:00,60.3397292095,3.95890204179,25.5344728747,0.0,9.17985065927,19.4245,30.2421442186,0.0,25.0491,5.19304421861
 07/16  15:00:00,59.9721346287,3.95890204179,25.1671108555,0.0,9.17985065927,19.4245,39.1662969259,0.0,33.3988,5.76749692595
 07/16  16:00:00,69.7481499157,3.95890204179,27.4497062994,0.0,9.17985065927,26.9147,55.8669639885,0.0,50.0982,5.76876398847
 07/16  17:00:00,69.9152588289,3.95890204179,27.6157711198,0.0,9.17985065927,26.9147,57.6037994301,0.0,50.0982,7.50559943007
 07/16  18:00:00,69.7422656963,3.95890204179,27.4471466808,0.0,9.17985065927,26.9147,59.3457049138,0.0,50.0982,9.24750491376
 07/16  19:00:00,61.8382639086,3.95890204179,26.8374835428,0.0,9.17985065927,19.4245,42.0688624551,0.0,33.3988,8.67006245508
 07/16  20:00:00,64.0136280078,3.95890204179,25.8742847961,0.0,9.17985065927,19.4245,40.9047509064,0.0,33.3988,7.50595090637
 07/16  21:00:00,62.8649476464,3.95890204179,23.8385398179,0.0,9.17985065927,19.4245,34.2978364475,0.0,25.0491,9.24873644752
 07/16  22:00:00,59.318338093,3.95890204179,20.4512904579,0.0,9.17985065927,19.4245,24.2053658095,0.0,16.6994,7.50596580953
 07/16  23:00:00,58.0665911034,3.95890204179,18.4312288617,0.0,9.17985065927,19.4245,12.3866015951,0.0,8.3497,4.03690159507
 07/16  24:00:00,36.176864673,3.95890204179,13.2355111555,0.0,4.58992532963,8.1892,7.95336966725,0.0,3.33988,4.61348966725
 07/17  01:00:00,15.1604017551,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/17  02:00:00,15.1853420179,0.0,0.0,0.0,1.52997510988,7.4902,3.93196738625,0.0,3.33988,0.592087386247
 07/17  03:00:00,15.1873779019,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/17  04:00:00,15.3733426039,0.0,0.0,0.0,1.52997510988,7.4902,3.93197326533,0.0,3.33988,0.592093265327
 07/17  05:00:00,32.0823247863,3.95890204179,8.97882394829,0.0,4.58992532963,8.1892,8.59505215743,0.225352157426,8.3497,0.02
 07/17  06:00:00,47.1033099141,3.95890204179,11.2424722981,0.0,9.17985065927,19.4245,19.5863454521,0.0,16.6994,2.88694545208
 07/17  07:00:00,58.3013715247,3.95890204179,16.0952731572,0.0,9.17985065927,26.9147,36.0469546735,0.0,25.0491,10.9978546735
 07/17  08:00:00,59.3717085321,3.95890204179,17.1645339534,0.0,9.17985065927,26.9147,43.8098012632,0.0,33.3988,10.4110012632
 07/17  09:00:00,51.4117472737,3.95890204179,16.6871284029,0.0,9.17985065927,19.4245,33.1363587925,0.0,25.0491,8.08725879252
 07/17  10:00:00,61.0228642703,3.95890204179,18.7910136513,0.0,9.17985065927,26.9147,49.2542442807,0.0,41.7485,7.50574428072
 07/17  11:00:00,66.413366624,3.95890204179,23.4558614596,0.0,9.17985065927,26.9147,49.8352859935,0.0,41.7485,8.08678599345
 07/17  12:00:00,67.3837071166,3.95890204179,25.0587459664,0.0,9.17985065927,26.9147,49.2542210264,0.0,41.7485,7.50572102643
 07/17  13:00:00,59.9887603576,3.95890204179,25.2171995103,0.0,9.17985065927,19.4245,39.746744903,0.0,33.3988,6.34794490303
 07/17  14:00:00,60.0155389031,3.95890204179,25.2308433674,0.0,9.17985065927,19.4245,30.8178800241,0.0,25.0491,5.7687800241
 07/17  15:00:00,60.0197750287,3.95890204179,25.2280039145,0.0,9.17985065927,19.4245,39.167364932,0.0,33.3988,5.76856493201
 07/17  16:00:00,67.7591335614,3.95890204179,25.5065992016,0.0,9.17985065927,26.9147,55.8671037349,0.0,50.0982,5.76890373489
 07/17  17:00:00,68.0343976636,3.95890204179,25.7822241554,0.0,9.17985065927,26.9147,57.0287856804,0.0,50.0982,6.93058568043
 07/17  18:00:00,68.2116415147,3.95890204179,25.9516693836,0.0,9.17985065927,26.9147,60.509098882,0.0,50.0982,10.410898882
 07/17  19:00:00,57.068676667,3.95890204179,22.1423042311,0.0,9.17985065927,19.4245,44.3950309481,0.0,33.3988,10.9962309481
 07/17  20:00:00,56.6434043023,3.95890204179,18.5935649714,0.0,9.17985065927,19.4245,42.6446392581,0.0,33.3988,9.2458392581
 07/17  21:00:00,54.3258287406,3.95890204179,15.3677274767,0.0,9.17985065927,19.4245,34.8814225239,0.0,25.0491,9.8323225239
 07/17  22:00:00,52.9408958883,3.95890204179,14.1161722084,0.0,9.17985065927,19.4245,24.7862984418,0.0,16.6994,8.08689844184
 07/17  23:00:00,51.4077257243,3.95890204179,11.8153350797,0.0,9.17985065927,19.4245,13.5392712395,0.0,8.3497,5.18957123953
 07/17  24:00:00,30.3745678148,3.95890204179,7.46873350675,0.0,4.58992532963,8.1892,6.8366518858,0.0342290329202,3.33988,3.46254285288
 07/18  01:00:00,15.124937736,0.0,0.0,0.0,1.52997510988,7.4902,3.93196088525,0.0,3.33988,0.592080885253
 07/18  02:00:00,15.1461233081,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/18  03:00:00,15.1503634838,0.0,0.0,0.0,1.52997510988,7.4902,3.93196677465,0.0,3.33988,0.592086774647
 07/18  04:00:00,16.0022959996,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/18  05:00:00,27.2733621003,3.95890204179,3.55639055641,0.0,4.58992532963,8.1892,8.55951588017,0.189815880175,8.3497,0.02
 07/18  06:00:00,40.9648675328,3.95890204179,4.83943116982,0.0,9.17985065927,19.4245,20.1597041689,0.0,16.6994,3.46030416886
 07/18  07:00:00,52.0745709711,3.95890204179,9.90639132423,0.0,9.17985065927,26.9147,36.0461564164,0.0,25.0491,10.9970564164
 07/18  08:00:00,55.1908885172,3.95890204179,13.0055404818,0.0,9.17985065927,26.9147,43.231321968,0.0,33.3988,9.832521968
 07/18  09:00:00,49.105570859,3.95890204179,14.3920656779,0.0,9.17985065927,19.4245,33.137069938,0.0,25.0491,8.08796993803
 07/18  10:00:00,59.3879798886,3.95890204179,17.1637591494,0.0,9.17985065927,26.9147,49.2548465606,0.0,41.7485,7.50634656062
 07/18  11:00:00,65.0536915347,3.95890204179,22.0969740143,0.0,9.17985065927,26.9147,49.836481329,0.0,41.7485,8.08798132903
 07/18  12:00:00,67.0601162365,3.95890204179,24.7256667256,0.0,9.17985065927,26.9147,49.2538068502,0.0,41.7485,7.50530685018
 07/18  13:00:00,58.5600651653,3.95890204179,23.7845070531,0.0,9.17985065927,19.4245,39.7464505251,0.0,33.3988,6.34765052507
 07/18  14:00:00,55.0224185419,3.95890204179,20.2438770895,0.0,9.17985065927,19.4245,30.8177248624,0.0,25.0491,5.76862486238
 07/18  15:00:00,52.8956084603,3.95890204179,18.1130142204,0.0,9.17985065927,19.4245,39.1663479251,0.0,33.3988,5.76754792509
 07/18  16:00:00,62.2665142726,3.95890204179,19.991527284,0.0,9.17985065927,26.9147,55.8662532517,0.0,50.0982,5.76805325166
 07/18  17:00:00,64.4797313985,3.95890204179,22.2049916077,0.0,9.17985065927,26.9147,57.1468950879,0.0,50.0982,7.04869508787
 07/18  18:00:00,65.497121349,3.95890204179,23.2357020855,0.0,9.17985065927,26.9147,60.3891114066,0.0,50.0982,10.2909114066
 07/18  19:00:00,53.8449800003,3.95890204179,19.1425987289,0.0,9.17985065927,19.4245,44.3961423788,0.0,33.3988,10.9973423788
 07/18  20:00:00,54.5656721002,3.95890204179,16.7167515088,0.0,9.17985065927,19.4245,42.6461925887,0.0,33.3988,9.24739258867
 07/18  21:00:00,51.9385220756,3.95890204179,13.1015085803,0.0,9.17985065927,19.4245,34.8821359551,0.0,25.0491,9.8330359551
 07/18  22:00:00,49.2460587103,3.95890204179,10.4268450126,0.0,9.17985065927,19.4245,24.7871465731,0.0,16.6994,8.08774657311
 07/18  23:00:00,47.5474240601,3.95890204179,7.97098925619,0.0,9.17985065927,19.4245,13.5381791909,0.0,8.3497,5.18847919088
 07/18  24:00:00,26.5020621114,3.95890204179,3.62905461938,0.0,4.58992532963,8.1892,6.8215944285,0.018455377569,3.33988,3.46325905093
 07/19  01:00:00,15.0787505352,0.0,0.0,0.0,1.52997510988,7.4902,3.93197492766,0.0,3.33988,0.592094927665
 07/19  02:00:00,15.0911129374,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/19  03:00:00,15.0968621348,0.0,0.0,0.0,1.52997510988,7.4902,3.93192910185,0.0,3.33988,0.592049101854
 07/19  04:00:00,15.2777703621,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/19  05:00:00,23.1126375601,3.95890204179,0.113129525477,0.0,4.58992532963,8.1892,9.13232557288,0.190570532674,8.3497,0.592055040205
 07/19  06:00:00,35.8735918117,3.95890204179,0.114793695839,0.0,9.17985065927,19.4245,19.5864272538,0.0,16.6994,2.88702725376
 07/19  07:00:00,49.2586728199,3.95890204179,7.11698354735,0.0,9.17985065927,26.9147,36.0443621532,0.0,25.0491,10.9952621532
 07/19  08:00:00,53.5747667249,3.95890204179,11.3992045777,0.0,9.17985065927,26.9147,43.2330823695,0.0,33.3988,9.8342823695
 07/19  09:00:00,46.7979302522,3.95890204179,12.0874879035,0.0,9.17985065927,19.4245,33.1376500453,0.0,25.0491,8.0885500453
 07/19  10:00:00,55.3972781961,3.95890204179,13.1793628223,0.0,9.17985065927,26.9147,49.2548273771,0.0,41.7485,7.50632737714
 07/19  11:00:00,59.2462339025,3.95890204179,16.2971085467,0.0,9.17985065927,26.9147,49.836467254,0.0,41.7485,8.08796725395
 07/19  12:00:00,62.1182172557,3.95890204179,19.7931720994,0.0,9.17985065927,26.9147,49.2536865032,0.0,41.7485,7.50518650319
 07/19  13:00:00,53.3547588938,3.95890204179,18.5918483287,0.0,9.17985065927,19.4245,39.7468695217,0.0,33.3988,6.34806952169
 07/19  14:00:00,50.6819512873,3.95890204179,15.9191009386,0.0,9.17985065927,19.4245,30.8169737081,0.0,25.0491,5.76787370807
 07/19  15:00:00,49.3154146665,3.95890204179,14.5486945733,0.0,9.17985065927,19.4245,39.1664151808,0.0,33.3988,5.76761518082
 07/19  16:00:00,59.5282376542,3.95890204179,17.2638413759,0.0,9.17985065927,26.9147,55.8663597725,0.0,50.0982,5.76815977251
 07/19  17:00:00,62.0606957335,3.95890204179,19.7980211977,0.0,9.17985065927,26.9147,57.0278444608,0.0,50.0982,6.92964446079
 07/19  18:00:00,63.1240424647,3.95890204179,20.9041242746,0.0,9.17985065927,26.9147,60.5090716011,0.0,50.0982,10.4108716011
 07/19  19:00:00,52.2581959089,3.95890204179,17.3825415858,0.0,9.17985065927,19.4245,44.3965331239,0.0,33.3988,10.9977331239
 07/19  20:00:00,52.5995760124,3.95890204179,14.5919675329,0.0,9.17985065927,19.4245,42.3317582987,0.0,33.3988,8.9329582987
 07/19  21:00:00,50.4818932152,3.95890204179,11.5255026721,0.0,9.17985065927,19.4245,35.1960033037,0.0,25.0491,10.1469033037
 07/19  22:00:00,48.7177371822,3.95890204179,9.90313313774,0.0,9.17985065927,19.4245,24.7876312081,0.0,16.6994,8.0882312081
 07/19  23:00:00,46.5219333865,3.95890204179,6.95843501615,0.0,9.17985065927,19.4245,12.9650032372,0.0,8.3497,4.61530323723
 07/19  24:00:00,24.8512432255,3.95890204179,1.9930917928,0.0,4.58992532963,8.1892,7.41173115199,0.0349208912589,3.33988,4.03693026073
 07/20  01:00:00,15.0628001943,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/20  02:00:00,15.0791361795,0.0,0.0,0.0,1.52997510988,7.4902,3.93196517909,0.0,3.33988,0.592085179094
 07/20  03:00:00,15.0874088219,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/20  04:00:00,15.2615138945,0.0,0.0,0.0,1.52997510988,7.4902,3.93197106167,0.0,3.33988,0.592091061675
 07/20  05:00:00,23.0585365036,3.95890204179,0.09079399493,0.0,4.58992532963,8.1892,8.67823726313,0.308537263132,8.3497,0.02
 07/20  06:00:00,35.7830438257,3.95890204179,0.0534288943137,0.0,9.17985065927,19.4245,19.586087516,0.0,16.6994,2.88668751603
 07/20  07:00:00,47.7273010073,3.95890204179,5.59350945971,0.0,9.17985065927,26.9147,36.0453754915,0.0,25.0491,10.9962754915
 07/20  08:00:00,52.8528167492,3.95890204179,10.6798498808,0.0,9.17985065927,26.9147,43.8100582544,0.0,33.3988,10.4112582544
 07/20  09:00:00,47.06374379,3.95890204179,12.348068941,0.0,9.17985065927,19.4245,33.1380011771,0.0,25.0491,8.08890117714
 07/20  10:00:00,55.6408813864,3.95890204179,13.4148425946,0.0,9.17985065927,26.9147,49.2547635746,0.0,41.7485,7.5062635746
 07/20  11:00:00,58.4938094223,3.95890204179,15.5437289429,0.0,9.17985065927,26.9147,49.8371672396,0.0,41.7485,8.0886672396
 07/20  12:00:00,61.505436411,3.95890204179,19.1806161657,0.0,9.17985065927,26.9147,49.2528637755,0.0,41.7485,7.50436377546
 07/20  13:00:00,53.7319413135,3.95890204179,18.9648603925,0.0,9.17985065927,19.4245,39.7467785711,0.0,33.3988,6.34797857107
 07/20  14:00:00,51.8661988562,3.95890204179,17.0916861823,0.0,9.17985065927,19.4245,30.8177787767,0.0,25.0491,5.76867877674
 07/20  15:00:00,50.1438739187,3.95890204179,15.366616767,0.0,9.17985065927,19.4245,38.5915376691,0.0,33.3988,5.19273766912
 07/20  16:00:00,59.6844170652,3.95890204179,17.416995012,0.0,9.17985065927,26.9147,55.8661491106,0.0,50.0982,5.76794911055
 07/20  17:00:00,62.4908091215,3.95890204179,20.2280354128,0.0,9.17985065927,26.9147,57.6037468032,0.0,50.0982,7.5055468032
 07/20  18:00:00,64.3937003121,3.95890204179,22.1729680144,0.0,9.17985065927,26.9147,59.9316277495,0.0,50.0982,9.83342774948
 07/20  19:00:00,53.6759034253,3.95890204179,18.7962512702,0.0,9.17985065927,19.4245,44.3961533467,0.0,33.3988,10.9973533467
 07/20  20:00:00,54.6004739605,3.95890204179,16.579952835,0.0,9.17985065927,19.4245,42.6476964964,0.0,33.3988,9.2488964964
 07/20  21:00:00,51.5781118266,3.95890204179,12.618954119,0.0,9.17985065927,19.4245,34.8818508603,0.0,25.0491,9.83275086031
 07/20  22:00:00,48.8390235831,3.95890204179,10.0252618719,0.0,9.17985065927,19.4245,25.3628770025,0.0,16.6994,8.66347700254
 07/20  23:00:00,46.9312143946,3.95890204179,7.36078179075,0.0,9.17985065927,19.4245,12.9630726145,0.0,8.3497,4.6133726145
 07/20  24:00:00,25.7591608186,3.95890204179,2.893148332,0.0,4.58992532963,8.1892,7.39483637444,0.0185428865183,3.33988,4.03641348792
 07/21  01:00:00,15.0627257212,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/21  02:00:00,15.082356162,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/21  03:00:00,15.0915455803,0.0,0.0,0.0,1.52997510988,7.4902,3.93193659002,0.0,3.33988,0.592056590021
 07/21  04:00:00,15.8907892069,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/21  05:00:00,23.741386034,3.95890204179,0.120948995067,0.0,4.58992532963,8.1892,9.18434378324,0.242555413033,8.3497,0.592088370208
 07/21  06:00:00,36.096212992,3.95890204179,0.0472913505085,0.0,9.17985065927,19.4245,19.5864540833,0.0,16.6994,2.88705408326
 07/21  07:00:00,48.1405922579,3.95890204179,6.00668165378,0.0,9.17985065927,26.9147,36.0454845473,0.0,25.0491,10.9963845473
 07/21  08:00:00,52.6937048027,3.95890204179,10.5257879612,0.0,9.17985065927,26.9147,43.2328128288,0.0,33.3988,9.83401282882
 07/21  09:00:00,46.3905812806,3.95890204179,11.6830778801,0.0,9.17985065927,19.4245,33.1375484686,0.0,25.0491,8.08844846859
 07/21  10:00:00,56.3014032303,3.95890204179,14.0781412861,0.0,9.17985065927,26.9147,49.254643635,0.0,41.7485,7.50614363499
 07/21  11:00:00,60.4113137517,3.95890204179,17.4612332724,0.0,9.17985065927,26.9147,49.8362516415,0.0,41.7485,8.08775164152
 07/21  12:00:00,63.3240392253,3.95890204179,20.9983989328,0.0,9.17985065927,26.9147,49.2538528655,0.0,41.7485,7.50535286555
 07/21  13:00:00,54.5864509425,3.95890204179,19.8189695262,0.0,9.17985065927,19.4245,39.7470257136,0.0,33.3988,6.34822571365
 07/21  14:00:00,52.5480703245,3.95890204179,17.7781985381,0.0,9.17985065927,19.4245,30.817026929,0.0,25.0491,5.76792692899
 07/21  15:00:00,52.3421591658,3.95890204179,17.5668825189,0.0,9.17985065927,19.4245,39.167457068,0.0,33.3988,5.76865706804
 07/21  16:00:00,62.7121513891,3.95890204179,20.4432171259,0.0,9.17985065927,26.9147,55.8661352304,0.0,50.0982,5.76793523044
 07/21  17:00:00,64.7526089343,3.95890204179,22.4889901167,0.0,9.17985065927,26.9147,57.02675907,0.0,50.0982,6.92855907
 07/21  18:00:00,67.1122987373,3.95890204179,24.8579504484,0.0,9.17985065927,26.9147,60.5081385366,0.0,50.0982,10.4099385366
 07/21  19:00:00,57.6896577986,3.95890204179,22.9875943409,0.0,9.17985065927,19.4245,44.3946946102,0.0,33.3988,10.9958946102
 07/21  20:00:00,59.0334535893,3.95890204179,21.1829644061,0.0,9.17985065927,19.4245,42.0701954169,0.0,33.3988,8.6713954169
 07/21  21:00:00,55.2597270555,3.95890204179,16.4206558994,0.0,9.17985065927,19.4245,35.459217423,0.0,25.0491,10.410117423
 07/21  22:00:00,52.8359145886,3.95890204179,13.9971970069,0.0,9.17985065927,19.4245,24.7872469833,0.0,16.6994,8.0878469833
 07/21  23:00:00,51.2990164357,3.95890204179,11.695431186,0.0,9.17985065927,19.4245,12.9640803932,0.0,8.3497,4.61438039322
 07/21  24:00:00,29.6701684009,3.95890204179,6.76843302288,0.0,4.58992532963,8.1892,7.39468494967,0.0177723142007,3.33988,4.03703263547
 07/22  01:00:00,15.114938379,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/22  02:00:00,15.1310959044,0.0,0.0,0.0,1.52997510988,7.4902,3.93195125223,0.0,3.33988,0.592071252227
 07/22  03:00:00,15.1372248481,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/22  04:00:00,15.3250841138,0.0,0.0,0.0,1.52997510988,7.4902,3.93195715569,0.0,3.33988,0.592077155688
 07/22  05:00:00,27.1337806006,3.95890204179,4.07649788287,0.0,4.58992532963,8.1892,8.555641587,0.185941587002,8.3497,0.02
 07/22  06:00:00,41.5301151567,3.95890204179,5.71693978466,0.0,9.17985065927,19.4245,19.5864360994,0.0,16.6994,2.88703609943
 07/22  07:00:00,55.9663201261,3.95890204179,13.7864105588,0.0,9.17985065927,26.9147,27.9363607547,0.0,25.0491,2.88726075471
 07/22  08:00:00,60.5651278467,3.95890204179,18.3579935224,0.0,9.17985065927,26.9147,36.2863029311,0.0,33.3988,2.88750293108
 07/22  09:00:00,53.936576107,3.95890204179,19.1949982313,0.0,9.17985065927,19.4245,34.2980295782,0.0,25.0491,9.24892957822
 07/22  10:00:00,62.7259407368,3.95890204179,20.4761138401,0.0,9.17985065927,26.9147,49.8366589575,0.0,41.7485,8.08815895752
 07/22  11:00:00,66.6092594486,3.95890204179,23.6379243272,0.0,9.17985065927,26.9147,50.9972601,0.0,41.7485,9.24876009997
 07/22  12:00:00,66.9477141424,3.95890204179,24.598250615,0.0,9.17985065927,26.9147,50.997139332,0.0,41.7485,9.24863933201
 07/22  13:00:00,58.9328168983,3.95890204179,24.1423789035,0.0,9.17985065927,19.4245,41.4869445148,0.0,33.3988,8.08814451481
 07/22  14:00:00,58.544379633,3.95890204179,23.7470239572,0.0,9.17985065927,19.4245,32.5546828618,0.0,25.0491,7.50558286176
 07/22  15:00:00,58.7178274058,3.95890204179,23.9179154305,0.0,9.17985065927,19.4245,40.9033842531,0.0,33.3988,7.5045842531
 07/22  16:00:00,68.2357693653,3.95890204179,25.9409775848,0.0,9.17985065927,26.9147,56.4455442268,0.0,50.0982,6.34734422677
 07/22  17:00:00,67.5958994949,3.95890204179,25.3034594003,0.0,9.17985065927,26.9147,57.6033023529,0.0,50.0982,7.50510235293
 07/22  18:00:00,68.9492980387,3.95890204179,26.6633652541,0.0,9.17985065927,26.9147,59.9312945674,0.0,50.0982,9.8330945674
 07/22  19:00:00,60.2403771116,3.95890204179,25.2627342633,0.0,9.17985065927,19.4245,43.2312379635,0.0,33.3988,9.83243796355
 07/22  20:00:00,60.7945091475,3.95890204179,22.7265021374,0.0,9.17985065927,19.4245,42.6471548622,0.0,33.3988,9.24835486217
 07/22  21:00:00,59.6018254703,3.95890204179,20.5947582566,0.0,9.17985065927,19.4245,35.4589807058,0.0,25.0491,10.4098807058
 07/22  22:00:00,57.2501958993,3.95890204179,18.400808685,0.0,9.17985065927,19.4245,23.6271708608,0.0,16.6994,6.92777086081
 07/22  23:00:00,54.941346787,3.95890204179,15.3300518786,0.0,9.17985065927,19.4245,14.1172279749,0.0,8.3497,5.7675279749
 07/22  24:00:00,31.8726145077,3.95890204179,8.95421359995,0.0,4.58992532963,8.1892,7.40466085598,0.0282746247245,3.33988,4.03650623125
 07/23  01:00:00,15.127910206,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/23  02:00:00,15.1435310867,0.0,0.0,0.0,1.52997510988,7.4902,3.93193008157,0.0,3.33988,0.592050081573
 07/23  03:00:00,15.150000291,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/23  04:00:00,15.3323289305,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/23  05:00:00,27.3108512811,3.95890204179,4.25162817459,0.0,4.58992532963,8.1892,9.1416539614,0.199863462725,8.3497,0.59209049867
 07/23  06:00:00,40.8372819906,3.95890204179,5.02856081682,0.0,9.17985065927,19.4245,19.5864549771,0.0,16.6994,2.88705497705
 07/23  07:00:00,54.8228671582,3.95890204179,12.642424722,0.0,9.17985065927,26.9147,27.9362688875,0.0,25.0491,2.88716888747
 07/23  08:00:00,59.3142470957,3.95890204179,17.1050112514,0.0,9.17985065927,26.9147,36.2861902539,0.0,33.3988,2.88739025394
 07/23  09:00:00,51.8441289514,3.95890204179,17.1025593938,0.0,9.17985065927,19.4245,27.9366433169,0.0,25.0491,2.88754331695
 07/23  10:00:00,64.0290188941,3.95890204179,21.7789292446,0.0,9.17985065927,26.9147,50.9970039092,0.0,41.7485,9.24850390917
 07/23  11:00:00,66.6797246427,3.95890204179,23.7019791784,0.0,9.17985065927,26.9147,50.9959253421,0.0,41.7485,9.24742534212
 07/23  12:00:00,67.9806147987,3.95890204179,25.6273350377,0.0,9.17985065927,26.9147,49.2531669904,0.0,41.7485,7.50466699044
 07/23  13:00:00,60.1253880955,3.95890204179,25.3305567595,0.0,9.17985065927,19.4245,40.3288645521,0.0,33.3988,6.93006455208
 07/23  14:00:00,58.9624535998,3.95890204179,24.162305781,0.0,9.17985065927,19.4245,30.8164435238,0.0,25.0491,5.76734352377
 07/23  15:00:00,58.8375121199,3.95890204179,24.0240816384,0.0,9.17985065927,19.4245,39.166662789,0.0,33.3988,5.76786278901
 07/23  16:00:00,68.7980126761,3.95890204179,26.4909416225,0.0,9.17985065927,26.9147,55.292309,0.0,50.0982,5.19410900004
 07/23  17:00:00,69.3432841547,3.95890204179,27.0432769969,0.0,9.17985065927,26.9147,57.6019892728,0.0,50.0982,7.50378927278
 07/23  18:00:00,69.3040480308,3.95890204179,27.0147072276,0.0,9.17985065927,26.9147,59.3460918714,0.0,50.0982,9.24789187141
 07/23  19:00:00,60.7267057972,3.95890204179,25.7387377608,0.0,9.17985065927,19.4245,42.64677031,0.0,33.3988,9.24797031004
 07/23  20:00:00,62.0343789539,3.95890204179,23.9602646603,0.0,9.17985065927,19.4245,40.328447652,0.0,33.3988,6.92964765198
 07/23  21:00:00,58.6486975016,3.95890204179,19.6330969743,0.0,9.17985065927,19.4245,34.297617178,0.0,25.0491,9.24851717799
 07/23  22:00:00,54.87739509,3.95890204179,16.0254989769,0.0,9.17985065927,19.4245,24.2039754295,0.0,16.6994,7.50457542954
 07/23  23:00:00,54.2742753044,3.95890204179,14.6547351378,0.0,9.17985065927,19.4245,12.3862302793,0.0,8.3497,4.03653027933
 07/23  24:00:00,31.8042408938,3.95890204179,8.8893208513,0.0,4.58992532963,8.1892,7.95259387424,0.0,3.33988,4.61271387424
 07/24  01:00:00,15.1194824571,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/24  02:00:00,15.1429928998,0.0,0.0,0.0,1.52997510988,7.4902,3.93197476199,0.0,3.33988,0.592094761987
 07/24  03:00:00,15.1507249327,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/24  04:00:00,15.3311883467,0.0,0.0,0.0,1.52997510988,7.4902,3.93192891638,0.0,3.33988,0.592048916375
 07/24  05:00:00,28.6559379981,3.95890204179,5.59053135563,0.0,4.58992532963,8.1892,8.56449326918,0.194793269184,8.3497,0.02
 07/24  06:00:00,43.561846443,3.95890204179,7.73465169005,0.0,9.17985065927,19.4245,19.5865138077,0.0,16.6994,2.88711380766
 07/24  07:00:00,57.6706641125,3.95890204179,15.4714566764,0.0,9.17985065927,26.9147,36.04505406,0.0,25.0491,10.99595406
 07/24  08:00:00,62.0423987947,3.95890204179,19.8085816303,0.0,9.17985065927,26.9147,43.2322310507,0.0,33.3988,9.83343105072
 07/24  09:00:00,55.8187405187,3.95890204179,21.0472515474,0.0,9.17985065927,19.4245,33.1378347207,0.0,25.0491,8.08873472072
 07/24  10:00:00,65.0986051259,3.95890204179,22.8242667559,0.0,9.17985065927,26.9147,49.2546042831,0.0,41.7485,7.50610428306
 07/24  11:00:00,68.2632973019,3.95890204179,25.2831273544,0.0,9.17985065927,26.9147,49.8358757271,0.0,41.7485,8.08737572705
 07/24  12:00:00,69.1892866186,3.95890204179,26.822129796,0.0,9.17985065927,26.9147,49.252969532,0.0,41.7485,7.50446953203
 07/24  13:00:00,61.6527544881,3.95890204179,26.8404527399,0.0,9.17985065927,19.4245,39.747637494,0.0,33.3988,6.34883749405
 07/24  14:00:00,60.5401117848,3.95890204179,25.7257346642,0.0,9.17985065927,19.4245,30.8178846414,0.0,25.0491,5.76878464139
 07/24  15:00:00,58.2009739804,3.95890204179,23.3912082808,0.0,9.17985065927,19.4245,39.167436465,0.0,33.3988,5.76863646495
 07/24  16:00:00,68.4836013086,3.95890204179,26.1821142786,0.0,9.17985065927,26.9147,55.2912880622,0.0,50.0982,5.19308806217
 07/24  17:00:00,70.4050289192,3.95890204179,28.0943003946,0.0,9.17985065927,26.9147,57.6028359592,0.0,50.0982,7.50463595916
 07/24  18:00:00,70.2315983987,3.95890204179,27.9211369757,0.0,9.17985065927,26.9147,59.9310978293,0.0,50.0982,9.83289782927
 07/24  19:00:00,62.1187603145,3.95890204179,27.0974668777,0.0,9.17985065927,19.4245,44.3952920997,0.0,33.3988,10.9964920997
 07/24  20:00:00,63.747225909,3.95890204179,25.6330295645,0.0,9.17985065927,19.4245,42.6473729482,0.0,33.3988,9.24857294822
 07/24  21:00:00,62.3498191532,3.95890204179,23.3275572298,0.0,9.17985065927,19.4245,34.881611935,0.0,25.0491,9.83251193503
 07/24  22:00:00,58.2553692965,3.95890204179,19.3922665571,0.0,9.17985065927,19.4245,25.3625534734,0.0,16.6994,8.66315347343
 07/24  23:00:00,55.3402141462,3.95890204179,15.7202537632,0.0,9.17985065927,19.4245,12.9624591984,0.0,8.3497,4.61275919836
 07/24  24:00:00,34.432340708,3.95890204179,11.5018981797,0.0,4.58992532963,8.1892,6.80269040132,0.0,3.33988,3.46281040132
 07/25  01:00:00,15.1463887694,0.0,0.0,0.0,1.52997510988,7.4902,3.93195282094,0.0,3.33988,0.592072820945
 07/25  02:00:00,15.1621556692,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/25  03:00:00,15.163978452,0.0,0.0,0.0,1.52997510988,7.4902,3.93195874211,0.0,3.33988,0.59207874211
 07/25  04:00:00,16.0341084639,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/25  05:00:00,29.6879222407,3.95890204179,5.93409082261,0.0,4.58992532963,8.1892,9.16008329343,0.218298660112,8.3497,0.592084633322
 07/25  06:00:00,43.9552480398,3.95890204179,7.79660225693,0.0,9.17985065927,19.4245,19.5862103932,0.0,16.6994,2.88681039322
 07/25  07:00:00,55.9496995788,3.95890204179,13.7576770167,0.0,9.17985065927,26.9147,35.4672970009,0.0,25.0491,10.4181970009
 07/25  08:00:00,58.7185763319,3.95890204179,16.5096080178,0.0,9.17985065927,26.9147,43.8084167515,0.0,33.3988,10.4096167515
 07/25  09:00:00,51.7060870158,3.95890204179,16.9694469305,0.0,9.17985065927,19.4245,33.1378999336,0.0,25.0491,8.08879993361
 07/25  10:00:00,61.904068642,3.95890204179,19.6570451276,0.0,9.17985065927,26.9147,49.25465619,0.0,41.7485,7.50615618998
 07/25  11:00:00,67.986590217,3.95890204179,25.0088447534,0.0,9.17985065927,26.9147,49.8365633284,0.0,41.7485,8.08806332844
 07/25  12:00:00,68.7439679962,3.95890204179,26.3895403048,0.0,9.17985065927,26.9147,49.2530349685,0.0,41.7485,7.50453496847
 07/25  13:00:00,60.9299962953,3.95890204179,26.1384443794,0.0,9.17985065927,19.4245,39.7465173508,0.0,33.3988,6.34771735083
 07/25  14:00:00,60.5170719419,3.95890204179,25.7141488288,0.0,9.17985065927,19.4245,30.8173263998,0.0,25.0491,5.76822639978
 07/25  15:00:00,59.974777782,3.95890204179,25.1715554941,0.0,9.17985065927,19.4245,38.5915714484,0.0,33.3988,5.19277144836
 07/25  16:00:00,68.7394020214,3.95890204179,26.4528667195,0.0,9.17985065927,26.9147,55.8662093596,0.0,50.0982,5.76800935964
 07/25  17:00:00,69.1904137893,3.95890204179,26.9058146423,0.0,9.17985065927,26.9147,57.6032190046,0.0,50.0982,7.5050190046
 07/25  18:00:00,68.6832215053,3.95890204179,26.4065947527,0.0,9.17985065927,26.9147,59.9315219897,0.0,50.0982,9.83332198974
 07/25  19:00:00,58.8752041303,3.95890204179,24.1151238363,0.0,9.17985065927,19.4245,44.3949407452,0.0,33.3988,10.9961407452
 07/25  20:00:00,58.5752079075,3.95890204179,19.644109153,0.0,9.17985065927,19.4245,42.6435394417,0.0,33.3988,9.24473944167
 07/25  21:00:00,53.0656373422,3.95890204179,14.2335376773,0.0,9.17985065927,19.4245,34.8815393703,0.0,25.0491,9.83243937026
 07/25  22:00:00,48.8063261229,3.95890204179,9.99397028286,0.0,9.17985065927,19.4245,24.7868022308,0.0,16.6994,8.08740223076
 07/25  23:00:00,46.1662755966,3.95890204179,6.60582209448,0.0,9.17985065927,19.4245,12.9642232236,0.0,8.3497,4.61452322361
 07/25  24:00:00,25.7887574456,3.95890204179,2.92728492265,0.0,4.58992532963,8.1892,7.41449453239,0.0374421540908,3.33988,4.0371723783
 07/26  01:00:00,15.0722309908,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/26  02:00:00,15.0904213293,0.0,0.0,0.0,1.52997510988,7.4902,3.93195989827,0.0,3.33988,0.592079898275
 07/26  03:00:00,15.1001075295,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/26  04:00:00,15.2884798883,0.0,0.0,0.0,1.52997510988,7.4902,3.93196578923,0.0,3.33988,0.592085789235
 07/26  05:00:00,23.9664056388,3.95890204179,0.951872966649,0.0,4.58992532963,8.1892,8.55450880071,0.184808800714,8.3497,0.02
 07/26  06:00:00,37.7835744842,3.95890204179,2.00624956742,0.0,9.17985065927,19.4245,19.5861434304,0.0,16.6994,2.88674343044
 07/26  07:00:00,48.4545136661,3.95890204179,6.31737855132,0.0,9.17985065927,26.9147,36.0434110785,0.0,25.0491,10.9943110785
 07/26  08:00:00,49.7821353712,3.95890204179,7.64241277436,0.0,9.17985065927,26.9147,43.230649014,0.0,33.3988,9.83184901399
 07/26  09:00:00,41.8049935266,3.95890204179,7.15008226382,0.0,9.17985065927,19.4245,33.1360516521,0.0,25.0491,8.08695165213
 07/26  10:00:00,50.5408095509,3.95890204179,8.38295603724,0.0,9.17985065927,26.9147,49.2531932082,0.0,41.7485,7.5046932082
 07/26  11:00:00,53.9172112151,3.95890204179,11.038744702,0.0,9.17985065927,26.9147,49.8359071179,0.0,41.7485,8.08740711786
 07/26  12:00:00,54.9367238332,3.95890204179,12.7120464755,0.0,9.17985065927,26.9147,49.2523834921,0.0,41.7485,7.50388349208
 07/26  13:00:00,45.1878496774,3.95890204179,10.5262894174,0.0,9.17985065927,19.4245,39.7467375709,0.0,33.3988,6.34793757086
 07/26  14:00:00,43.5404167412,3.95890204179,8.86667485168,0.0,9.17985065927,19.4245,30.8165418622,0.0,25.0491,5.76744186217
 07/26  15:00:00,43.118543135,3.95890204179,8.43366934728,0.0,9.17985065927,19.4245,39.1667776507,0.0,33.3988,5.7679776507
 07/26  16:00:00,51.9243055484,3.95890204179,9.75565325845,0.0,9.17985065927,26.9147,55.2909473868,0.0,50.0982,5.19274738684
 07/26  17:00:00,53.9060863201,3.95890204179,11.7389174481,0.0,9.17985065927,26.9147,57.6024499297,0.0,50.0982,7.50424992968
 07/26  18:00:00,56.0363848567,3.95890204179,13.8713820993,0.0,9.17985065927,26.9147,59.9304036137,0.0,50.0982,9.83220361371
 07/26  19:00:00,46.8873949242,3.95890204179,12.0658188101,0.0,9.17985065927,19.4245,44.394338005,0.0,33.3988,10.995538005
 07/26  20:00:00,50.166062216,3.95890204179,11.1458517712,0.0,9.17985065927,19.4245,42.645814305,0.0,33.3988,9.247014305
 07/26  21:00:00,47.3805306821,3.95890204179,8.45713839438,0.0,9.17985065927,19.4245,34.8820137024,0.0,25.0491,9.83291370243
 07/26  22:00:00,44.477894542,3.95890204179,5.70073535841,0.0,9.17985065927,19.4245,24.7866283341,0.0,16.6994,8.08722833407
 07/26  23:00:00,42.9087003756,3.95890204179,3.37027347953,0.0,9.17985065927,19.4245,12.9653264219,0.0,8.3497,4.61562642191
 07/26  24:00:00,22.8304651536,3.95890204179,0.0,0.0,4.58992532963,8.1892,7.51267129805,0.135520416706,3.33988,4.03727088134
 07/27  01:00:00,15.036946001,0.0,0.0,0.0,1.52997510988,7.4902,3.93196520099,0.0,3.33988,0.592085200987
 07/27  02:00:00,15.050735361,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/27  03:00:00,15.0597192199,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/27  04:00:00,15.2291259068,0.0,0.0,0.0,1.52997510988,7.4902,3.93194525299,0.0,3.33988,0.592065252995
 07/27  05:00:00,22.9830658503,3.95890204179,0.0334777855897,0.0,4.58992532963,8.1892,8.58045289546,0.210752895464,8.3497,0.02
 07/27  06:00:00,36.8537392868,3.95890204179,0.0624818426232,0.0,9.17985065927,19.4245,19.5859510622,0.0,16.6994,2.88655106224
 07/27  07:00:00,46.0247147524,3.95890204179,3.90055600501,0.0,9.17985065927,26.9147,36.0460466188,0.0,25.0491,10.9969466188
 07/27  08:00:00,49.0641573865,3.95890204179,6.91751762883,0.0,9.17985065927,26.9147,43.231644246,0.0,33.3988,9.83284424604
 07/27  09:00:00,42.2351163234,3.95890204179,7.55637363902,0.0,9.17985065927,19.4245,33.7135414317,0.0,25.0491,8.66444143166
 07/27  10:00:00,50.7244223918,3.95890204179,8.5419878305,0.0,9.17985065927,26.9147,48.6785330913,0.0,41.7485,6.9300330913
 07/27  11:00:00,53.8334000622,3.95890204179,10.92628239,0.0,9.17985065927,26.9147,50.4130448518,0.0,41.7485,8.66454485183
 07/27  12:00:00,55.8199160935,3.95890204179,13.5493052961,0.0,9.17985065927,26.9147,48.6774565349,0.0,41.7485,6.92895653494
 07/27  13:00:00,47.3850263705,3.95890204179,12.6713806695,0.0,9.17985065927,19.4245,40.3218063636,0.0,33.3988,6.92300636362
 07/27  14:00:00,45.4210199266,3.95890204179,10.7047670947,0.0,9.17985065927,19.4245,30.2414987237,0.0,25.0491,5.19239872371
 07/27  15:00:00,44.8712658569,3.95890204179,10.1459591626,0.0,9.17985065927,19.4245,39.1666764049,0.0,33.3988,5.76787640486
 07/27  16:00:00,54.9416538529,3.95890204179,12.7152292151,0.0,9.17985065927,26.9147,55.2910278233,0.0,50.0982,5.19282782335
 07/27  17:00:00,57.5265316619,3.95890204179,15.2990106382,0.0,9.17985065927,26.9147,57.6033468255,0.0,50.0982,7.5051468255
 07/27  18:00:00,59.1255289626,3.95890204179,16.9657300154,0.0,9.17985065927,26.9147,59.9302095242,0.0,50.0982,9.83200952421
 07/27  19:00:00,48.124124013,3.95890204179,13.2900224019,0.0,9.17985065927,19.4245,44.395261369,0.0,33.3988,10.996461369
 07/27  20:00:00,49.9938861529,3.95890204179,10.9644135394,0.0,9.17985065927,19.4245,42.6462679572,0.0,33.3988,9.2474679572
 07/27  21:00:00,46.6372639396,3.95890204179,7.71872005641,0.0,9.17985065927,19.4245,34.8820809198,0.0,25.0491,9.83298091984
 07/27  22:00:00,44.1080718548,3.95890204179,5.33562435203,0.0,9.17985065927,19.4245,24.7866800371,0.0,16.6994,8.08728003713
 07/27  23:00:00,42.9062812277,3.95890204179,3.36953011645,0.0,9.17985065927,19.4245,13.53732912,0.0,8.3497,5.18762911995
 07/27  24:00:00,22.9168893872,3.95890204179,0.0821156306382,0.0,4.58992532963,8.1892,6.87480341372,0.0722249704397,3.33988,3.46269844328
 07/28  01:00:00,15.0408864839,0.0,0.0,0.0,1.52997510988,7.4902,3.9319506395,0.0,3.33988,0.592070639502
 07/28  02:00:00,15.0551380909,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/28  03:00:00,15.0612545086,0.0,0.0,0.0,1.52997510988,7.4902,3.93195654517,0.0,3.33988,0.592076545168
 07/28  04:00:00,15.862005966,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/28  05:00:00,23.6656985597,3.95890204179,0.0820816632183,0.0,4.58992532963,8.1892,8.66311760111,0.293417601112,8.3497,0.02
 07/28  06:00:00,37.1569760468,3.95890204179,0.0634329089474,0.0,9.17985065927,19.4245,20.159816937,0.0,16.6994,3.46041693701
 07/28  07:00:00,47.1307328935,3.95890204179,4.99912195156,0.0,9.17985065927,26.9147,35.4666825326,0.0,25.0491,10.4175825326
 07/28  08:00:00,50.3180351594,3.95890204179,8.15929725478,0.0,9.17985065927,26.9147,43.8087670086,0.0,33.3988,10.4099670086
 07/28  09:00:00,43.2821228068,3.95890204179,8.59263564191,0.0,9.17985065927,19.4245,33.1372614014,0.0,25.0491,8.08816140144
 07/28  10:00:00,52.709121809,3.95890204179,10.5094998791,0.0,9.17985065927,26.9147,48.6784970189,0.0,41.7485,6.92999701894
 07/28  11:00:00,56.1975702862,3.95890204179,13.2751055591,0.0,9.17985065927,26.9147,50.4128739405,0.0,41.7485,8.66437394049
 07/28  12:00:00,58.7662981939,3.95890204179,16.473670678,0.0,9.17985065927,26.9147,48.6779589764,0.0,41.7485,6.92945897645
 07/28  13:00:00,50.759528669,3.95890204179,16.0223332684,0.0,9.17985065927,19.4245,40.3217202297,0.0,33.3988,6.92292022966
 07/28  14:00:00,48.9608293007,3.95890204179,14.21641448,0.0,9.17985065927,19.4245,30.241669169,0.0,25.0491,5.19256916902
 07/28  15:00:00,48.0289790159,3.95890204179,13.2821840186,0.0,9.17985065927,19.4245,39.166993062,0.0,33.3988,5.76819306201
 07/28  16:00:00,57.703379469,3.95890204179,15.4657239174,0.0,9.17985065927,26.9147,55.8667570219,0.0,50.0982,5.76855702191
 07/28  17:00:00,60.7432928676,3.95890204179,18.5008531864,0.0,9.17985065927,26.9147,57.0264765944,0.0,50.0982,6.9282765944
 07/28  18:00:00,62.5650328202,3.95890204179,20.3608961877,0.0,9.17985065927,26.9147,60.50891895,0.0,50.0982,10.41071895
 07/28  19:00:00,51.828228285,3.95890204179,17.1600809705,0.0,9.17985065927,19.4245,43.8162895432,0.0,33.3988,10.4174895432
 07/28  20:00:00,54.0426363517,3.95890204179,15.1601135877,0.0,9.17985065927,19.4245,42.6463996389,0.0,33.3988,9.24759963892
 07/28  21:00:00,50.8177917988,3.95890204179,11.9971978789,0.0,9.17985065927,19.4245,34.8816589315,0.0,25.0491,9.83255893154
 07/28  22:00:00,48.6529627943,3.95890204179,9.84161304822,0.0,9.17985065927,19.4245,25.3626576994,0.0,16.6994,8.66325769944
 07/28  23:00:00,47.8086993582,3.95890204179,8.22521644099,0.0,9.17985065927,19.4245,12.9620988224,0.0,8.3497,4.61239882237
 07/28  24:00:00,27.1732554321,3.95890204179,4.29324453683,0.0,4.58992532963,8.1892,6.84107386026,0.0386662626782,3.33988,3.46252759759
 07/29  01:00:00,15.0873308212,0.0,0.0,0.0,1.52997510988,7.4902,3.93195929321,0.0,3.33988,0.59207929321
 07/29  02:00:00,15.1126429511,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/29  03:00:00,15.1257285033,0.0,0.0,0.0,1.52997510988,7.4902,3.93196518513,0.0,3.33988,0.592085185131
 07/29  04:00:00,15.3157699272,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/29  05:00:00,25.4111594652,3.95890204179,2.37372354117,0.0,4.58992532963,8.1892,8.55018408645,0.18048408645,8.3497,0.02
 07/29  06:00:00,40.5079134884,3.95890204179,3.64935084999,0.0,9.17985065927,19.4245,20.1597359523,0.0,16.6994,3.46033595228
 07/29  07:00:00,51.5752796318,3.95890204179,9.41006412293,0.0,9.17985065927,26.9147,27.9354801738,0.0,25.0491,2.88638017377
 07/29  08:00:00,54.4485000985,3.95890204179,12.2632805849,0.0,9.17985065927,26.9147,36.2859768769,0.0,33.3988,2.88717687688
 07/29  09:00:00,47.3512930047,3.95890204179,12.642198754,0.0,9.17985065927,19.4245,33.7184354067,0.0,25.0491,8.66933540673
 07/29  10:00:00,59.4919380321,3.95890204179,17.2659886356,0.0,9.17985065927,26.9147,50.4129192765,0.0,41.7485,8.66441927652
 07/29  11:00:00,65.7305636001,3.95890204179,22.773058435,0.0,9.17985065927,26.9147,50.4205294196,0.0,41.7485,8.67202941957
 07/29  12:00:00,67.1217253726,3.95890204179,24.7815512355,0.0,9.17985065927,26.9147,50.9967373571,0.0,41.7485,9.24823735711
 07/29  13:00:00,55.9806196765,3.95890204179,21.2251093887,0.0,9.17985065927,19.4245,41.4856910492,0.0,33.3988,8.0868910492
 07/29  14:00:00,54.0977266134,3.95890204179,19.3602976281,0.0,9.17985065927,19.4245,32.5552350434,0.0,25.0491,7.50613504342
 07/29  15:00:00,54.3529554486,3.95890204179,19.6083995051,0.0,9.17985065927,19.4245,40.9038439569,0.0,33.3988,7.50504395695
 07/29  16:00:00,63.0567900608,3.95890204179,20.8168751615,0.0,9.17985065927,26.9147,56.4464338223,0.0,50.0982,6.34823382234
 07/29  17:00:00,63.1472901391,3.95890204179,20.9080213204,0.0,9.17985065927,26.9147,57.6030342699,0.0,50.0982,7.50483426993
 07/29  18:00:00,66.6553327351,3.95890204179,24.4206354701,0.0,9.17985065927,26.9147,59.9285455961,0.0,50.0982,9.83034559607
 07/29  19:00:00,58.4741196173,3.95890204179,23.5362352939,0.0,9.17985065927,19.4245,43.2311857875,0.0,33.3988,9.83238578749
 07/29  20:00:00,61.0708848696,3.95890204179,21.9740474182,0.0,9.17985065927,19.4245,42.6453617689,0.0,33.3988,9.24656176892
 07/29  21:00:00,58.6906019914,3.95890204179,19.707051933,0.0,9.17985065927,19.4245,34.8809852324,0.0,25.0491,9.83188523243
 07/29  22:00:00,55.9920438307,3.95890204179,17.1518935528,0.0,9.17985065927,19.4245,24.2042264545,0.0,16.6994,7.50482645453
 07/29  23:00:00,54.2250807204,3.95890204179,14.6207076127,0.0,9.17985065927,19.4245,13.5420011255,0.0,8.3497,5.19230112551
 07/29  24:00:00,31.8458550573,3.95890204179,8.9344841774,0.0,4.58992532963,8.1892,7.41915317084,0.0421728593513,3.33988,4.03710031149
 07/30  01:00:00,15.1245704344,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/30  02:00:00,15.1501062618,0.0,0.0,0.0,1.52997510988,7.4902,3.93195573634,0.0,3.33988,0.59207573634
 07/30  03:00:00,15.1558592824,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/30  04:00:00,15.3445298362,0.0,0.0,0.0,1.52997510988,7.4902,3.93196163391,0.0,3.33988,0.592081633908
 07/30  05:00:00,30.4145390532,3.95890204179,7.32937921511,0.0,4.58992532963,8.1892,8.55707649657,0.187376496571,8.3497,0.02
 07/30  06:00:00,46.6853029416,3.95890204179,9.78644030681,0.0,9.17985065927,19.4245,19.5857557882,0.0,16.6994,2.88635578821
 07/30  07:00:00,58.78492766,3.95890204179,16.5913879411,0.0,9.17985065927,26.9147,27.9360023123,0.0,25.0491,2.88690231226
 07/30  08:00:00,60.0370883603,3.95890204179,17.8416716893,0.0,9.17985065927,26.9147,36.2860420614,0.0,33.3988,2.88724206138
 07/30  09:00:00,50.178725426,3.95890204179,15.4587013498,0.0,9.17985065927,19.4245,27.9363360358,0.0,25.0491,2.8872360358
 07/30  10:00:00,61.7891292942,3.95890204179,19.5566309545,0.0,9.17985065927,26.9147,50.9965583781,0.0,41.7485,9.24805837809
 07/30  11:00:00,63.4632156568,3.95890204179,20.5179147839,0.0,9.17985065927,26.9147,50.9964794546,0.0,41.7485,9.24797945463
 07/30  12:00:00,66.130268855,3.95890204179,23.8025143647,0.0,9.17985065927,26.9147,49.2540335757,0.0,41.7485,7.50553357573
 07/30  13:00:00,59.33684723,3.95890204179,24.5512493043,0.0,9.17985065927,19.4245,40.3279155223,0.0,33.3988,6.92911552226
 07/30  14:00:00,58.0315772485,3.95890204179,23.2376918286,0.0,9.17985065927,19.4245,30.8175508506,0.0,25.0491,5.76845085064
 07/30  15:00:00,53.0345388236,3.95890204179,18.2867627802,0.0,9.17985065927,19.4245,39.1677845923,0.0,33.3988,5.76898459234
 07/30  16:00:00,62.0620986643,3.95890204179,19.8281819906,0.0,9.17985065927,26.9147,55.2917655108,0.0,50.0982,5.19356551082
 07/30  17:00:00,66.3028730343,3.95890204179,24.0464255839,0.0,9.17985065927,26.9147,57.6021209432,0.0,50.0982,7.50392094323
 07/30  18:00:00,68.0527104099,3.95890204179,25.7910704802,0.0,9.17985065927,26.9147,59.3440273931,0.0,50.0982,9.2458273931
 07/30  19:00:00,59.2460931473,3.95890204179,24.2831615924,0.0,9.17985065927,19.4245,42.0673945468,0.0,33.3988,8.66859454685
 07/30  20:00:00,62.5677717689,3.95890204179,23.4152604146,0.0,9.17985065927,19.4245,40.9036791081,0.0,33.3988,7.50487910805
 07/30  21:00:00,58.4048950001,3.95890204179,19.4019816392,0.0,9.17985065927,19.4245,34.2962874155,0.0,25.0491,9.24718741551
 07/30  22:00:00,54.3102597219,3.95890204179,15.4591720678,0.0,9.17985065927,19.4245,24.204209527,0.0,16.6994,7.50480952705
 07/30  23:00:00,53.280713981,3.95890204179,13.6730246872,0.0,9.17985065927,19.4245,11.8129563715,0.0,8.3497,3.4632563715
 07/30  24:00:00,32.3237340876,3.95890204179,9.40972120749,0.0,4.58992532963,8.1892,7.95466401172,0.0,3.33988,4.61478401172
 07/31  01:00:00,15.1305736486,0.0,0.0,0.0,1.52997510988,7.4902,3.93196895728,0.0,3.33988,0.592088957282
 07/31  02:00:00,15.1495380455,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/31  03:00:00,15.1537933827,0.0,0.0,0.0,1.52997510988,7.4902,3.93197482908,0.0,3.33988,0.592094829085
 07/31  04:00:00,15.3391270123,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/31  05:00:00,30.4051729463,3.95890204179,7.32726216916,0.0,4.58992532963,8.1892,9.12903984619,0.187290863966,8.3497,0.592048982219
 07/31  06:00:00,47.0822501451,3.95890204179,10.1867700747,0.0,9.17985065927,19.4245,19.5860831381,0.0,16.6994,2.88668313815
 07/31  07:00:00,58.8965609916,3.95890204179,16.7031656061,0.0,9.17985065927,26.9147,35.4668467896,0.0,25.0491,10.4177467896
 07/31  08:00:00,61.6103708593,3.95890204179,19.4004309456,0.0,9.17985065927,26.9147,43.809440321,0.0,33.3988,10.410640321
 07/31  09:00:00,56.7730733955,3.95890204179,22.0210861903,0.0,9.17985065927,19.4245,33.1368326932,0.0,25.0491,8.08773269315
 07/31  10:00:00,66.7115889456,3.95890204179,24.4552081934,0.0,9.17985065927,26.9147,48.6786080008,0.0,41.7485,6.93010800081
 07/31  11:00:00,68.7709808194,3.95890204179,25.7996456986,0.0,9.17985065927,26.9147,50.4122710949,0.0,41.7485,8.66377109488
 07/31  12:00:00,69.1958371675,3.95890204179,26.8349659998,0.0,9.17985065927,26.9147,48.6779525311,0.0,41.7485,6.92945253107
 07/31  13:00:00,62.5314145285,3.95890204179,27.7210707487,0.0,9.17985065927,19.4245,40.3218537259,0.0,33.3988,6.92305372586
 07/31  14:00:00,61.4129647984,3.95890204179,26.5979365694,0.0,9.17985065927,19.4245,30.2418646706,0.0,25.0491,5.19276467057
 07/31  15:00:00,54.0220533453,3.95890204179,19.2669823634,0.0,9.17985065927,19.4245,39.1674003903,0.0,33.3988,5.76860039031
 07/31  16:00:00,59.3204655079,3.95890204179,17.1059522764,0.0,9.17985065927,26.9147,55.2921088725,0.0,50.0982,5.19390887249
 07/31  17:00:00,60.6825350798,3.95890204179,18.4799562756,0.0,9.17985065927,26.9147,57.6020017718,0.0,50.0982,7.50380177177
 07/31  18:00:00,62.8683168759,3.95890204179,20.6791207743,0.0,9.17985065927,26.9147,59.9294441172,0.0,50.0982,9.83124411717
 07/31  19:00:00,54.1686173102,3.95890204179,19.2799887952,0.0,9.17985065927,19.4245,44.3952456495,0.0,33.3988,10.9964456495
 07/31  20:00:00,57.4356303718,3.95890204179,18.3398311795,0.0,9.17985065927,19.4245,42.6460545615,0.0,33.3988,9.24725456151
 07/31  21:00:00,53.6829891901,3.95890204179,14.7329441415,0.0,9.17985065927,19.4245,34.8813471061,0.0,25.0491,9.83224710608
 07/31  22:00:00,50.2089014765,3.95890204179,11.39815192,0.0,9.17985065927,19.4245,24.7858786753,0.0,16.6994,8.08647867528
 07/31  23:00:00,48.2508181614,3.95890204179,8.67290626105,0.0,9.17985065927,19.4245,12.9650705237,0.0,8.3497,4.61537052373
 07/31  24:00:00,27.7779435999,3.95890204179,4.89515032615,0.0,4.58992532963,8.1892,7.40959320521,0.0328058261493,3.33988,4.03690737906
 08/01  01:00:00,15.0957941277,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/01  02:00:00,15.1171949979,0.0,0.0,0.0,1.52997510988,7.4902,3.93195217907,0.0,3.33988,0.592072179069
 08/01  03:00:00,15.125324039,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/01  04:00:00,15.9640924595,0.0,0.0,0.0,1.52997510988,7.4902,3.93195808229,0.0,3.33988,0.592078082288
 08/01  05:00:00,25.3564925974,3.95890204179,1.67438931033,0.0,4.58992532963,8.1892,8.54292938045,0.173229380446,8.3497,0.02
 08/01  06:00:00,40.8444496088,3.95890204179,3.68391477345,0.0,9.17985065927,19.4245,19.5857302567,0.0,16.6994,2.88633025672
 08/01  07:00:00,54.1488438186,3.95890204179,11.9796933216,0.0,9.17985065927,26.9147,36.0458861712,0.0,25.0491,10.9967861712
 08/01  08:00:00,58.7065680045,3.95890204179,16.5076195341,0.0,9.17985065927,26.9147,43.2318998963,0.0,33.3988,9.83309989625
 08/01  09:00:00,52.9534085838,3.95890204179,18.2148903484,0.0,9.17985065927,19.4245,33.1382136738,0.0,25.0491,8.08911367376
 08/01  10:00:00,63.2221531927,3.95890204179,20.968030651,0.0,9.17985065927,26.9147,49.2540914751,0.0,41.7485,7.5055914751
 08/01  11:00:00,68.5324102309,3.95890204179,25.5486310097,0.0,9.17985065927,26.9147,49.8359821716,0.0,41.7485,8.08748217159
 08/01  12:00:00,69.1286831175,3.95890204179,26.7627985227,0.0,9.17985065927,26.9147,49.2529270636,0.0,41.7485,7.50442706362
