Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/01  13:00:00,60.9348801438,3.95890204179,26.1260706772,0.0,9.17985065927,19.4245,39.746554115,0.0,33.3988,6.34775411496
 08/01  14:00:00,59.1594295417,3.95890204179,24.34573732,0.0,9.17985065927,19.4245,30.8169669156,0.0,25.0491,5.76786691559
 08/01  15:00:00,57.0335698057,3.95890204179,22.2203057764,0.0,9.17985065927,19.4245,39.1666911423,0.0,33.3988,5.76789114233
 08/01  16:00:00,68.1394088103,3.95890204179,25.831000719,0.0,9.17985065927,26.9147,55.2906400998,0.0,50.0982,5.19244009977
 08/01  17:00:00,69.8945640999,3.95890204179,27.5877748747,0.0,9.17985065927,26.9147,57.6030065621,0.0,50.0982,7.50480656209
 08/01  18:00:00,69.435534405,3.95890204179,27.1396183419,0.0,9.17985065927,26.9147,59.9307078613,0.0,50.0982,9.83250786127
 08/01  19:00:00,59.2886877626,3.95890204179,24.5159385456,0.0,9.17985065927,19.4245,44.3950771251,0.0,33.3988,10.9962771251
 08/01  20:00:00,59.5390303686,3.95890204179,20.6156673899,0.0,9.17985065927,19.4245,42.6455638408,0.0,33.3988,9.2467638408
 08/01  21:00:00,54.4585550501,3.95890204179,15.6125778054,0.0,9.17985065927,19.4245,34.8812351168,0.0,25.0491,9.83213511679
 08/01  22:00:00,51.5480085991,3.95890204179,12.7156700667,0.0,9.17985065927,19.4245,24.7862717243,0.0,16.6994,8.08687172426
 08/01  23:00:00,49.3262222983,3.95890204179,9.73916636155,0.0,9.17985065927,19.4245,12.9638382613,0.0,8.3497,4.6141382613
 08/01  24:00:00,27.9296097312,3.95890204179,5.04320826456,0.0,4.58992532963,8.1892,7.39398421067,0.0175758456867,3.33988,4.03652836499
 08/02  01:00:00,15.08684977,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/02  02:00:00,15.1043672295,0.0,0.0,0.0,1.52997510988,7.4902,3.93195747842,0.0,3.33988,0.592077478423
 08/02  03:00:00,15.1163652459,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/02  04:00:00,15.2934280215,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/02  05:00:00,24.0952133229,3.95890204179,1.07097536653,0.0,4.58992532963,8.1892,9.12408964566,0.182306272432,8.3497,0.592083373225
 08/02  06:00:00,39.4006135364,3.95890204179,2.55979972126,0.0,9.17985065927,19.4245,19.5867319547,0.0,16.6994,2.88733195468
 08/02  07:00:00,52.6199923536,3.95890204179,10.4619141931,0.0,9.17985065927,26.9147,36.044515543,0.0,25.0491,10.995415543
 08/02  08:00:00,58.2148696872,3.95890204179,16.0191441821,0.0,9.17985065927,26.9147,43.2322991706,0.0,33.3988,9.83349917061
 08/02  09:00:00,53.6838662132,3.95890204179,18.9452970514,0.0,9.17985065927,19.4245,33.136759653,0.0,25.0491,8.08765965296
 08/02  10:00:00,63.3848187949,3.95890204179,21.134760404,0.0,9.17985065927,26.9147,49.2541743404,0.0,41.7485,7.50567434037
 08/02  11:00:00,68.4258137581,3.95890204179,25.4427878723,0.0,9.17985065927,26.9147,49.8361020975,0.0,41.7485,8.08760209755
 08/02  12:00:00,69.0437594963,3.95890204179,26.681512422,0.0,9.17985065927,26.9147,49.2541514019,0.0,41.7485,7.50565140185
 08/02  13:00:00,60.8476733014,3.95890204179,26.0494240945,0.0,9.17985065927,19.4245,39.7457397064,0.0,33.3988,6.34693970635
 08/02  14:00:00,60.0290997303,3.95890204179,25.2243149249,0.0,9.17985065927,19.4245,30.816789081,0.0,25.0491,5.76768908095
 08/02  15:00:00,56.7811216458,3.95890204179,21.9786452467,0.0,9.17985065927,19.4245,38.5911140315,0.0,33.3988,5.19231403145
 08/02  16:00:00,66.6295799693,3.95890204179,24.3350596335,0.0,9.17985065927,26.9147,55.8660071622,0.0,50.0982,5.76780716222
 08/02  17:00:00,69.5252990901,3.95890204179,27.2275626436,0.0,9.17985065927,26.9147,57.0274363735,0.0,50.0982,6.92923637351
 08/02  18:00:00,69.2331170815,3.95890204179,26.9429152367,0.0,9.17985065927,26.9147,60.5077395352,0.0,50.0982,10.4095395352
 08/02  19:00:00,59.296872311,3.95890204179,24.3240436351,0.0,9.17985065927,19.4245,43.8161139935,0.0,33.3988,10.4173139935
 08/02  20:00:00,59.7014095517,3.95890204179,20.5807560057,0.0,9.17985065927,19.4245,42.6469557728,0.0,33.3988,9.24815577285
 08/02  21:00:00,55.04724246,3.95890204179,16.0644222884,0.0,9.17985065927,19.4245,34.8813800038,0.0,25.0491,9.83228000377
 08/02  22:00:00,52.5892637852,3.95890204179,13.7521012421,0.0,9.17985065927,19.4245,25.3624171326,0.0,16.6994,8.66301713264
 08/02  23:00:00,50.1379222299,3.95890204179,10.5485477176,0.0,9.17985065927,19.4245,12.9624613754,0.0,8.3497,4.6127613754
 08/02  24:00:00,28.6658894854,3.95890204179,5.77243206326,0.0,4.58992532963,8.1892,6.81950854679,0.0170504128679,3.33988,3.46257813392
 08/03  01:00:00,15.0992451904,0.0,0.0,0.0,1.52997510988,7.4902,3.93196863847,0.0,3.33988,0.592088638469
 08/03  02:00:00,15.1198407905,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/03  03:00:00,15.1277127839,0.0,0.0,0.0,1.52997510988,7.4902,3.93194870015,0.0,3.33988,0.592068700154
 08/03  04:00:00,15.3147525025,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/03  05:00:00,26.6137170249,3.95890204179,3.56660281086,0.0,4.58992532963,8.1892,9.13531313047,0.193538523156,8.3497,0.592074607315
 08/03  06:00:00,42.3201903593,3.95890204179,5.45771401272,0.0,9.17985065927,19.4245,19.5862072567,0.0,16.6994,2.88680725669
 08/03  07:00:00,56.308678114,3.95890204179,14.1275032633,0.0,9.17985065927,26.9147,35.466698464,0.0,25.0491,10.417598464
 08/03  08:00:00,59.8596988102,3.95890204179,17.6594950297,0.0,9.17985065927,26.9147,43.8085744629,0.0,33.3988,10.4097744629
 08/03  09:00:00,53.2448225591,3.95890204179,18.5132577407,0.0,9.17985065927,19.4245,33.1360816183,0.0,25.0491,8.08698161827
 08/03  10:00:00,63.986330091,3.95890204179,21.7296706988,0.0,9.17985065927,26.9147,48.6783953257,0.0,41.7485,6.9298953257
 08/03  11:00:00,69.3595293818,3.95890204179,26.363477775,0.0,9.17985065927,26.9147,50.4120285433,0.0,41.7485,8.66352854328
 08/03  12:00:00,69.9737065835,3.95890204179,27.5871400535,0.0,9.17985065927,26.9147,48.676859314,0.0,41.7485,6.92835931399
 08/03  13:00:00,61.4023178034,3.95890204179,26.5813243087,0.0,9.17985065927,19.4245,40.3225203577,0.0,33.3988,6.92372035768
 08/03  14:00:00,58.8397812967,3.95890204179,24.0197249257,0.0,9.17985065927,19.4245,30.241556502,0.0,25.0491,5.192456502
 08/03  15:00:00,58.2646329355,3.95890204179,23.4445887088,0.0,9.17985065927,19.4245,39.1666340627,0.0,33.3988,5.76783406266
 08/03  16:00:00,69.0441145214,3.95890204179,26.7332920045,0.0,9.17985065927,26.9147,55.2910084355,0.0,50.0982,5.19280843549
 08/03  17:00:00,70.2167776777,3.95890204179,27.9055541426,0.0,9.17985065927,26.9147,57.6035391515,0.0,50.0982,7.50533915153
 08/03  18:00:00,69.510096189,3.95890204179,27.2111705108,0.0,9.17985065927,26.9147,59.9310256955,0.0,50.0982,9.83282569551
 08/03  19:00:00,60.5292979396,3.95890204179,25.5355827309,0.0,9.17985065927,19.4245,44.3952876005,0.0,33.3988,10.9964876005
 08/03  20:00:00,62.3533841143,3.95890204179,23.2218156792,0.0,9.17985065927,19.4245,42.6465360756,0.0,33.3988,9.24773607559
 08/03  21:00:00,57.3021492522,3.95890204179,18.2907964708,0.0,9.17985065927,19.4245,34.8811255444,0.0,25.0491,9.83202554445
 08/03  22:00:00,53.081265605,3.95890204179,14.2317963713,0.0,9.17985065927,19.4245,24.7866310621,0.0,16.6994,8.0872310621
 08/03  23:00:00,50.8616984363,3.95890204179,11.2607676592,0.0,9.17985065927,19.4245,12.9646406136,0.0,8.3497,4.61494061365
 08/03  24:00:00,29.4954593261,3.95890204179,6.59586285218,0.0,4.58992532963,8.1892,7.39451273308,0.0176634878129,3.33988,4.03696924527
 08/04  01:00:00,15.1033905989,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/04  02:00:00,15.1277085969,0.0,0.0,0.0,1.52997510988,7.4902,3.93196972869,0.0,3.33988,0.592089728693
 08/04  03:00:00,15.1375021956,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/04  04:00:00,15.9735316895,0.0,0.0,0.0,1.52997510988,7.4902,3.93197560406,0.0,3.33988,0.592095604059
 08/04  05:00:00,26.9599994705,3.95890204179,3.25766695961,0.0,4.58992532963,8.1892,8.5652490598,0.195549059796,8.3497,0.02
 08/04  06:00:00,42.3137256658,3.95890204179,5.1380922967,0.0,9.17985065927,19.4245,19.5862226698,0.0,16.6994,2.88682266977
 08/04  07:00:00,54.5004116925,3.95890204179,12.3290286914,0.0,9.17985065927,26.9147,36.0453063501,0.0,25.0491,10.9962063501
 08/04  08:00:00,58.9063458679,3.95890204179,16.7024102181,0.0,9.17985065927,26.9147,43.2316680041,0.0,33.3988,9.8328680041
 08/04  09:00:00,53.7111107114,3.95890204179,18.9555686526,0.0,9.17985065927,19.4245,33.1376120282,0.0,25.0491,8.08851202819
 08/04  10:00:00,63.9158457399,3.95890204179,21.6446333237,0.0,9.17985065927,26.9147,49.2543679044,0.0,41.7485,7.50586790437
 08/04  11:00:00,69.5866856621,3.95890204179,26.5788629046,0.0,9.17985065927,26.9147,49.8363073583,0.0,41.7485,8.08780735826
 08/04  12:00:00,70.0255163298,3.95890204179,27.6379613421,0.0,9.17985065927,26.9147,49.2537953437,0.0,41.7485,7.50529534366
 08/04  13:00:00,61.6025334303,3.95890204179,26.7881703667,0.0,9.17985065927,19.4245,39.745804846,0.0,33.3988,6.34700484602
 08/04  14:00:00,61.431248854,3.95890204179,26.610759147,0.0,9.17985065927,19.4245,30.816545401,0.0,25.0491,5.76744540101
 08/04  15:00:00,61.8216765833,3.95890204179,27.0004226442,0.0,9.17985065927,19.4245,38.5919082658,0.0,33.3988,5.1931082658
 08/04  16:00:00,70.4614353782,3.95890204179,28.1497873404,0.0,9.17985065927,26.9147,55.866025783,0.0,50.0982,5.76782578303
 08/04  17:00:00,69.0318345794,3.95890204179,26.746191997,0.0,9.17985065927,26.9147,57.603820728,0.0,50.0982,7.50562072801
 08/04  18:00:00,66.0341426868,3.95890204179,23.8069404266,0.0,9.17985065927,26.9147,59.9316887364,0.0,50.0982,9.83348873638
 08/04  19:00:00,54.8596724658,3.95890204179,20.1454396009,0.0,9.17985065927,19.4245,44.3950061777,0.0,33.3988,10.9962061777
 08/04  20:00:00,57.7114760319,3.95890204179,18.8220600886,0.0,9.17985065927,19.4245,42.0680512074,0.0,33.3988,8.66925120736
 08/04  21:00:00,54.2940399561,3.95890204179,15.4643200127,0.0,9.17985065927,19.4245,35.4596169892,0.0,25.0491,10.4105169892
 08/04  22:00:00,52.5198460427,3.95890204179,13.6926619198,0.0,9.17985065927,19.4245,24.7869601237,0.0,16.6994,8.08756012373
 08/04  23:00:00,50.4506381349,3.95890204179,10.8671511923,0.0,9.17985065927,19.4245,12.963241338,0.0,8.3497,4.61354133804
 08/04  24:00:00,29.1621427651,3.95890204179,6.27283130162,0.0,4.58992532963,8.1892,7.41223630442,0.0360875574706,3.33988,4.03626874695
 08/05  01:00:00,15.10269757,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/05  02:00:00,15.126170948,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/05  03:00:00,15.1307716132,0.0,0.0,0.0,1.52997510988,7.4902,3.93193848085,0.0,3.33988,0.592058480854
 08/05  04:00:00,15.3041786567,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/05  05:00:00,25.1637124079,3.95890204179,2.12332029267,0.0,4.58992532963,8.1892,9.13355014119,0.191785736903,8.3497,0.592064404289
 08/05  06:00:00,40.3149223783,3.95890204179,3.46491695971,0.0,9.17985065927,19.4245,19.586471311,0.0,16.6994,2.88707131104
 08/05  07:00:00,55.1455344417,3.95890204179,12.9794877776,0.0,9.17985065927,26.9147,27.9363408752,0.0,25.0491,2.8872408752
 08/05  08:00:00,59.2125027881,3.95890204179,17.0136498947,0.0,9.17985065927,26.9147,36.2862601501,0.0,33.3988,2.88746015007
 08/05  09:00:00,51.6670769899,3.95890204179,16.924020266,0.0,9.17985065927,19.4245,34.2973483302,0.0,25.0491,9.24824833021
 08/05  10:00:00,62.0184547776,3.95890204179,19.7571581328,0.0,9.17985065927,26.9147,49.8368551705,0.0,41.7485,8.08835517047
 08/05  11:00:00,67.9740517936,3.95890204179,24.9780001861,0.0,9.17985065927,26.9147,50.9966360173,0.0,41.7485,9.24813601728
 08/05  12:00:00,68.8244872212,3.95890204179,26.4486419301,0.0,9.17985065927,26.9147,50.420290978,0.0,41.7485,8.67179097803
 08/05  13:00:00,61.2030250327,3.95890204179,26.3850070184,0.0,9.17985065927,19.4245,41.4857288439,0.0,33.3988,8.08692884388
 08/05  14:00:00,60.8978808916,3.95890204179,26.0772580986,0.0,9.17985065927,19.4245,32.553946492,0.0,25.0491,7.50484649203
 08/05  15:00:00,60.6373028239,3.95890204179,25.8170809652,0.0,9.17985065927,19.4245,40.9032251543,0.0,33.3988,7.50442515426
 08/05  16:00:00,70.2934451094,3.95890204179,27.9826220056,0.0,9.17985065927,26.9147,56.4453494541,0.0,50.0982,6.34714945413
 08/05  17:00:00,69.5042989589,3.95890204179,27.2011707934,0.0,9.17985065927,26.9147,57.6038631783,0.0,50.0982,7.50566317833
 08/05  18:00:00,68.6845387544,3.95890204179,26.4066888377,0.0,9.17985065927,26.9147,59.9314150788,0.0,50.0982,9.83321507879
 08/05  19:00:00,60.5799331347,3.95890204179,25.6096282509,0.0,9.17985065927,19.4245,43.2312718793,0.0,33.3988,9.83247187929
 08/05  20:00:00,62.3641011857,3.95890204179,23.2382029658,0.0,9.17985065927,19.4245,42.6458670863,0.0,33.3988,9.24706708625
 08/05  21:00:00,62.3282045946,3.95890204179,23.3074559699,0.0,9.17985065927,19.4245,34.8812269136,0.0,25.0491,9.83212691358
 08/05  22:00:00,61.5957288173,3.95890204179,22.7196353212,0.0,9.17985065927,19.4245,24.2040863844,0.0,16.6994,7.50468638436
 08/05  23:00:00,59.6398300861,3.95890204179,20.0069826587,0.0,9.17985065927,19.4245,13.5425013695,0.0,8.3497,5.19280136948
 08/05  24:00:00,35.433266451,3.95890204179,12.4952396125,0.0,4.58992532963,8.1892,7.37671414175,0.0,3.33988,4.03683414175
 08/06  01:00:00,15.1531123622,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/06  02:00:00,15.1743287826,0.0,0.0,0.0,1.52997510988,7.4902,3.93195368392,0.0,3.33988,0.592073683917
 08/06  03:00:00,15.1733249806,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/06  04:00:00,15.3603539668,0.0,0.0,0.0,1.52997510988,7.4902,3.93195958474,0.0,3.33988,0.592079584745
 08/06  05:00:00,30.8479099302,3.95890204179,7.75518500324,0.0,4.58992532963,8.1892,8.59358754131,0.223887541306,8.3497,0.02
 08/06  06:00:00,46.7018328061,3.95890204179,9.79598409749,0.0,9.17985065927,19.4245,19.5856336589,0.0,16.6994,2.88623365892
 08/06  07:00:00,58.8994721246,3.95890204179,16.694797181,0.0,9.17985065927,26.9147,27.9361184276,0.0,25.0491,2.8870184276
 08/06  08:00:00,62.9035230217,3.95890204179,20.669925947,0.0,9.17985065927,26.9147,36.2862216667,0.0,33.3988,2.88742166667
 08/06  09:00:00,54.8772328607,3.95890204179,20.101430961,0.0,9.17985065927,19.4245,27.9365478511,0.0,25.0491,2.8874478511
 08/06  10:00:00,66.3097044228,3.95890204179,24.0280439446,0.0,9.17985065927,26.9147,50.996806294,0.0,41.7485,9.24830629399
 08/06  11:00:00,70.048377004,3.95890204179,27.0339169005,0.0,9.17985065927,26.9147,50.9963381659,0.0,41.7485,9.24783816594
 08/06  12:00:00,70.7412492456,3.95890204179,28.3464657807,0.0,9.17985065927,26.9147,49.2535821692,0.0,41.7485,7.50508216922
 08/06  13:00:00,62.5026807892,3.95890204179,27.6810767216,0.0,9.17985065927,19.4245,40.3266996889,0.0,33.3988,6.92789968894
 08/06  14:00:00,63.1650049371,3.95890204179,28.344012443,0.0,9.17985065927,19.4245,30.8168272784,0.0,25.0491,5.76772727839
 08/06  15:00:00,61.7910423928,3.95890204179,26.9699399498,0.0,9.17985065927,19.4245,39.1666860079,0.0,33.3988,5.76788600788
 08/06  16:00:00,67.6491577188,3.95890204179,25.3774558337,0.0,9.17985065927,26.9147,55.2920840926,0.0,50.0982,5.19388409264
 08/06  17:00:00,68.553875649,3.95890204179,26.283277092,0.0,9.17985065927,26.9147,57.6026693895,0.0,50.0982,7.50446938953
 08/06  18:00:00,68.6880222376,3.95890204179,26.4121613271,0.0,9.17985065927,26.9147,59.3456682158,0.0,50.0982,9.24746821585
 08/06  19:00:00,60.3418216756,3.95890204179,25.3631731444,0.0,9.17985065927,19.4245,42.0700941259,0.0,33.3988,8.67129412585
 08/06  20:00:00,64.299482664,3.95890204179,25.1481766621,0.0,9.17985065927,19.4245,40.9039870208,0.0,33.3988,7.5051870208
 08/06  21:00:00,61.1168815642,3.95890204179,22.0835073783,0.0,9.17985065927,19.4245,34.29595579,0.0,25.0491,9.24685579003
 08/06  22:00:00,57.3965959403,3.95890204179,18.5240968906,0.0,9.17985065927,19.4245,23.6283926439,0.0,16.6994,6.92899264388
 08/06  23:00:00,56.5357844257,3.95890204179,16.9023883183,0.0,9.17985065927,19.4245,12.3864798069,0.0,8.3497,4.03677980688
 08/06  24:00:00,34.8827814665,3.95890204179,11.9429756706,0.0,4.58992532963,8.1892,7.95405499056,0.0,3.33988,4.61417499056
 08/07  01:00:00,15.1484861293,0.0,0.0,0.0,1.52997510988,7.4902,3.93194685394,0.0,3.33988,0.592066853942
 08/07  02:00:00,15.1679144983,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/07  03:00:00,15.1770389104,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/07  04:00:00,15.3698004458,0.0,0.0,0.0,1.52997510988,7.4902,3.93195276563,0.0,3.33988,0.592072765625
 08/07  05:00:00,32.1315976439,3.95890204179,9.03421270018,0.0,4.58992532963,8.1892,8.59464742157,0.224947421571,8.3497,0.02
 08/07  06:00:00,47.8421501961,3.95890204179,10.9361543297,0.0,9.17985065927,19.4245,19.5858658022,0.0,16.6994,2.88646580223
 08/07  07:00:00,60.0673318778,3.95890204179,17.8530697319,0.0,9.17985065927,26.9147,36.0454509661,0.0,25.0491,10.9963509661
 08/07  08:00:00,63.3342541243,3.95890204179,21.1000754249,0.0,9.17985065927,26.9147,43.2314850093,0.0,33.3988,9.83268500926
 08/07  09:00:00,58.1685245694,3.95890204179,23.3907207558,0.0,9.17985065927,19.4245,33.7138685139,0.0,25.0491,8.66476851391
 08/07  10:00:00,68.2162421856,3.95890204179,25.9226468846,0.0,9.17985065927,26.9147,48.6787107249,0.0,41.7485,6.93021072492
 08/07  11:00:00,70.512862653,3.95890204179,27.4968707037,0.0,9.17985065927,26.9147,49.8362199727,0.0,41.7485,8.08771997272
 08/07  12:00:00,70.3579771175,3.95890204179,27.9631499326,0.0,9.17985065927,26.9147,49.2528618059,0.0,41.7485,7.50436180593
 08/07  13:00:00,63.6993784266,3.95890204179,28.8774869836,0.0,9.17985065927,19.4245,39.7461035202,0.0,33.3988,6.34730352023
 08/07  14:00:00,63.3783167792,3.95890204179,28.556298429,0.0,9.17985065927,19.4245,30.8162800682,0.0,25.0491,5.76718006822
 08/07  15:00:00,63.6058899281,3.95890204179,28.7843652809,0.0,9.17985065927,19.4245,39.1671474129,0.0,33.3988,5.76834741285
 08/07  16:00:00,72.0047509692,3.95890204179,29.6921660241,0.0,9.17985065927,26.9147,55.2916176402,0.0,50.0982,5.19341764022
 08/07  17:00:00,71.3947442208,3.95890204179,29.0809901373,0.0,9.17985065927,26.9147,57.6035074906,0.0,50.0982,7.50530749057
 08/07  18:00:00,70.5368537097,3.95890204179,28.2243706767,0.0,9.17985065927,26.9147,59.9309130253,0.0,50.0982,9.83271302533
 08/07  19:00:00,62.4231343492,3.95890204179,27.400430969,0.0,9.17985065927,19.4245,44.3947916488,0.0,33.3988,10.9959916488
 08/07  20:00:00,66.2717559372,3.95890204179,27.0350254289,0.0,9.17985065927,19.4245,42.6457499468,0.0,33.3988,9.24694994685
 08/07  21:00:00,64.0496869356,3.95890204179,24.9633092071,0.0,9.17985065927,19.4245,34.8817057337,0.0,25.0491,9.83260573369
 08/07  22:00:00,60.8656156396,3.95890204179,21.9748682623,0.0,9.17985065927,19.4245,24.7860911726,0.0,16.6994,8.08669117257
 08/07  23:00:00,59.5906815083,3.95890204179,19.9317293852,0.0,9.17985065927,19.4245,12.9641813508,0.0,8.3497,4.61448135085
 08/07  24:00:00,37.2578356914,3.95890204179,14.2959560175,0.0,4.58992532963,8.1892,7.37687077736,0.0,3.33988,4.03699077736
 08/08  01:00:00,15.1686693077,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/08  02:00:00,15.1853189177,0.0,0.0,0.0,1.52997510988,7.4902,3.93194684585,0.0,3.33988,0.59206684585
 08/08  03:00:00,15.1838449912,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/08  04:00:00,16.0689441649,0.0,0.0,0.0,1.52997510988,7.4902,3.93195275755,0.0,3.33988,0.592072757546
 08/08  05:00:00,32.4028403683,3.95890204179,8.61464273619,0.0,4.58992532963,8.1892,8.60873580945,0.239035809451,8.3497,0.02
 08/08  06:00:00,47.8101727331,3.95890204179,10.5821989675,0.0,9.17985065927,19.4245,19.586146743,0.0,16.6994,2.88674674298
 08/08  07:00:00,58.1624144564,3.95890204179,15.9739483877,0.0,9.17985065927,26.9147,36.0456368633,0.0,25.0491,10.9965368633
 08/08  08:00:00,60.4465159252,3.95890204179,18.2449189723,0.0,9.17985065927,26.9147,43.2310824674,0.0,33.3988,9.83228246743
 08/08  09:00:00,53.9075202395,3.95890204179,19.1692653738,0.0,9.17985065927,19.4245,33.1367665356,0.0,25.0491,8.08766653563
 08/08  10:00:00,63.9529097631,3.95890204179,21.6941424568,0.0,9.17985065927,26.9147,49.2543773555,0.0,41.7485,7.50587735546
 08/08  11:00:00,68.7549338183,3.95890204179,25.7640136975,0.0,9.17985065927,26.9147,49.8361952743,0.0,41.7485,8.08769527431
 08/08  12:00:00,69.4857443372,3.95890204179,27.1114259592,0.0,9.17985065927,26.9147,49.25383995,0.0,41.7485,7.50533994998
 08/08  13:00:00,61.8515970557,3.95890204179,27.0431650708,0.0,9.17985065927,19.4245,39.7466439993,0.0,33.3988,6.34784399933
 08/08  14:00:00,61.7343279394,3.95890204179,26.9142999298,0.0,9.17985065927,19.4245,30.8171277309,0.0,25.0491,5.76802773088
 08/08  15:00:00,60.2033002133,3.95890204179,25.3822116275,0.0,9.17985065927,19.4245,38.5917805698,0.0,33.3988,5.19298056977
 08/08  16:00:00,69.2539039961,3.95890204179,26.9471743059,0.0,9.17985065927,26.9147,55.8664232157,0.0,50.0982,5.76822321568
 08/08  17:00:00,70.1063230602,3.95890204179,27.7972872361,0.0,9.17985065927,26.9147,57.6035628989,0.0,50.0982,7.50536289889
 08/08  18:00:00,69.7992326591,3.95890204179,27.4951664399,0.0,9.17985065927,26.9147,59.9312213462,0.0,50.0982,9.83302134621
 08/08  19:00:00,61.2394642988,3.95890204179,26.4452538142,0.0,9.17985065927,19.4245,44.3951733954,0.0,33.3988,10.9963733954
 08/08  20:00:00,62.3836279934,3.95890204179,23.4330823477,0.0,9.17985065927,19.4245,42.0696452752,0.0,33.3988,8.67084527524
 08/08  21:00:00,55.0048203799,3.95890204179,16.1672181453,0.0,9.17985065927,19.4245,35.4585341565,0.0,25.0491,10.4094341565
 08/08  22:00:00,51.585078001,3.95890204179,12.7536105344,0.0,9.17985065927,19.4245,24.7862308382,0.0,16.6994,8.08683083816
 08/08  23:00:00,52.2475472859,3.95890204179,12.6230852387,0.0,9.17985065927,19.4245,12.9631046564,0.0,8.3497,4.61340465643
 08/08  24:00:00,32.1560856296,3.95890204179,9.22767445092,0.0,4.58992532963,8.1892,6.80234420723,0.0,3.33988,3.46246420723
 08/09  01:00:00,15.1449570415,0.0,0.0,0.0,1.52997510988,7.4902,3.93197191151,0.0,3.33988,0.592091911511
 08/09  02:00:00,15.1646695851,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/09  03:00:00,15.173243644,0.0,0.0,0.0,1.52997510988,7.4902,3.93192608467,0.0,3.33988,0.592046084666
 08/09  04:00:00,15.3636380961,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/09  05:00:00,29.4662079231,3.95890204179,6.3870871761,0.0,4.58992532963,8.1892,9.16565157328,0.223899545437,8.3497,0.592052027847
 08/09  06:00:00,43.4099546026,3.95890204179,6.53230924401,0.0,9.17985065927,19.4245,19.5861143946,0.0,16.6994,2.88671439455
 08/09  07:00:00,55.8842197912,3.95890204179,13.7007008935,0.0,9.17985065927,26.9147,36.0441953593,0.0,25.0491,10.9950953593
 08/09  08:00:00,59.6795452911,3.95890204179,17.4661313632,0.0,9.17985065927,26.9147,43.2322222659,0.0,33.3988,9.83342226585
 08/09  09:00:00,53.1571209546,3.95890204179,18.4036829305,0.0,9.17985065927,19.4245,33.1382105579,0.0,25.0491,8.0891105579
 08/09  10:00:00,61.8889784156,3.95890204179,19.6248204364,0.0,9.17985065927,26.9147,49.2541484805,0.0,41.7485,7.50564848052
 08/09  11:00:00,65.9665098612,3.95890204179,22.9755897404,0.0,9.17985065927,26.9147,49.8365616504,0.0,41.7485,8.08806165039
 08/09  12:00:00,67.1516449528,3.95890204179,24.7840830224,0.0,9.17985065927,26.9147,49.2537867836,0.0,41.7485,7.50528678364
 08/09  13:00:00,57.8918885004,3.95890204179,23.0851569802,0.0,9.17985065927,19.4245,39.7465995595,0.0,33.3988,6.34779955949
 08/09  14:00:00,56.604907573,3.95890204179,21.7926479026,0.0,9.17985065927,19.4245,30.241845021,0.0,25.0491,5.19274502098
 08/09  15:00:00,54.3960042125,3.95890204179,19.5873627237,0.0,9.17985065927,19.4245,39.1666774105,0.0,33.3988,5.76787741054
 08/09  16:00:00,63.4778057621,3.95890204179,21.1815877606,0.0,9.17985065927,26.9147,55.8665129838,0.0,50.0982,5.76831298378
 08/09  17:00:00,65.7165783071,3.95890204179,23.420299227,0.0,9.17985065927,26.9147,57.0273340947,0.0,50.0982,6.9291340947
 08/09  18:00:00,66.7673160091,3.95890204179,24.5054428922,0.0,9.17985065927,26.9147,60.5085725694,0.0,50.0982,10.4103725694
 08/09  19:00:00,55.5423633643,3.95890204179,20.6307935281,0.0,9.17985065927,19.4245,43.8166583865,0.0,33.3988,10.4178583865
 08/09  20:00:00,58.2483982981,3.95890204179,19.1347235022,0.0,9.17985065927,19.4245,42.6465016086,0.0,33.3988,9.2477016086
 08/09  21:00:00,55.267680561,3.95890204179,16.2614486664,0.0,9.17985065927,19.4245,34.8809504841,0.0,25.0491,9.83185048412
 08/09  22:00:00,52.14759362,3.95890204179,13.303855529,0.0,9.17985065927,19.4245,25.363081635,0.0,16.6994,8.66368163499
 08/09  23:00:00,51.2314578985,3.95890204179,11.6076896106,0.0,9.17985065927,19.4245,12.9623564065,0.0,8.3497,4.61265640645
 08/09  24:00:00,30.6997219926,3.95890204179,7.7785934249,0.0,4.58992532963,8.1892,6.80257547183,0.0,3.33988,3.46269547183
 08/10  01:00:00,15.126927021,0.0,0.0,0.0,1.52997510988,7.4902,3.9319604859,0.0,3.33988,0.592080485896
 08/10  02:00:00,15.1476191435,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/10  03:00:00,15.1557263302,0.0,0.0,0.0,1.52997510988,7.4902,3.93194053571,0.0,3.33988,0.592060535707
 08/10  04:00:00,15.3500414557,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/10  05:00:00,28.9835609304,3.95890204179,5.9094262435,0.0,4.58992532963,8.1892,9.15440797564,0.212641519789,8.3497,0.592066455851
 08/10  06:00:00,44.3952080081,3.95890204179,7.50725479221,0.0,9.17985065927,19.4245,19.5860784597,0.0,16.6994,2.88667845972
 08/10  07:00:00,54.4731994582,3.95890204179,12.2933794048,0.0,9.17985065927,26.9147,35.4666704536,0.0,25.0491,10.4175704536
 08/10  08:00:00,55.7153904434,3.95890204179,13.5309526243,0.0,9.17985065927,26.9147,43.8078516433,0.0,33.3988,10.4090516433
 08/10  09:00:00,48.0987705519,3.95890204179,13.397074533,0.0,9.17985065927,19.4245,33.1358136552,0.0,25.0491,8.08671365515
 08/10  10:00:00,56.1577548189,3.95890204179,13.9630385366,0.0,9.17985065927,26.9147,49.2541252154,0.0,41.7485,7.50562521536
 08/10  11:00:00,61.2950999845,3.95890204179,18.3675700293,0.0,9.17985065927,26.9147,49.8360599001,0.0,41.7485,8.08755990006
 08/10  12:00:00,63.4135266214,3.95890204179,21.1299358417,0.0,9.17985065927,26.9147,48.67704704,0.0,41.7485,6.92854704001
 08/10  13:00:00,50.5702870568,3.95890204179,15.8684415479,0.0,9.17985065927,19.4245,40.322254463,0.0,33.3988,6.923454463
 08/10  14:00:00,48.3818614071,3.95890204179,13.6955306749,0.0,9.17985065927,19.4245,30.2418504669,0.0,25.0491,5.19275046692
 08/10  15:00:00,48.3124546007,3.95890204179,13.6257488804,0.0,9.17985065927,19.4245,39.1659597882,0.0,33.3988,5.76715978824
 08/10  16:00:00,57.7653376839,3.95890204179,15.590400217,0.0,9.17985065927,26.9147,55.8661989319,0.0,50.0982,5.76799893192
 08/10  17:00:00,60.4623687326,3.95890204179,18.2859367669,0.0,9.17985065927,26.9147,57.026668011,0.0,50.0982,6.928468011
 08/10  18:00:00,62.9945659004,3.95890204179,20.8209172247,0.0,9.17985065927,26.9147,60.5080202539,0.0,50.0982,10.4098202539
 08/10  19:00:00,53.7736024785,3.95890204179,18.9049156653,0.0,9.17985065927,19.4245,43.815563275,0.0,33.3988,10.416763275
 08/10  20:00:00,57.5677703438,3.95890204179,18.5034504688,0.0,9.17985065927,19.4245,42.6468951518,0.0,33.3988,9.24809515177
 08/10  21:00:00,53.1482135673,3.95890204179,14.210755476,0.0,9.17985065927,19.4245,34.8808537045,0.0,25.0491,9.83175370453
 08/10  22:00:00,50.3058183927,3.95890204179,11.5049237923,0.0,9.17985065927,19.4245,24.7868937567,0.0,16.6994,8.0874937567
 08/10  23:00:00,48.974993592,3.95890204179,9.40301236802,0.0,9.17985065927,19.4245,13.5373818949,0.0,8.3497,5.18768189492
 08/10  24:00:00,27.5538601274,3.95890204179,4.67366234968,0.0,4.58992532963,8.1892,6.87241256118,0.0701282770404,3.33988,3.46240428414
 08/11  01:00:00,15.0958971724,0.0,0.0,0.0,1.52997510988,7.4902,3.93193956666,0.0,3.33988,0.592059566656
 08/11  02:00:00,15.1252774993,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/11  03:00:00,15.1305099778,0.0,0.0,0.0,1.52997510988,7.4902,3.93194548993,0.0,3.33988,0.592065489933
 08/11  04:00:00,15.967963016,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/11  05:00:00,27.2934051877,3.95890204179,3.58600120953,0.0,4.58992532963,8.1892,8.51342681967,0.143726819667,8.3497,0.02
 08/11  06:00:00,43.3972458399,3.95890204179,6.21984257545,0.0,9.17985065927,19.4245,20.1596149116,0.0,16.6994,3.46021491157
 08/11  07:00:00,55.2499282068,3.95890204179,13.0870264675,0.0,9.17985065927,26.9147,35.4656488394,0.0,25.0491,10.4165488394
 08/11  08:00:00,56.713208531,3.95890204179,14.54828626,0.0,9.17985065927,26.9147,43.8087571665,0.0,33.3988,10.4099571665
 08/11  09:00:00,47.975005862,3.95890204179,13.3002419914,0.0,9.17985065927,19.4245,33.1362318933,0.0,25.0491,8.0871318933
 08/11  10:00:00,56.4289231477,3.95890204179,14.2593112268,0.0,9.17985065927,26.9147,48.6774440863,0.0,41.7485,6.92894408628
 08/11  11:00:00,60.9234529343,3.95890204179,18.0382436746,0.0,9.17985065927,26.9147,50.4117143162,0.0,41.7485,8.66321431623
 08/11  12:00:00,63.2640222245,3.95890204179,21.016980131,0.0,9.17985065927,26.9147,48.6779881073,0.0,41.7485,6.92948810729
 08/11  13:00:00,55.133777598,3.95890204179,20.435458704,0.0,9.17985065927,19.4245,40.3220052674,0.0,33.3988,6.92320526744
 08/11  14:00:00,53.1973336545,3.95890204179,18.4932522727,0.0,9.17985065927,19.4245,30.2416999797,0.0,25.0491,5.19259997971
 08/11  15:00:00,52.7921348771,3.95890204179,18.072903047,0.0,9.17985065927,19.4245,39.1668704986,0.0,33.3988,5.7680704986
 08/11  16:00:00,62.0875212923,3.95890204179,19.8651751577,0.0,9.17985065927,26.9147,55.8659749355,0.0,50.0982,5.76777493554
 08/11  17:00:00,63.369281647,3.95890204179,21.1453269022,0.0,9.17985065927,26.9147,57.0261480312,0.0,50.0982,6.92794803124
 08/11  18:00:00,65.6754347003,3.95890204179,23.4612211276,0.0,9.17985065927,26.9147,59.9307541264,0.0,50.0982,9.83255412639
 08/11  19:00:00,56.8480748979,3.95890204179,22.1389119416,0.0,9.17985065927,19.4245,44.3945323949,0.0,33.3988,10.9957323949
 08/11  20:00:00,59.9806628355,3.95890204179,21.051235113,0.0,9.17985065927,19.4245,42.6466855522,0.0,33.3988,9.24788555215
 08/11  21:00:00,51.5243105708,3.95890204179,12.7254153377,0.0,9.17985065927,19.4245,34.8816387574,0.0,25.0491,9.83253875744
 08/11  22:00:00,49.2628190378,3.95890204179,10.4554419083,0.0,9.17985065927,19.4245,24.7868508158,0.0,16.6994,8.08745081578
 08/11  23:00:00,49.4236840872,3.95890204179,9.83437062941,0.0,9.17985065927,19.4245,13.538330835,0.0,8.3497,5.18863083497
 08/11  24:00:00,29.2098361153,3.95890204179,6.32002713183,0.0,4.58992532963,8.1892,6.84027322273,0.0379949202261,3.33988,3.4623983025
 08/12  01:00:00,15.1157116153,0.0,0.0,0.0,1.52997510988,7.4902,3.93193856859,0.0,3.33988,0.592058568588
 08/12  02:00:00,15.1532728819,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/12  03:00:00,15.1486778538,0.0,0.0,0.0,1.52997510988,7.4902,3.93194449345,0.0,3.33988,0.592064493454
 08/12  04:00:00,15.3312657971,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/12  05:00:00,30.6975246358,3.95890204179,7.61416337432,0.0,4.58992532963,8.1892,8.52912673688,0.159426736885,8.3497,0.02
 08/12  06:00:00,47.4022888694,3.95890204179,10.4986627389,0.0,9.17985065927,19.4245,20.1596156137,0.0,16.6994,3.46021561367
 08/12  07:00:00,58.7939346949,3.95890204179,16.6019414802,0.0,9.17985065927,26.9147,27.9355612047,0.0,25.0491,2.88646120468
 08/12  08:00:00,59.7513856431,3.95890204179,17.5586581925,0.0,9.17985065927,26.9147,36.2859435621,0.0,33.3988,2.8871435621
 08/12  09:00:00,51.400577409,3.95890204179,16.6903388714,0.0,9.17985065927,19.4245,33.71916484,0.0,25.0491,8.67006484004
 08/12  10:00:00,62.1737108346,3.95890204179,19.9511210491,0.0,9.17985065927,26.9147,50.4132867238,0.0,41.7485,8.66478672377
 08/12  11:00:00,67.9143312416,3.95890204179,24.9510435046,0.0,9.17985065927,26.9147,50.4183796614,0.0,41.7485,8.66987966139
 08/12  12:00:00,68.1644189717,3.95890204179,25.8210571974,0.0,9.17985065927,26.9147,50.9962015793,0.0,41.7485,9.24770157929
 08/12  13:00:00,61.0385972417,3.95890204179,26.2455353779,0.0,9.17985065927,19.4245,41.4857706162,0.0,33.3988,8.08697061618
 08/12  14:00:00,61.3979113521,3.95890204179,26.596476864,0.0,9.17985065927,19.4245,32.553470144,0.0,25.0491,7.50437014396
 08/12  15:00:00,61.4405199745,3.95890204179,26.6390899206,0.0,9.17985065927,19.4245,40.9036692152,0.0,33.3988,7.50486921518
 08/12  16:00:00,69.8041518687,3.95890204179,27.512279802,0.0,9.17985065927,26.9147,56.4454066814,0.0,50.0982,6.34720668138
 08/12  17:00:00,69.1932565053,3.95890204179,26.9140542419,0.0,9.17985065927,26.9147,57.6029277861,0.0,50.0982,7.50472778615
 08/12  18:00:00,68.4686007219,3.95890204179,26.1973471947,0.0,9.17985065927,26.9147,59.9311010003,0.0,50.0982,9.83290100034
 08/12  19:00:00,58.1401733083,3.95890204179,23.1744719246,0.0,9.17985065927,19.4245,43.2314395916,0.0,33.3988,9.83263959165
 08/12  20:00:00,61.5717554792,3.95890204179,22.3980957198,0.0,9.17985065927,19.4245,42.6462769644,0.0,33.3988,9.24747696441
 08/12  21:00:00,62.5728419307,3.95890204179,23.5365661107,0.0,9.17985065927,19.4245,34.881608898,0.0,25.0491,9.83250889796
 08/12  22:00:00,60.2864846225,3.95890204179,21.4268031368,0.0,9.17985065927,19.4245,24.2041955079,0.0,16.6994,7.50479550788
 08/12  23:00:00,55.9105253434,3.95890204179,16.3041264523,0.0,9.17985065927,19.4245,14.1175289513,0.0,8.3497,5.76782895129
 08/12  24:00:00,33.1821620948,3.95890204179,10.2643796248,0.0,4.58992532963,8.1892,6.8180415412,0.0155117364392,3.33988,3.46264980477
 08/13  01:00:00,15.1332530445,0.0,0.0,0.0,1.52997510988,7.4902,3.93192911667,0.0,3.33988,0.592049116673
 08/13  02:00:00,15.1591146033,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/13  03:00:00,15.1622004816,0.0,0.0,0.0,1.52997510988,7.4902,3.9319350566,0.0,3.33988,0.592055056596
 08/13  04:00:00,15.3483015928,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/13  05:00:00,30.0916147792,3.95890204179,7.01125184111,0.0,4.58992532963,8.1892,8.57669435183,0.206994351826,8.3497,0.02
 08/13  06:00:00,45.205242385,3.95890204179,8.32139438245,0.0,9.17985065927,19.4245,19.5860613629,0.0,16.6994,2.88666136291
 08/13  07:00:00,57.9616224968,3.95890204179,15.7745848938,0.0,9.17985065927,26.9147,28.509715502,0.0,25.0491,3.46061550197
 08/13  08:00:00,61.8122746328,3.95890204179,19.6026119601,0.0,9.17985065927,26.9147,36.2862596622,0.0,33.3988,2.88745966225
 08/13  09:00:00,54.3932559223,3.95890204179,19.6461919231,0.0,9.17985065927,19.4245,27.9364936517,0.0,25.0491,2.8873936517
 08/13  10:00:00,67.1423490142,3.95890204179,24.8757320798,0.0,9.17985065927,26.9147,50.4203011136,0.0,41.7485,8.67180111362
 08/13  11:00:00,69.4942071912,3.95890204179,26.514037243,0.0,9.17985065927,26.9147,50.996659611,0.0,41.7485,9.248159611
 08/13  12:00:00,69.4948895658,3.95890204179,27.1303492001,0.0,9.17985065927,26.9147,49.2521338678,0.0,41.7485,7.50363386778
 08/13  13:00:00,61.7683053954,3.95890204179,26.96689841,0.0,9.17985065927,19.4245,40.9038487247,0.0,33.3988,7.50504872473
 08/13  14:00:00,61.6740654224,3.95890204179,26.8678971278,0.0,9.17985065927,19.4245,30.2418360591,0.0,25.0491,5.19273605908
 08/13  15:00:00,62.3986048122,3.95890204179,27.5803382899,0.0,9.17985065927,19.4245,39.166320294,0.0,33.3988,5.76752029403
 08/13  16:00:00,66.273743708,3.95890204179,23.9705082133,0.0,9.17985065927,26.9147,55.8662623182,0.0,50.0982,5.76806231818
 08/13  17:00:00,67.8902073705,3.95890204179,25.5899197812,0.0,9.17985065927,26.9147,57.0265947188,0.0,50.0982,6.92839471877
 08/13  18:00:00,69.5027018018,3.95890204179,27.210011128,0.0,9.17985065927,26.9147,59.3461557732,0.0,50.0982,9.24795577323
 08/13  19:00:00,62.0869739357,3.95890204179,26.0374260658,0.0,9.17985065927,19.4245,42.6470310106,0.0,33.3988,9.24823101058
 08/13  20:00:00,64.1018029589,3.95890204179,24.904647852,0.0,9.17985065927,19.4245,40.9038830796,0.0,33.3988,7.50508307958
 08/13  21:00:00,61.2685161388,3.95890204179,22.2404514395,0.0,9.17985065927,19.4245,33.7189938819,0.0,25.0491,8.66989388189
 08/13  22:00:00,57.210828973,3.95890204179,18.3474552459,0.0,9.17985065927,19.4245,24.2039662001,0.0,16.6994,7.50456620012
 08/13  23:00:00,56.2923267205,3.95890204179,16.6645309496,0.0,9.17985065927,19.4245,12.3863051124,0.0,8.3497,4.03660511241
 08/13  24:00:00,34.4950199635,3.95890204179,11.5659795148,0.0,4.58992532963,8.1892,7.95293047476,0.0,3.33988,4.61305047476
 08/14  01:00:00,15.1412063763,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/14  02:00:00,15.1627219572,0.0,0.0,0.0,1.52997510988,7.4902,3.93196771787,0.0,3.33988,0.592087717872
 08/14  03:00:00,15.1643105326,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/14  04:00:00,15.350175981,0.0,0.0,0.0,1.52997510988,7.4902,3.93197359643,0.0,3.33988,0.592093596426
 08/14  05:00:00,30.6233912566,3.95890204179,7.54260623026,0.0,4.58992532963,8.1892,8.58431226526,0.214612265259,8.3497,0.02
 08/14  06:00:00,46.3200956951,3.95890204179,9.4306122664,0.0,9.17985065927,19.4245,19.5862821853,0.0,16.6994,2.88688218527
 08/14  07:00:00,58.0896962375,3.95890204179,15.9039837622,0.0,9.17985065927,26.9147,36.0456187309,0.0,25.0491,10.9965187309
 08/14  08:00:00,62.1356658076,3.95890204179,19.9191986626,0.0,9.17985065927,26.9147,43.2315710092,0.0,33.3988,9.83277100923
 08/14  09:00:00,55.2319837837,3.95890204179,20.4849340462,0.0,9.17985065927,19.4245,33.1379118122,0.0,25.0491,8.08881181223
 08/14  10:00:00,64.7113444706,3.95890204179,22.4523061188,0.0,9.17985065927,26.9147,49.2542311971,0.0,41.7485,7.5057311971
 08/14  11:00:00,68.8933149032,3.95890204179,25.9086347428,0.0,9.17985065927,26.9147,49.8353768094,0.0,41.7485,8.08687680943
 08/14  12:00:00,69.2933644377,3.95890204179,26.9270077557,0.0,9.17985065927,26.9147,49.2535738281,0.0,41.7485,7.50507382806
 08/14  13:00:00,62.1822581629,3.95890204179,27.3721592033,0.0,9.17985065927,19.4245,39.7466554857,0.0,33.3988,6.34785548574
 08/14  14:00:00,61.457476624,3.95890204179,26.6426058856,0.0,9.17985065927,19.4245,30.8166064324,0.0,25.0491,5.76750643239
 08/14  15:00:00,61.3153378989,3.95890204179,26.4960707635,0.0,9.17985065927,19.4245,39.1670589986,0.0,33.3988,5.76825899857
 08/14  16:00:00,70.0954358457,3.95890204179,27.7876455872,0.0,9.17985065927,26.9147,55.2913152649,0.0,50.0982,5.1931152649
 08/14  17:00:00,70.2056947317,3.95890204179,27.8961874677,0.0,9.17985065927,26.9147,57.6028674986,0.0,50.0982,7.50466749862
 08/14  18:00:00,69.0622778951,3.95890204179,26.7723079023,0.0,9.17985065927,26.9147,59.9308094943,0.0,50.0982,9.83260949427
 08/14  19:00:00,62.3367141177,3.95890204179,26.2808928425,0.0,9.17985065927,19.4245,44.395223989,0.0,33.3988,10.996423989
 08/14  20:00:00,65.4714619245,3.95890204179,26.2733366813,0.0,9.17985065927,19.4245,42.6468635999,0.0,33.3988,9.24806359995
 08/14  21:00:00,63.6335335287,3.95890204179,24.5959891578,0.0,9.17985065927,19.4245,34.8819476142,0.0,25.0491,9.83284761418
 08/14  22:00:00,61.3069076147,3.95890204179,22.4328722815,0.0,9.17985065927,19.4245,24.7867773337,0.0,16.6994,8.08737733373
 08/14  23:00:00,58.7096357185,3.95890204179,19.0689537302,0.0,9.17985065927,19.4245,13.5375306483,0.0,8.3497,5.18783064831
 08/14  24:00:00,36.2199548357,3.95890204179,13.2776136607,0.0,4.58992532963,8.1892,6.80239496697,0.0,3.33988,3.46251496697
 08/15  01:00:00,15.1458796093,0.0,0.0,0.0,1.52997510988,7.4902,3.9319571161,0.0,3.33988,0.592077116095
 08/15  02:00:00,15.1640202612,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/15  03:00:00,15.1654119164,0.0,0.0,0.0,1.52997510988,7.4902,3.93196302794,0.0,3.33988,0.592083027943
 08/15  04:00:00,16.0238969633,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/15  05:00:00,30.9626779443,3.95890204179,7.20785105029,0.0,4.58992532963,8.1892,8.58610234928,0.216402349276,8.3497,0.02
 08/15  06:00:00,46.0591260576,3.95890204179,8.84684892491,0.0,9.17985065927,19.4245,20.1594817842,0.0,16.6994,3.46008178416
 08/15  07:00:00,57.8683477871,3.95890204179,15.6691645044,0.0,9.17985065927,26.9147,35.4668291484,0.0,25.0491,10.4177291484
 08/15  08:00:00,60.8580461556,3.95890204179,18.6388485334,0.0,9.17985065927,26.9147,43.8090446448,0.0,33.3988,10.4102446448
 08/15  09:00:00,55.0408481454,3.95890204179,20.2918347362,0.0,9.17985065927,19.4245,33.1379385561,0.0,25.0491,8.08883855607
 08/15  10:00:00,65.5843685916,3.95890204179,23.3222213989,0.0,9.17985065927,26.9147,49.2546439506,0.0,41.7485,7.50614395064
 08/15  11:00:00,70.0279243622,3.95890204179,27.0258010441,0.0,9.17985065927,26.9147,49.8367095746,0.0,41.7485,8.0882095746
 08/15  12:00:00,69.6694636478,3.95890204179,27.292264526,0.0,9.17985065927,26.9147,49.2534051118,0.0,41.7485,7.50490511184
 08/15  13:00:00,61.2713879078,3.95890204179,26.4708603427,0.0,9.17985065927,19.4245,39.7473047975,0.0,33.3988,6.34850479753
 08/15  14:00:00,60.6440735136,3.95890204179,25.8308532317,0.0,9.17985065927,19.4245,30.8168192414,0.0,25.0491,5.76771924138
 08/15  15:00:00,59.9673303935,3.95890204179,25.1468299836,0.0,9.17985065927,19.4245,38.5912096302,0.0,33.3988,5.19240963018
 08/15  16:00:00,70.0968699354,3.95890204179,27.785850143,0.0,9.17985065927,26.9147,55.8668706701,0.0,50.0982,5.76867067013
 08/15  17:00:00,70.1922966382,3.95890204179,27.8843305624,0.0,9.17985065927,26.9147,57.6038415164,0.0,50.0982,7.50564151638
 08/15  18:00:00,69.9399764961,3.95890204179,27.6372289981,0.0,9.17985065927,26.9147,59.9314152588,0.0,50.0982,9.83321525882
 08/15  19:00:00,62.9202832888,3.95890204179,27.0610894148,0.0,9.17985065927,19.4245,44.3943060528,0.0,33.3988,10.9955060528
 08/15  20:00:00,64.6311487671,3.95890204179,25.6250077797,0.0,9.17985065927,19.4245,42.6445524348,0.0,33.3988,9.24575243475
 08/15  21:00:00,63.0245438318,3.95890204179,24.1462377133,0.0,9.17985065927,19.4245,34.8821194388,0.0,25.0491,9.83301943879
 08/15  22:00:00,61.2548018214,3.95890204179,22.3956748093,0.0,9.17985065927,19.4245,24.786218016,0.0,16.6994,8.08681801598
 08/15  23:00:00,58.980447081,3.95890204179,19.3590518041,0.0,9.17985065927,19.4245,12.9643465982,0.0,8.3497,4.61464659824
 08/15  24:00:00,37.3646027007,3.95890204179,14.4263209124,0.0,4.58992532963,8.1892,7.37639111612,0.0,3.33988,4.03651111612
 08/16  01:00:00,15.1528975664,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/16  02:00:00,15.1778405532,0.0,0.0,0.0,1.52997510988,7.4902,3.93192535356,0.0,3.33988,0.592045353556
 08/16  03:00:00,15.1752832676,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/16  04:00:00,15.3598543796,0.0,0.0,0.0,1.52997510988,7.4902,3.93193129948,0.0,3.33988,0.592051299478
 08/16  05:00:00,33.43089657,3.95890204179,10.337642366,0.0,4.58992532963,8.1892,8.59331729444,0.22361729444,8.3497,0.02
 08/16  06:00:00,49.2095942218,3.95890204179,12.3107109038,0.0,9.17985065927,19.4245,19.5860490789,0.0,16.6994,2.88664907891
 08/16  07:00:00,62.0397459055,3.95890204179,19.831785014,0.0,9.17985065927,26.9147,36.0455795358,0.0,25.0491,10.9964795358
 08/16  08:00:00,64.3489760032,3.95890204179,22.1169594385,0.0,9.17985065927,26.9147,43.2324180969,0.0,33.3988,9.83361809686
 08/16  09:00:00,57.0157695642,3.95890204179,22.2520243651,0.0,9.17985065927,19.4245,33.7142916355,0.0,25.0491,8.6651916355
 08/16  10:00:00,66.9253547863,3.95890204179,24.6489046255,0.0,9.17985065927,26.9147,48.6789913907,0.0,41.7485,6.93049139073
 08/16  11:00:00,69.7091073179,3.95890204179,26.705397917,0.0,9.17985065927,26.9147,50.4131148165,0.0,41.7485,8.66461481648
 08/16  12:00:00,69.9017817778,3.95890204179,27.517924244,0.0,9.17985065927,26.9147,48.6778044506,0.0,41.7485,6.92930445061
 08/16  13:00:00,62.2231618014,3.95890204179,27.4038996062,0.0,9.17985065927,19.4245,40.3223367505,0.0,33.3988,6.92353675054
 08/16  14:00:00,59.5861528313,3.95890204179,24.7651618886,0.0,9.17985065927,19.4245,30.2418092607,0.0,25.0491,5.19270926073
 08/16  15:00:00,59.1584162393,3.95890204179,24.3383279294,0.0,9.17985065927,19.4245,39.1670451377,0.0,33.3988,5.76824513774
 08/16  16:00:00,69.7761756817,3.95890204179,27.4650009338,0.0,9.17985065927,26.9147,55.866062852,0.0,50.0982,5.76786285198
 08/16  17:00:00,69.5344464407,3.95890204179,27.2279627594,0.0,9.17985065927,26.9147,57.0279008675,0.0,50.0982,6.92970086746
 08/16  18:00:00,69.48142856,3.95890204179,27.1815999893,0.0,9.17985065927,26.9147,60.5085800506,0.0,50.0982,10.4103800506
 08/16  19:00:00,61.4910527604,3.95890204179,25.4324325021,0.0,9.17985065927,19.4245,43.8174032618,0.0,33.3988,10.4186032618
 08/16  20:00:00,60.4256206403,3.95890204179,21.2882143191,0.0,9.17985065927,19.4245,42.6473254411,0.0,33.3988,9.24852544109
 08/16  21:00:00,54.902644941,3.95890204179,15.8975313144,0.0,9.17985065927,19.4245,35.4587550075,0.0,25.0491,10.4096550075
 08/16  22:00:00,52.417662528,3.95890204179,13.5695037163,0.0,9.17985065927,19.4245,24.7868723434,0.0,16.6994,8.08747234341
 08/16  23:00:00,50.6106051946,3.95890204179,10.9935972703,0.0,9.17985065927,19.4245,12.9634482968,0.0,8.3497,4.61374829678
 08/16  24:00:00,31.6928062721,3.95890204179,8.77787047612,0.0,4.58992532963,8.1892,7.37644312376,0.0,3.33988,4.03656312376
 08/17  01:00:00,15.1286987907,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/17  02:00:00,15.1536379855,0.0,0.0,0.0,1.52997510988,7.4902,3.93192662428,0.0,3.33988,0.592046624278
 08/17  03:00:00,15.1629889166,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/17  04:00:00,15.3559976308,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/17  05:00:00,31.2043969951,3.95890204179,8.11223983392,0.0,4.58992532963,8.1892,9.16082812973,0.219041065053,8.3497,0.592087064674
 08/17  06:00:00,46.7968978173,3.95890204179,9.89588025604,0.0,9.17985065927,19.4245,19.5864362532,0.0,16.6994,2.88703625323
 08/17  07:00:00,56.5494397028,3.95890204179,14.3611449618,0.0,9.17985065927,26.9147,36.0453790803,0.0,25.0491,10.9962790803
 08/17  08:00:00,58.599855121,3.95890204179,16.3934084413,0.0,9.17985065927,26.9147,43.2316109167,0.0,33.3988,9.83281091669
 08/17  09:00:00,51.9942799804,3.95890204179,17.2627127265,0.0,9.17985065927,19.4245,33.1362309949,0.0,25.0491,8.08713099487
 08/17  10:00:00,59.957971392,3.95890204179,17.7377588739,0.0,9.17985065927,26.9147,49.2526816187,0.0,41.7485,7.50418161868
 08/17  11:00:00,63.7930181194,3.95890204179,20.8502801163,0.0,9.17985065927,26.9147,49.8362818597,0.0,41.7485,8.0877818597
 08/17  12:00:00,66.572168167,3.95890204179,24.2533728944,0.0,9.17985065927,26.9147,49.2545642166,0.0,41.7485,7.50606421659
 08/17  13:00:00,59.0790563272,3.95890204179,24.3085518502,0.0,9.17985065927,19.4245,39.7460133499,0.0,33.3988,6.34721334988
 08/17  14:00:00,56.4099934916,3.95890204179,21.6450386043,0.0,9.17985065927,19.4245,30.817130855,0.0,25.0491,5.768030855
 08/17  15:00:00,53.7620273188,3.95890204179,19.0055896927,0.0,9.17985065927,19.4245,39.1663602337,0.0,33.3988,5.76756023368
 08/17  16:00:00,63.4890694329,3.95890204179,21.2657329619,0.0,9.17985065927,26.9147,55.2909543237,0.0,50.0982,5.19275432367
 08/17  17:00:00,65.3710331089,3.95890204179,23.1525182086,0.0,9.17985065927,26.9147,57.6035483887,0.0,50.0982,7.50534838865
 08/17  18:00:00,64.7481420266,3.95890204179,22.5382840042,0.0,9.17985065927,26.9147,60.508941289,0.0,50.0982,10.410741289
 08/17  19:00:00,54.9084044308,3.95890204179,18.9642311646,0.0,9.17985065927,19.4245,43.8168797837,0.0,33.3988,10.4180797837
 08/17  20:00:00,57.2320420461,3.95890204179,18.1729058357,0.0,9.17985065927,19.4245,42.6469574821,0.0,33.3988,9.2481574821
 08/17  21:00:00,54.7983103961,3.95890204179,15.8402027665,0.0,9.17985065927,19.4245,35.4586133173,0.0,25.0491,10.4095133173
 08/17  22:00:00,52.1466033171,3.95890204179,13.3263417755,0.0,9.17985065927,19.4245,24.7867114407,0.0,16.6994,8.08731144068
 08/17  23:00:00,50.7420612927,3.95890204179,11.1586585892,0.0,9.17985065927,19.4245,12.9634374201,0.0,8.3497,4.61373742008
 08/17  24:00:00,30.0791511866,3.95890204179,7.18426569337,0.0,4.58992532963,8.1892,7.39399865454,0.0172538511322,3.33988,4.0368648034
