Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/03  13:00:00,51.8955027267,3.95890204179,17.2033414503,0.0,9.17985065927,19.4245,40.9054219293,0.0,33.3988,7.50662192931
 09/03  14:00:00,50.5347101006,3.95890204179,15.8306945694,0.0,9.17985065927,19.4245,30.8176587468,0.0,25.0491,5.76855874677
 09/03  15:00:00,49.8179844568,3.95890204179,15.1051551124,0.0,9.17985065927,19.4245,39.1676435266,0.0,33.3988,5.76884352662
 09/03  16:00:00,58.5935980022,3.95890204179,16.3958231587,0.0,9.17985065927,26.9147,55.8670617391,0.0,50.0982,5.76886173909
 09/03  17:00:00,57.6413176338,3.95890204179,15.4657493967,0.0,9.17985065927,26.9147,57.604803958,0.0,50.0982,7.50660395797
 09/03  18:00:00,58.7638371446,3.95890204179,16.5997087318,0.0,9.17985065927,26.9147,59.3483544489,0.0,50.0982,9.25015444887
 09/03  19:00:00,52.9592813947,3.95890204179,15.9811171077,0.0,9.17985065927,19.4245,42.6495482891,0.0,33.3988,9.25074828906
 09/03  20:00:00,55.0862850212,3.95890204179,16.0024904172,0.0,9.17985065927,19.4245,40.9048818935,0.0,33.3988,7.50608189347
 09/03  21:00:00,50.6356795913,3.95890204179,11.6797201694,0.0,9.17985065927,19.4245,34.8753246792,0.0,25.0491,9.82622467921
 09/03  22:00:00,48.0406136494,3.95890204179,9.23806764531,0.0,9.17985065927,19.4245,24.2054118393,0.0,16.6994,7.50601183929
 09/03  23:00:00,48.1483620674,3.95890204179,8.57580493994,0.0,9.17985065927,19.4245,11.8128723947,0.0,8.3497,3.4631723947
 09/03  24:00:00,27.0832460897,3.95890204179,4.20470958727,0.0,4.58992532963,8.1892,8.57319764279,0.0447313975345,3.33988,5.18858624525
 09/04  01:00:00,15.0905389219,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/04  02:00:00,15.1065931894,0.0,0.0,0.0,1.52997510988,7.4902,3.93196923344,0.0,3.33988,0.592089233436
 09/04  03:00:00,15.1121552618,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/04  04:00:00,15.2884678815,0.0,0.0,0.0,1.52997510988,7.4902,3.93197510959,0.0,3.33988,0.592095109587
 09/04  05:00:00,23.1172953667,3.95890204179,0.0952925194973,0.0,4.58992532963,8.1892,8.51258875977,0.142888759774,8.3497,0.02
 09/04  06:00:00,38.3623718534,3.95890204179,0.471861196613,0.0,9.17985065927,19.4245,19.5861451577,0.0,16.6994,2.88674515772
 09/04  07:00:00,46.7678212921,3.95890204179,4.6463541368,0.0,9.17985065927,26.9147,27.9358846041,0.0,25.0491,2.88678460407
 09/04  08:00:00,47.7615890306,3.95890204179,5.63491816115,0.0,9.17985065927,26.9147,36.8599866393,0.0,33.3988,3.46118663929
 09/04  09:00:00,38.8084002457,3.95890204179,4.15770481678,0.0,9.17985065927,19.4245,27.9366432548,0.0,25.0491,2.8875432548
 09/04  10:00:00,49.0245048559,3.95890204179,6.8648161901,0.0,9.17985065927,26.9147,50.9989443891,0.0,41.7485,9.25044438914
 09/04  11:00:00,51.4847693686,3.95890204179,8.58547854016,0.0,9.17985065927,26.9147,50.9986752191,0.0,41.7485,9.2501752191
 09/04  12:00:00,52.4254814733,3.95890204179,10.1606795195,0.0,9.17985065927,26.9147,49.2550442496,0.0,41.7485,7.50654424955
 09/04  13:00:00,44.569439938,3.95890204179,9.8584079786,0.0,9.17985065927,19.4245,41.387590213,0.0,33.3988,7.98879021296
 09/04  14:00:00,44.0870034776,3.95890204179,9.36858700041,0.0,9.17985065927,19.4245,30.3352672925,0.0,25.0491,5.28616729246
 09/04  15:00:00,44.3948015036,3.95890204179,9.66927188787,0.0,9.17985065927,19.4245,39.1682047303,0.0,33.3988,5.76940473028
 09/04  16:00:00,53.3067644885,3.95890204179,11.0918793458,0.0,9.17985065927,26.9147,55.8671909539,0.0,50.0982,5.76899095394
 09/04  17:00:00,53.3587247301,3.95890204179,11.2134755206,0.0,9.17985065927,26.9147,57.6050798732,0.0,50.0982,7.50687987323
 09/04  18:00:00,53.2433557986,3.95890204179,11.1184100528,0.0,9.17985065927,26.9147,59.9251614445,0.0,50.0982,9.8269614445
 09/04  19:00:00,45.8003220258,3.95890204179,8.87677636534,0.0,9.17985065927,19.4245,42.6492685701,0.0,33.3988,9.25046857006
 09/04  20:00:00,46.2839639238,3.95890204179,7.28545324237,0.0,9.17985065927,19.4245,40.9047411236,0.0,33.3988,7.50594112356
 09/04  21:00:00,43.7064085764,3.95890204179,4.81280794023,0.0,9.17985065927,19.4245,34.299056012,0.0,25.0491,9.24995601202
 09/04  22:00:00,42.3497469733,3.95890204179,3.5903037226,0.0,9.17985065927,19.4245,24.2052874375,0.0,16.6994,7.50588743749
 09/04  23:00:00,42.2516410549,3.95890204179,2.73080120206,0.0,9.17985065927,19.4245,12.3869182249,0.0,8.3497,4.03721822485
 09/04  24:00:00,22.8858903732,3.95890204179,0.068799476682,0.0,4.58992532963,8.1892,8.04976023235,0.0945130220844,3.33988,4.61536721026
 09/05  01:00:00,15.0250766327,0.0,0.0,0.0,1.52997510988,7.4902,3.9319699035,0.0,3.33988,0.5920899035
 09/05  02:00:00,15.0448576997,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/05  03:00:00,15.0448177332,0.0,0.0,0.0,1.52997510988,7.4902,3.93193888726,0.0,3.33988,0.592058887264
 09/05  04:00:00,15.8142439457,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/05  05:00:00,23.5512576181,3.95890204179,0.0490407324907,0.0,4.58992532963,8.1892,9.19073183655,0.248967028272,8.3497,0.592064808274
 09/05  06:00:00,38.0842242793,3.95890204179,0.0412349086022,0.0,9.17985065927,19.4245,19.5863075393,0.0,16.6994,2.88690753934
 09/05  07:00:00,42.4879463368,3.95890204179,0.416196870113,0.0,9.17985065927,26.9147,36.0479047885,0.0,25.0491,10.9988047885
 09/05  08:00:00,44.9355644137,3.95890204179,2.82502870445,0.0,9.17985065927,26.9147,43.8125470697,0.0,33.3988,10.4137470697
 09/05  09:00:00,39.6430265585,3.95890204179,4.98718511461,0.0,9.17985065927,19.4245,33.7156320757,0.0,25.0491,8.66653207567
 09/05  10:00:00,49.2821762385,3.95890204179,7.11203080063,0.0,9.17985065927,26.9147,49.2559878832,0.0,41.7485,7.50748788325
 09/05  11:00:00,52.7233745494,3.95890204179,9.81725447182,0.0,9.17985065927,26.9147,50.4150836379,0.0,41.7485,8.66658363789
 09/05  12:00:00,54.6268078298,3.95890204179,12.3545933311,0.0,9.17985065927,26.9147,49.2555048787,0.0,41.7485,7.50700487866
 09/05  13:00:00,46.0924904544,3.95890204179,11.3747549939,0.0,9.17985065927,19.4245,39.7482996095,0.0,33.3988,6.34949960948
 09/05  14:00:00,44.5708641937,3.95890204179,9.84811830349,0.0,9.17985065927,19.4245,30.8178424312,0.0,25.0491,5.76874243125
 09/05  15:00:00,44.2432772012,3.95890204179,9.5163492611,0.0,9.17985065927,19.4245,39.1671803348,0.0,33.3988,5.76838033482
 09/05  16:00:00,53.5642331577,3.95890204179,11.3557046669,0.0,9.17985065927,26.9147,55.8665307149,0.0,50.0982,5.76833071494
 09/05  17:00:00,54.8713293351,3.95890204179,12.7196460817,0.0,9.17985065927,26.9147,57.604447079,0.0,50.0982,7.506247079
 09/05  18:00:00,55.7936255761,3.95890204179,13.6494832821,0.0,9.17985065927,26.9147,60.5113427615,0.0,50.0982,10.4131427615
 09/05  19:00:00,47.952649802,3.95890204179,11.2005535761,0.0,9.17985065927,19.4245,44.3977299688,0.0,33.3988,10.9989299688
 09/05  20:00:00,48.3098619845,3.95890204179,9.46083024077,0.0,9.17985065927,19.4245,43.2257936099,0.0,33.3988,9.82699360988
 09/05  21:00:00,44.5108430411,3.95890204179,5.74635939227,0.0,9.17985065927,19.4245,34.883800353,0.0,25.0491,9.83470035295
 09/05  22:00:00,41.5716127412,3.95890204179,2.82759073846,0.0,9.17985065927,19.4245,25.3653817984,0.0,16.6994,8.66598179844
 09/05  23:00:00,39.9776731802,3.95890204179,0.483078531292,0.0,9.17985065927,19.4245,13.5402075601,0.0,8.3497,5.19050756006
 09/05  24:00:00,22.7812949203,3.95890204179,0.00547459457683,0.0,4.58992532963,8.1892,6.96165550518,0.158822804224,3.33988,3.46295270095
 09/06  01:00:00,14.9754271697,0.0,0.0,0.0,1.52997510988,7.4902,3.9319520848,0.0,3.33988,0.5920720848
 09/06  02:00:00,14.9945161494,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/06  03:00:00,15.0036211784,0.0,0.0,0.0,1.52997510988,7.4902,3.93195800833,0.0,3.33988,0.592078008329
 09/06  04:00:00,15.168907458,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/06  05:00:00,22.8723620912,3.95890204179,0.0,0.0,4.58992532963,8.1892,13.2819927964,4.34020889567,8.3497,0.592083900706
 09/06  06:00:00,37.7652876767,3.95890204179,0.0339325832863,0.0,9.17985065927,19.4245,23.6526044652,4.06644328826,16.6994,2.88676117691
 09/06  07:00:00,42.2044239441,3.95890204179,0.154822609722,0.0,9.17985065927,26.9147,36.0641924758,0.0150163187754,25.0491,11.0000761571
 09/06  08:00:00,44.8464212076,3.95890204179,2.73670864597,0.0,9.17985065927,26.9147,43.8125260761,0.0,33.3988,10.4137260761
 09/06  09:00:00,40.0003470786,3.95890204179,5.34263138915,0.0,9.17985065927,19.4245,33.7159670795,0.0,25.0491,8.66686707952
 09/06  10:00:00,50.0731561636,3.95890204179,7.89273431038,0.0,9.17985065927,26.9147,49.2560957375,0.0,41.7485,7.50759573746
 09/06  11:00:00,53.9193417062,3.95890204179,11.0044435849,0.0,9.17985065927,26.9147,50.4148438723,0.0,41.7485,8.66634387234
 09/06  12:00:00,56.9910394379,3.95890204179,14.6964069617,0.0,9.17985065927,26.9147,49.2549938096,0.0,41.7485,7.50649380956
 09/06  13:00:00,48.1709966049,3.95890204179,13.4321283742,0.0,9.17985065927,19.4245,39.7479313579,0.0,33.3988,6.34913135788
 09/06  14:00:00,46.2145717618,3.95890204179,11.472489267,0.0,9.17985065927,19.4245,30.8182350644,0.0,25.0491,5.7691350644
 09/06  15:00:00,45.7351795703,3.95890204179,10.9916720399,0.0,9.17985065927,19.4245,39.1679282326,0.0,33.3988,5.7691282326
 09/06  16:00:00,54.4421988798,3.95890204179,12.211802298,0.0,9.17985065927,26.9147,55.8675248228,0.0,50.0982,5.7693248228
 09/06  17:00:00,55.1472311908,3.95890204179,12.9764256836,0.0,9.17985065927,26.9147,57.6052139496,0.0,50.0982,7.50701394957
 09/06  18:00:00,55.9352363071,3.95890204179,13.7909341112,0.0,9.17985065927,26.9147,60.5116444305,0.0,50.0982,10.4134444305
 09/06  19:00:00,47.4737831171,3.95890204179,10.5399625609,0.0,9.17985065927,19.4245,44.9769259781,0.0,33.3988,11.5781259781
 09/06  20:00:00,47.7253080302,3.95890204179,8.7135200692,0.0,9.17985065927,19.4245,42.6479559209,0.0,33.3988,9.2491559209
 09/06  21:00:00,44.4988347354,3.95890204179,5.60384644887,0.0,9.17985065927,19.4245,35.4637110709,0.0,25.0491,10.4146110709
 09/06  22:00:00,41.8676099465,3.95890204179,3.12454264165,0.0,9.17985065927,19.4245,25.3641380653,0.0,16.6994,8.66473806531
 09/06  23:00:00,40.2642371215,3.95890204179,0.775103917059,0.0,9.17985065927,19.4245,12.9634411237,0.0,8.3497,4.61374112365
 09/06  24:00:00,22.7610760646,3.95890204179,0.00491579172788,0.0,4.58992532963,8.1892,7.57376409017,0.196546235649,3.33988,4.03733785452
 09/07  01:00:00,14.951421604,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/07  02:00:00,14.967448576,0.0,0.0,0.0,1.52997510988,7.4902,3.93195083318,0.0,3.33988,0.592070833176
 09/07  03:00:00,14.9680131225,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/07  04:00:00,15.1233663869,0.0,0.0,0.0,1.52997510988,7.4902,3.93195675625,0.0,3.33988,0.592076756245
 09/07  05:00:00,22.8131641903,3.95890204179,0.0,0.0,4.58992532963,8.1892,21.1758716208,12.8061716208,8.3497,0.02
 09/07  06:00:00,37.6982564127,3.95890204179,0.0256673224637,0.0,9.17985065927,19.4245,31.4820035031,11.8957141566,16.6994,2.88688934643
 09/07  07:00:00,42.012767824,3.95890204179,0.0366075512896,0.0,9.17985065927,26.9147,37.6518189089,1.02438319375,25.0491,11.5783357151
 09/07  08:00:00,42.304337631,3.95890204179,0.255398225189,0.0,9.17985065927,26.9147,43.8123760699,0.0,33.3988,10.4135760699
 09/07  09:00:00,35.3624556245,3.95890204179,0.758231636055,0.0,9.17985065927,19.4245,33.1397832074,0.0,25.0491,8.0906832074
 09/07  10:00:00,45.2083393236,3.95890204179,3.09225584392,0.0,9.17985065927,26.9147,49.832004395,0.0,41.7485,8.08350439497
 09/07  11:00:00,49.3831959956,3.95890204179,6.53436859662,0.0,9.17985065927,26.9147,49.8386984039,0.0,41.7485,8.09019840392
 09/07  12:00:00,51.0952122498,3.95890204179,8.88487705129,0.0,9.17985065927,26.9147,49.2540396635,0.0,41.7485,7.50553966353
 09/07  13:00:00,42.9074175154,3.95890204179,8.2280467932,0.0,9.17985065927,19.4245,40.3235365601,0.0,33.3988,6.92473656015
 09/07  14:00:00,42.1745157971,3.95890204179,7.48725635376,0.0,9.17985065927,19.4245,30.8174515988,0.0,25.0491,5.76835159885
 09/07  15:00:00,42.0087153143,3.95890204179,7.31435569117,0.0,9.17985065927,19.4245,39.1670648164,0.0,33.3988,5.76826481635
 09/07  16:00:00,51.044628422,3.95890204179,8.92012152495,0.0,9.17985065927,26.9147,55.8672080832,0.0,50.0982,5.7690080832
 09/07  17:00:00,51.9297627535,3.95890204179,9.81834060083,0.0,9.17985065927,26.9147,57.6049938501,0.0,50.0982,7.50679385014
 09/07  18:00:00,52.0264865111,3.95890204179,9.92822223128,0.0,9.17985065927,26.9147,60.5112252493,0.0,50.0982,10.4130252493
 09/07  19:00:00,44.4866356703,3.95890204179,6.55570517874,0.0,9.17985065927,19.4245,44.9758284845,0.0,33.3988,11.5770284845
 09/07  20:00:00,43.0960853451,3.95890204179,4.16018045095,0.0,9.17985065927,19.4245,42.6472667201,0.0,33.3988,9.24846672013
 09/07  21:00:00,40.1711074415,3.95890204179,1.34049173071,0.0,9.17985065927,19.4245,35.4625533362,0.0,25.0491,10.4134533362
 09/07  22:00:00,39.1762405032,3.95890204179,0.477824800328,0.0,9.17985065927,19.4245,24.8998032071,0.0,16.6994,8.2004032071
 09/07  23:00:00,39.437799673,3.95890204179,0.0,0.0,9.17985065927,19.4245,13.5474330349,0.120257266578,8.3497,5.07747576837
 09/07  24:00:00,22.7080980039,3.95890204179,0.00640771162938,0.0,4.58992532963,8.1892,11.3482165504,3.97065890675,3.33988,4.0376776436
 09/08  01:00:00,14.9136023481,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/08  02:00:00,14.9393733901,0.0,0.0,0.0,1.52997510988,7.4902,3.93194102407,0.0,3.33988,0.592061024069
 09/08  03:00:00,14.9394781171,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/08  04:00:00,15.6139202007,0.0,0.0,0.0,1.52997510988,7.4902,3.93194694503,0.0,3.33988,0.592066945026
 09/08  05:00:00,23.2939538778,3.95890204179,0.0,0.0,4.58992532963,8.1892,33.5773322243,25.2076322243,8.3497,0.02
 09/08  06:00:00,37.9096370031,3.95890204179,0.0274059075464,0.0,9.17985065927,19.4245,41.6425588757,22.0562944942,16.6994,2.88686438151
 09/08  07:00:00,41.985728782,3.95890204179,0.0234563125731,0.0,9.17985065927,26.9147,42.4394693118,5.81262187063,25.0491,11.5777474412
 09/08  08:00:00,42.2504238741,3.95890204179,0.198487135013,0.0,9.17985065927,26.9147,43.8174309977,0.00403657559445,33.3988,10.4145944221
 09/08  09:00:00,35.9376284754,3.95890204179,1.3189857428,0.0,9.17985065927,19.4245,33.1399924456,0.0,25.0491,8.09089244556
 09/08  10:00:00,46.1879582824,3.95890204179,4.04893617289,0.0,9.17985065927,26.9147,49.8324454899,0.0,41.7485,8.08394548986
 09/08  11:00:00,50.7216939484,3.95890204179,7.8242439986,0.0,9.17985065927,26.9147,49.8387136523,0.0,41.7485,8.09021365226
 09/08  12:00:00,52.6592233641,3.95890204179,10.4113653352,0.0,9.17985065927,26.9147,49.831293307,0.0,41.7485,8.08279330704
 09/08  13:00:00,45.1594800788,3.95890204179,10.4460730441,0.0,9.17985065927,19.4245,39.7492698774,0.0,33.3988,6.3504698774
 09/08  14:00:00,44.8295359843,3.95890204179,10.1040173265,0.0,9.17985065927,19.4245,30.8181882642,0.0,25.0491,5.7690882642
 09/08  15:00:00,44.7729811803,3.95890204179,10.0405004452,0.0,9.17985065927,19.4245,39.167414452,0.0,33.3988,5.76861445204
 09/08  16:00:00,54.0532002508,3.95890204179,11.8766552553,0.0,9.17985065927,26.9147,55.8675011201,0.0,50.0982,5.76930112012
 09/08  17:00:00,55.4319057891,3.95890204179,13.2744411627,0.0,9.17985065927,26.9147,57.605278236,0.0,50.0982,7.50707823595
 09/08  18:00:00,55.6530643932,3.95890204179,13.5136969094,0.0,9.17985065927,26.9147,60.5128460783,0.0,50.0982,10.4146460783
 09/08  19:00:00,47.1872301012,3.95890204179,9.40317550103,0.0,9.17985065927,19.4245,44.9782877648,0.0,33.3988,11.5794877648
 09/08  20:00:00,45.3117387361,3.95890204179,6.50408007911,0.0,9.17985065927,19.4245,42.6496263007,0.0,33.3988,9.25082630071
 09/08  21:00:00,42.2187615291,3.95890204179,3.47960400058,0.0,9.17985065927,19.4245,35.4622746867,0.0,25.0491,10.4131746867
 09/08  22:00:00,40.3049200132,3.95890204179,1.57520485791,0.0,9.17985065927,19.4245,25.3655407011,0.0,16.6994,8.66614070111
 09/08  23:00:00,39.6656941379,3.95890204179,0.184723882999,0.0,9.17985065927,19.4245,12.9805466534,0.0153661498691,8.3497,4.61548050348
 09/08  24:00:00,22.7601709271,3.95890204179,0.00656855939285,0.0,4.58992532963,8.1892,7.58160307161,0.204406786007,3.33988,4.0373162856
 09/09  01:00:00,14.9579608812,0.0,0.0,0.0,1.52997510988,7.4902,3.93196521822,0.0,3.33988,0.592085218215
 09/09  02:00:00,14.9868604181,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/09  03:00:00,14.9905505167,0.0,0.0,0.0,1.52997510988,7.4902,3.93197110073,0.0,3.33988,0.592091100734
 09/09  04:00:00,15.1526201736,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/09  05:00:00,22.8462083057,3.95890204179,0.0,0.0,4.58992532963,8.1892,20.0196615725,11.0779163377,8.3497,0.592045234752
 09/09  06:00:00,37.75134258,3.95890204179,0.0327917281344,0.0,9.17985065927,19.4245,26.2702426484,6.6835808719,16.6994,2.88726177646
 09/09  07:00:00,42.0618729461,3.95890204179,0.0336287273026,0.0,9.17985065927,26.9147,27.9476325343,0.0111329921171,25.0491,2.88739954214
 09/09  08:00:00,43.8281480175,3.95890204179,1.73175662564,0.0,9.17985065927,26.9147,36.2865291753,0.0,33.3988,2.88772917534
 09/09  09:00:00,40.1234938295,3.95890204179,5.45714865055,0.0,9.17985065927,19.4245,34.8780075795,0.0,25.0491,9.82890757949
 09/09  10:00:00,50.5583993253,3.95890204179,8.36332023992,0.0,9.17985065927,26.9147,49.8395775191,0.0,41.7485,8.09107751914
 09/09  11:00:00,54.1647736667,3.95890204179,11.2354477326,0.0,9.17985065927,26.9147,51.5766500579,0.0,41.7485,9.82815005794
 09/09  12:00:00,55.4084102417,3.95890204179,13.1071206676,0.0,9.17985065927,26.9147,50.9995747222,0.0,41.7485,9.25107472217
 09/09  13:00:00,48.2601039929,3.95890204179,13.5116786492,0.0,9.17985065927,19.4245,42.0661262995,0.0,33.3988,8.66732629945
 09/09  14:00:00,48.2305617647,3.95890204179,13.467815475,0.0,9.17985065927,19.4245,32.5556922505,0.0,25.0491,7.50659225052
 09/09  15:00:00,48.6026747473,3.95890204179,13.834609577,0.0,9.17985065927,19.4245,40.9048745038,0.0,33.3988,7.5060745038
 09/09  16:00:00,57.3768511071,3.95890204179,15.1181107468,0.0,9.17985065927,26.9147,57.0245316679,0.0,50.0982,6.92633166788
 09/09  17:00:00,56.928954991,3.95890204179,14.7344390919,0.0,9.17985065927,26.9147,57.6060040995,0.0,50.0982,7.50780409951
 09/09  18:00:00,58.1813149934,3.95890204179,16.0091080145,0.0,9.17985065927,26.9147,60.5120845022,0.0,50.0982,10.4138845022
 09/09  19:00:00,50.8498453653,3.95890204179,12.8303923376,0.0,9.17985065927,19.4245,43.812414817,0.0,33.3988,10.413614817
 09/09  20:00:00,48.9953492567,3.95890204179,9.95616141188,0.0,9.17985065927,19.4245,43.2266180037,0.0,33.3988,9.8278180037
 09/09  21:00:00,47.2650271876,3.95890204179,8.34062374038,0.0,9.17985065927,19.4245,35.4622101772,0.0,25.0491,10.4131101772
 09/09  22:00:00,45.0478419555,3.95890204179,6.27557618394,0.0,9.17985065927,19.4245,24.2058437818,0.0,16.6994,7.50644378175
 09/09  23:00:00,43.5787123689,3.95890204179,4.04847488377,0.0,9.17985065927,19.4245,14.1190485892,0.0,8.3497,5.76934858922
 09/09  24:00:00,22.927033731,3.95890204179,0.103357792288,0.0,4.58992532963,8.1892,7.46212627523,0.0850705166739,3.33988,4.03717575856
 09/10  01:00:00,15.01987382,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/10  02:00:00,15.0389651562,0.0,0.0,0.0,1.52997510988,7.4902,3.93195394529,0.0,3.33988,0.592073945285
 09/10  03:00:00,15.0425367169,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/10  04:00:00,15.2154432104,0.0,0.0,0.0,1.52997510988,7.4902,3.9319598457,0.0,3.33988,0.592079845698
 09/10  05:00:00,22.9820244603,3.95890204179,0.0623196307926,0.0,4.58992532963,8.1892,8.7528000718,0.383100071802,8.3497,0.02
 09/10  06:00:00,37.8288897331,3.95890204179,0.0348284431357,0.0,9.17985065927,19.4245,19.5862210521,0.0,16.6994,2.88682105215
 09/10  07:00:00,42.5405692287,3.95890204179,0.456928010418,0.0,9.17985065927,26.9147,28.5096745289,0.0,25.0491,3.46057452887
 09/10  08:00:00,44.9639021352,3.95890204179,2.85701080454,0.0,9.17985065927,26.9147,36.2864176723,0.0,33.3988,2.88761767229
 09/10  09:00:00,38.3465701815,3.95890204179,3.69764371605,0.0,9.17985065927,19.4245,27.9369030404,0.0,25.0491,2.88780304041
 09/10  10:00:00,50.8333455274,3.95890204179,8.65932576849,0.0,9.17985065927,26.9147,51.577093632,0.0,41.7485,9.82859363203
 09/10  11:00:00,56.3198386265,3.95890204179,13.3806506525,0.0,9.17985065927,26.9147,50.99799145,0.0,41.7485,9.24949144999
 09/10  12:00:00,60.303550635,3.95890204179,17.9786158392,0.0,9.17985065927,26.9147,49.2550329497,0.0,41.7485,7.50653294969
 09/10  13:00:00,51.6971192771,3.95890204179,16.9388455207,0.0,9.17985065927,19.4245,40.9050479577,0.0,33.3988,7.50624795774
 09/10  14:00:00,49.9841763356,3.95890204179,15.2291203742,0.0,9.17985065927,19.4245,31.3929297241,0.0,25.0491,6.34382972411
 09/10  15:00:00,50.4285456367,3.95890204179,15.6679432742,0.0,9.17985065927,19.4245,39.1671624931,0.0,33.3988,5.76836249311
 09/10  16:00:00,59.6588211826,3.95890204179,17.4145382018,0.0,9.17985065927,26.9147,55.8673358841,0.0,50.0982,5.76913588412
 09/10  17:00:00,58.9885642245,3.95890204179,16.7637760541,0.0,9.17985065927,26.9147,57.605430479,0.0,50.0982,7.50723047899
 09/10  18:00:00,59.7482213456,3.95890204179,17.5678465446,0.0,9.17985065927,26.9147,59.3487666299,0.0,50.0982,9.25056662994
 09/10  19:00:00,53.69656166,3.95890204179,15.6675378683,0.0,9.17985065927,19.4245,43.2272569134,0.0,33.3988,9.82845691338
 09/10  20:00:00,52.7722785603,3.95890204179,13.7232559254,0.0,9.17985065927,19.4245,40.9058178767,0.0,33.3988,7.50701787673
 09/10  21:00:00,49.0194268384,3.95890204179,10.0791904001,0.0,9.17985065927,19.4245,34.3011140949,0.0,25.0491,9.25201409493
 09/10  22:00:00,45.0899313381,3.95890204179,6.30195355491,0.0,9.17985065927,19.4245,24.7830400238,0.0,16.6994,8.08364002385
 09/10  23:00:00,43.8620364819,3.95890204179,4.31483912295,0.0,9.17985065927,19.4245,12.3870537557,0.0,8.3497,4.03735375573
 09/10  24:00:00,23.372724609,3.95890204179,0.519008652425,0.0,4.58992532963,8.1892,8.04191178099,0.0879701133552,3.33988,4.61406166764
 09/11  01:00:00,15.0730884423,0.0,0.0,0.0,1.52997510988,7.4902,3.931929021,0.0,3.33988,0.592049021001
 09/11  02:00:00,15.0947430611,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/11  03:00:00,15.0998473356,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/11  04:00:00,15.2758825742,0.0,0.0,0.0,1.52997510988,7.4902,3.93193496108,0.0,3.33988,0.592054961076
 09/11  05:00:00,23.124681811,3.95890204179,0.105412951032,0.0,4.58992532963,8.1892,8.54739740665,0.177697406649,8.3497,0.02
 09/11  06:00:00,39.7158060599,3.95890204179,1.81807924907,0.0,9.17985065927,19.4245,20.1598863915,0.0,16.6994,3.46048639154
 09/11  07:00:00,49.0219202094,3.95890204179,6.88689409044,0.0,9.17985065927,26.9147,36.0509638753,0.0,25.0491,11.0018638753
 09/11  08:00:00,49.820385205,3.95890204179,7.68629840386,0.0,9.17985065927,26.9147,43.8124734647,0.0,33.3988,10.4136734647
 09/11  09:00:00,41.2131410852,3.95890204179,6.56935967034,0.0,9.17985065927,19.4245,33.7159893992,0.0,25.0491,8.66688939924
 09/11  10:00:00,50.3518487109,3.95890204179,8.20792196409,0.0,9.17985065927,26.9147,49.2560137617,0.0,41.7485,7.50751376173
 09/11  11:00:00,55.5892969245,3.95890204179,12.7197942977,0.0,9.17985065927,26.9147,50.4153704306,0.0,41.7485,8.66687043056
 09/11  12:00:00,59.936263074,3.95890204179,17.6955840613,0.0,9.17985065927,26.9147,49.8317220295,0.0,41.7485,8.08322202953
 09/11  13:00:00,53.3266699783,3.95890204179,18.6188558528,0.0,9.17985065927,19.4245,39.7492124461,0.0,33.3988,6.35041244607
 09/11  14:00:00,52.4955138233,3.95890204179,17.7620096487,0.0,9.17985065927,19.4245,30.8181257996,0.0,25.0491,5.76902579964
 09/11  15:00:00,49.6025779321,3.95890204179,14.8698552498,0.0,9.17985065927,19.4245,39.1680655422,0.0,33.3988,5.76926554222
 09/11  16:00:00,59.5129303604,3.95890204179,17.2956716802,0.0,9.17985065927,26.9147,56.4432403328,0.0,50.0982,6.34504033277
 09/11  17:00:00,63.9838853679,3.95890204179,21.7573220462,0.0,9.17985065927,26.9147,57.604251696,0.0,50.0982,7.50605169602
 09/11  18:00:00,65.4736279007,3.95890204179,23.2470616425,0.0,9.17985065927,26.9147,60.5132456426,0.0,50.0982,10.4150456426
 09/11  19:00:00,58.0082313636,3.95890204179,19.9148650246,0.0,9.17985065927,19.4245,44.9531533784,0.0,33.3988,11.5543533784
 09/11  20:00:00,56.2402518827,3.95890204179,17.1460706784,0.0,9.17985065927,19.4245,42.6749043036,0.0,33.3988,9.27610430365
 09/11  21:00:00,51.359222916,3.95890204179,12.4105748502,0.0,9.17985065927,19.4245,35.4630360138,0.0,25.0491,10.4139360138
 09/11  22:00:00,48.6262794423,3.95890204179,9.81632812259,0.0,9.17985065927,19.4245,25.3661054855,0.0,16.6994,8.66670548551
 09/11  23:00:00,46.2054252902,3.95890204179,6.64431625655,0.0,9.17985065927,19.4245,12.9651167621,0.0,8.3497,4.61541676207
 09/11  24:00:00,24.4762751931,3.95890204179,1.61735325338,0.0,4.58992532963,8.1892,7.4208693176,0.0439347343776,3.33988,4.03705458322
 09/12  01:00:00,15.0628027039,0.0,0.0,0.0,1.52997510988,7.4902,3.93197556246,0.0,3.33988,0.592095562463
 09/12  02:00:00,15.0783409698,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/12  03:00:00,15.0823471483,0.0,0.0,0.0,1.52997510988,7.4902,3.93192972096,0.0,3.33988,0.592049720955
 09/12  04:00:00,15.8706069847,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/12  05:00:00,23.635667339,3.95890204179,0.0533947262937,0.0,4.58992532963,8.1892,9.26909338293,0.327337724611,8.3497,0.59205565832
 09/12  06:00:00,39.2327836753,3.95890204179,0.0439781725147,0.0,9.17985065927,19.4245,19.5868077206,0.0,16.6994,2.88740772055
 09/12  07:00:00,43.8283695913,3.95890204179,1.72369128686,0.0,9.17985065927,26.9147,36.0502418144,0.0,25.0491,11.0011418144
 09/12  08:00:00,49.6880927803,3.95890204179,7.55283871497,0.0,9.17985065927,26.9147,44.390447767,0.0,33.3988,10.991647767
 09/12  09:00:00,44.3569152939,3.95890204179,9.6927142821,0.0,9.17985065927,19.4245,33.1388944155,0.0,25.0491,8.08979441547
 09/12  10:00:00,55.4507597509,3.95890204179,13.2693487852,0.0,9.17985065927,26.9147,49.833266275,0.0,41.7485,8.08476627504
 09/12  11:00:00,63.0860357262,3.95890204179,20.1460383783,0.0,9.17985065927,26.9147,50.416294378,0.0,41.7485,8.667794378
 09/12  12:00:00,66.9493372549,3.95890204179,24.6210066587,0.0,9.17985065927,26.9147,49.2567447697,0.0,41.7485,7.50824476968
 09/12  13:00:00,58.172050146,3.95890204179,23.4098550208,0.0,9.17985065927,19.4245,40.3236468964,0.0,33.3988,6.92484689643
 09/12  14:00:00,57.5583018502,3.95890204179,22.7834373015,0.0,9.17985065927,19.4245,30.8186061431,0.0,25.0491,5.76950614305
 09/12  15:00:00,57.7973720144,3.95890204179,23.0112057065,0.0,9.17985065927,19.4245,39.1678767999,0.0,33.3988,5.76907679985
 09/12  16:00:00,67.8026812955,3.95890204179,25.5216264095,0.0,9.17985065927,26.9147,55.8679240844,0.0,50.0982,5.76972408443
 09/12  17:00:00,68.3908032437,3.95890204179,26.1158222355,0.0,9.17985065927,26.9147,57.6061373303,0.0,50.0982,7.50793733029
 09/12  18:00:00,67.4999961798,3.95890204179,25.249432259,0.0,9.17985065927,26.9147,60.5136856708,0.0,50.0982,10.4154856708
 09/12  19:00:00,59.3043446681,3.95890204179,21.4027382717,0.0,9.17985065927,19.4245,44.9790123007,0.0,33.3988,11.5802123007
 09/12  20:00:00,58.1800585053,3.95890204179,19.2693975042,0.0,9.17985065927,19.4245,43.2280384515,0.0,33.3988,9.82923845149
 09/12  21:00:00,54.3309540829,3.95890204179,15.506973212,0.0,9.17985065927,19.4245,35.4633235899,0.0,25.0491,10.4142235899
 09/12  22:00:00,51.4925699778,3.95890204179,12.6760899367,0.0,9.17985065927,19.4245,25.3660371466,0.0,16.6994,8.66663714664
 09/12  23:00:00,50.4762745484,3.95890204179,10.8846537743,0.0,9.17985065927,19.4245,12.9642547533,0.0,8.3497,4.61455475325
 09/12  24:00:00,29.2630189795,3.95890204179,6.36960983487,0.0,4.58992532963,8.1892,7.41579755252,0.0385353455558,3.33988,4.03738220697
 09/13  01:00:00,15.0968359857,0.0,0.0,0.0,1.52997510988,7.4902,3.93194023703,0.0,3.33988,0.592060237033
 09/13  02:00:00,15.1126772099,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/13  03:00:00,15.1117935944,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/13  04:00:00,15.2857570456,0.0,0.0,0.0,1.52997510988,7.4902,3.93194615924,0.0,3.33988,0.592066159243
 09/13  05:00:00,23.2838623721,3.95890204179,0.257669364406,0.0,4.58992532963,8.1892,8.50421324404,0.134513244041,8.3497,0.02
 09/13  06:00:00,39.4957642276,3.95890204179,0.549658684005,0.0,9.17985065927,19.4245,20.1599195608,0.0,16.6994,3.46051956076
 09/13  07:00:00,49.1750853211,3.95890204179,7.04151989692,0.0,9.17985065927,26.9147,36.0507423116,0.0,25.0491,11.0016423116
 09/13  08:00:00,56.564577778,3.95890204179,14.3842643342,0.0,9.17985065927,26.9147,43.8141784482,0.0,33.3988,10.4153784482
 09/13  09:00:00,53.0206371015,3.95890204179,18.2935841931,0.0,9.17985065927,19.4245,33.7172142508,0.0,25.0491,8.66811425078
 09/13  10:00:00,63.1722452339,3.95890204179,20.9324639218,0.0,9.17985065927,26.9147,49.8329947216,0.0,41.7485,8.08449472162
 09/13  11:00:00,68.3786271802,3.95890204179,25.3965083175,0.0,9.17985065927,26.9147,50.4160778584,0.0,41.7485,8.66757785836
 09/13  12:00:00,68.8748373001,3.95890204179,26.5182079807,0.0,9.17985065927,26.9147,49.2560422557,0.0,41.7485,7.50754225572
 09/13  13:00:00,60.2767997528,3.95890204179,25.4817351414,0.0,9.17985065927,19.4245,40.3238827723,0.0,33.3988,6.92508277228
 09/13  14:00:00,58.1493707085,3.95890204179,23.3454329499,0.0,9.17985065927,19.4245,30.8190047039,0.0,25.0491,5.7699047039
 09/13  15:00:00,56.6050327446,3.95890204179,21.7984391665,0.0,9.17985065927,19.4245,39.1681555985,0.0,33.3988,5.76935559852
 09/13  16:00:00,65.6240978656,3.95890204179,23.3271133836,0.0,9.17985065927,26.9147,55.8679019231,0.0,50.0982,5.7697019231
 09/13  17:00:00,67.5099999175,3.95890204179,25.2219006567,0.0,9.17985065927,26.9147,58.182278594,0.0,50.0982,8.08407859404
 09/13  18:00:00,68.0057607005,3.95890204179,25.7366690234,0.0,9.17985065927,26.9147,60.513543211,0.0,50.0982,10.415343211
 09/13  19:00:00,59.5501620663,3.95890204179,21.4174763915,0.0,9.17985065927,19.4245,44.4014022704,0.0,33.3988,11.0026022704
 09/13  20:00:00,59.6551962326,3.95890204179,20.5619154164,0.0,9.17985065927,19.4245,43.2265097317,0.0,33.3988,9.82770973168
 09/13  21:00:00,56.2688294416,3.95890204179,17.2868852466,0.0,9.17985065927,19.4245,35.4629338334,0.0,25.0491,10.4138338334
 09/13  22:00:00,52.9138105873,3.95890204179,14.0829970438,0.0,9.17985065927,19.4245,25.3662146839,0.0,16.6994,8.66681468389
 09/13  23:00:00,50.7581570175,3.95890204179,11.1673252721,0.0,9.17985065927,19.4245,13.5400559678,0.0,8.3497,5.19035596779
 09/13  24:00:00,28.570423823,3.95890204179,5.68063100229,0.0,4.58992532963,8.1892,7.39523419873,0.0180104861333,3.33988,4.0373437126
 09/14  01:00:00,15.0954053391,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/14  02:00:00,15.1091183872,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/14  03:00:00,15.1067191353,0.0,0.0,0.0,1.52997510988,7.4902,3.93193550286,0.0,3.33988,0.592055502856
 09/14  04:00:00,15.2846076002,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/14  05:00:00,24.0953653195,3.95890204179,1.06640599952,0.0,4.58992532963,8.1892,9.08874660444,0.14698517341,8.3497,0.592061431033
 09/14  06:00:00,41.5345874348,3.95890204179,2.57516824995,0.0,9.17985065927,19.4245,19.5867095568,0.0,16.6994,2.88730955679
 09/14  07:00:00,50.4488268218,3.95890204179,8.30954574828,0.0,9.17985065927,26.9147,36.629265483,0.0,25.0491,11.580165483
 09/14  08:00:00,55.5416698846,3.95890204179,13.3710328821,0.0,9.17985065927,26.9147,43.814509771,0.0,33.3988,10.415709771
 09/14  09:00:00,51.0797068361,3.95890204179,16.3586399439,0.0,9.17985065927,19.4245,33.7173132865,0.0,25.0491,8.66821328651
 09/14  10:00:00,60.8760867127,3.95890204179,18.6369373888,0.0,9.17985065927,26.9147,49.2573320705,0.0,41.7485,7.50883207053
 09/14  11:00:00,65.0921650952,3.95890204179,22.1217542486,0.0,9.17985065927,26.9147,50.4161218055,0.0,41.7485,8.66762180551
 09/14  12:00:00,67.247108586,3.95890204179,24.8987730827,0.0,9.17985065927,26.9147,49.832204246,0.0,41.7485,8.08370424596
 09/14  13:00:00,58.1976877225,3.95890204179,23.4084597519,0.0,9.17985065927,19.4245,40.3227176078,0.0,33.3988,6.92391760782
 09/14  14:00:00,55.3463934014,3.95890204179,20.5504872554,0.0,9.17985065927,19.4245,30.8175915237,0.0,25.0491,5.76849152369
 09/14  15:00:00,54.0220886103,3.95890204179,19.2238253103,0.0,9.17985065927,19.4245,39.1679840556,0.0,33.3988,5.76918405559
 09/14  16:00:00,65.5133358318,3.95890204179,23.2193001674,0.0,9.17985065927,26.9147,55.8683704135,0.0,50.0982,5.77017041354
 09/14  17:00:00,67.6249080963,3.95890204179,25.34551324,0.0,9.17985065927,26.9147,57.6068623664,0.0,50.0982,7.50866236636
 09/14  18:00:00,67.4892526265,3.95890204179,25.2345302244,0.0,9.17985065927,26.9147,61.0906976781,0.0,50.0982,10.9924976781
 09/14  19:00:00,59.8067397719,3.95890204179,21.7207038303,0.0,9.17985065927,19.4245,44.4005755371,0.0,33.3988,11.0017755371
 09/14  20:00:00,58.3529702933,3.95890204179,19.2705842456,0.0,9.17985065927,19.4245,43.2275609257,0.0,33.3988,9.82876092567
 09/14  21:00:00,54.4723100011,3.95890204179,15.4997609594,0.0,9.17985065927,19.4245,35.4644999425,0.0,25.0491,10.4153999425
 09/14  22:00:00,52.2714200265,3.95890204179,13.4403681279,0.0,9.17985065927,19.4245,25.3664975339,0.0,16.6994,8.66709753392
 09/14  23:00:00,50.3033733169,3.95890204179,10.7140024621,0.0,9.17985065927,19.4245,13.5405792445,0.0,8.3497,5.19087924452
 09/14  24:00:00,28.5805305577,3.95890204179,5.69047312717,0.0,4.58992532963,8.1892,7.41446293567,0.0372709118872,3.33988,4.03731202378
 09/15  01:00:00,15.1019431715,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/15  02:00:00,15.1246533738,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/15  03:00:00,15.1282420798,0.0,0.0,0.0,1.52997510988,7.4902,3.93196047771,0.0,3.33988,0.592080477708
 09/15  04:00:00,15.9557155589,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/15  05:00:00,26.0063927901,3.95890204179,2.31690079016,0.0,4.58992532963,8.1892,9.12208441149,0.180298045301,8.3497,0.592086366187
 09/15  06:00:00,43.6124665585,3.95890204179,4.32881246003,0.0,9.17985065927,19.4245,19.5868668363,0.0,16.6994,2.88746683635
 09/15  07:00:00,52.8411645689,3.95890204179,10.6817486166,0.0,9.17985065927,26.9147,36.6292304666,0.0,25.0491,11.5801304666
 09/15  08:00:00,57.4230345263,3.95890204179,15.2342846462,0.0,9.17985065927,26.9147,43.8133742438,0.0,33.3988,10.4145742438
 09/15  09:00:00,53.0507281741,3.95890204179,18.3189748856,0.0,9.17985065927,19.4245,33.7174983174,0.0,25.0491,8.66839831736
 09/15  10:00:00,63.8792604586,3.95890204179,21.6317364718,0.0,9.17985065927,26.9147,49.8331975697,0.0,41.7485,8.08469756966
 09/15  11:00:00,68.2807104082,3.95890204179,25.3029649445,0.0,9.17985065927,26.9147,50.4163767807,0.0,41.7485,8.66787678068
 09/15  12:00:00,68.9076684233,3.95890204179,26.5489715042,0.0,9.17985065927,26.9147,49.2558365577,0.0,41.7485,7.50733655769
 09/15  13:00:00,60.3631826909,3.95890204179,25.5654729866,0.0,9.17985065927,19.4245,40.3240939271,0.0,33.3988,6.92529392711
 09/15  14:00:00,58.0021571362,3.95890204179,23.2030311445,0.0,9.17985065927,19.4245,30.8192680765,0.0,25.0491,5.77016807647
 09/15  15:00:00,55.4578065937,3.95890204179,20.6677187674,0.0,9.17985065927,19.4245,39.1681322693,0.0,33.3988,5.76933226928
 09/15  16:00:00,64.176079562,3.95890204179,21.9046278401,0.0,9.17985065927,26.9147,55.8686149979,0.0,50.0982,5.7704149979
 09/15  17:00:00,65.16059363,3.95890204179,22.8966285847,0.0,9.17985065927,26.9147,58.1825965858,0.0,50.0982,8.08439658581
 09/15  18:00:00,65.9172608988,3.95890204179,23.6800870258,0.0,9.17985065927,26.9147,60.5136837423,0.0,50.0982,10.4154837423
 09/15  19:00:00,55.4745500312,3.95890204179,17.6025207178,0.0,9.17985065927,19.4245,44.9787528738,0.0,33.3988,11.5799528738
 09/15  20:00:00,53.4689487141,3.95890204179,14.605566724,0.0,9.17985065927,19.4245,42.651004078,0.0,33.3988,9.25220407801
 09/15  21:00:00,51.7506910402,3.95890204179,12.9430120957,0.0,9.17985065927,19.4245,36.0417387237,0.0,25.0491,10.9926387237
 09/15  22:00:00,49.8843962484,3.95890204179,11.0825082342,0.0,9.17985065927,19.4245,25.3668399119,0.0,16.6994,8.66743991192
 09/15  23:00:00,49.0822583212,3.95890204179,9.50618540861,0.0,9.17985065927,19.4245,12.9646814328,0.0,8.3497,4.61498143285
 09/15  24:00:00,27.8780769203,3.95890204179,4.9970973017,0.0,4.58992532963,8.1892,7.41575917665,0.0387683227464,3.33988,4.0371108539
 09/16  01:00:00,15.0937558097,0.0,0.0,0.0,1.52997510988,7.4902,3.93196575308,0.0,3.33988,0.592085753081
 09/16  02:00:00,15.1189015243,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/16  03:00:00,15.1258895178,0.0,0.0,0.0,1.52997510988,7.4902,3.93197163475,0.0,3.33988,0.592091634751
 09/16  04:00:00,15.3073028985,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/16  05:00:00,26.3966846254,3.95890204179,3.34712958343,0.0,4.58992532963,8.1892,9.12706502671,0.185319255198,8.3497,0.592045771508
 09/16  06:00:00,44.5718857512,3.95890204179,5.59062072762,0.0,9.17985065927,19.4245,19.586359537,0.0,16.6994,2.88695953697
 09/16  07:00:00,54.5110509617,3.95890204179,12.3482468595,0.0,9.17985065927,26.9147,27.9358161921,0.0,25.0491,2.88671619207
 09/16  08:00:00,55.9701920645,3.95890204179,13.801101624,0.0,9.17985065927,26.9147,36.859494372,0.0,33.3988,3.46069437196
 09/16  09:00:00,47.588957177,3.95890204179,12.9023246829,0.0,9.17985065927,19.4245,34.3013891294,0.0,25.0491,9.25228912935
 09/16  10:00:00,56.1572589931,3.95890204179,13.972116241,0.0,9.17985065927,26.9147,50.4165943891,0.0,41.7485,8.66809438905
 09/16  11:00:00,61.1110511708,3.95890204179,18.1969794222,0.0,9.17985065927,26.9147,51.5775423591,0.0,41.7485,9.82904235906
 09/16  12:00:00,62.1167242326,3.95890204179,19.8405927295,0.0,9.17985065927,26.9147,51.5788697265,0.0,41.7485,9.83036972653
 09/16  13:00:00,54.1688071632,3.95890204179,19.4472824523,0.0,9.17985065927,19.4245,42.0661586535,0.0,33.3988,8.66735865353
 09/16  14:00:00,52.1235789823,3.95890204179,17.4015544728,0.0,9.17985065927,19.4245,32.5560931787,0.0,25.0491,7.50699317866
 09/16  15:00:00,52.2756713088,3.95890204179,17.5514439315,0.0,9.17985065927,19.4245,41.4839074342,0.0,33.3988,8.08510743421
 09/16  16:00:00,64.2402465813,3.95890204179,22.0089566186,0.0,9.17985065927,26.9147,56.4494798632,0.0,50.0982,6.35127986318
 09/16  17:00:00,63.680451428,3.95890204179,21.454766578,0.0,9.17985065927,26.9147,58.1822347906,0.0,50.0982,8.08403479057
 09/16  18:00:00,64.9924369661,3.95890204179,22.7846334969,0.0,9.17985065927,26.9147,60.5138181657,0.0,50.0982,10.4156181657
 09/16  19:00:00,59.2646724105,3.95890204179,21.1925929755,0.0,9.17985065927,19.4245,43.8145491139,0.0,33.3988,10.4157491139
 09/16  20:00:00,57.697458251,3.95890204179,18.5984861116,0.0,9.17985065927,19.4245,43.2274340284,0.0,33.3988,9.82863402843
 09/16  21:00:00,56.75933084,3.95890204179,17.7997743991,0.0,9.17985065927,19.4245,35.4641567626,0.0,25.0491,10.4150567626
 09/16  22:00:00,55.7477336167,3.95890204179,16.9224768437,0.0,9.17985065927,19.4245,24.7832267475,0.0,16.6994,8.08382674751
 09/16  23:00:00,54.0023875951,3.95890204179,14.4101090233,0.0,9.17985065927,19.4245,14.1193162639,0.0,8.3497,5.76961626392
 09/16  24:00:00,31.126096741,3.95890204179,8.22656899071,0.0,4.58992532963,8.1892,7.4210362694,0.0436025388702,3.33988,4.03755373053
 09/17  01:00:00,15.1171905126,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/17  02:00:00,15.1445587438,0.0,0.0,0.0,1.52997510988,7.4902,3.93195190105,0.0,3.33988,0.592071901046
 09/17  03:00:00,15.1434769075,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/17  04:00:00,15.3254150012,0.0,0.0,0.0,1.52997510988,7.4902,3.93195780471,0.0,3.33988,0.592077804707
 09/17  05:00:00,28.7540155641,3.95890204179,5.6853527934,0.0,4.58992532963,8.1892,8.55772489775,0.188024897747,8.3497,0.02
 09/17  06:00:00,47.0146502925,3.95890204179,8.01648459262,0.0,9.17985065927,19.4245,19.586836125,0.0,16.6994,2.88743612498
 09/17  07:00:00,57.3360971678,3.95890204179,15.1578046166,0.0,9.17985065927,26.9147,28.5098916075,0.0,25.0491,3.46079160745
 09/17  08:00:00,59.3656633272,3.95890204179,17.1758666004,0.0,9.17985065927,26.9147,36.2861371705,0.0,33.3988,2.88733717054
 09/17  09:00:00,49.5798070261,3.95890204179,14.8648175503,0.0,9.17985065927,19.4245,28.5100416217,0.0,25.0491,3.46094162174
 09/17  10:00:00,62.5694243547,3.95890204179,20.3399461497,0.0,9.17985065927,26.9147,51.0015529849,0.0,41.7485,9.25305298489
 09/17  11:00:00,66.616558394,3.95890204179,23.6590532288,0.0,9.17985065927,26.9147,51.578485014,0.0,41.7485,9.82998501403
 09/17  12:00:00,67.4839939536,3.95890204179,25.1497117589,0.0,9.17985065927,26.9147,49.2569481111,0.0,41.7485,7.50844811112
 09/17  13:00:00,59.4356778479,3.95890204179,24.6591246769,0.0,9.17985065927,19.4245,41.4823788888,0.0,33.3988,8.0835788888
 09/17  14:00:00,58.6261079558,3.95890204179,23.860520472,0.0,9.17985065927,19.4245,30.8184810853,0.0,25.0491,5.76938108525
 09/17  15:00:00,58.0731497189,3.95890204179,23.301589601,0.0,9.17985065927,19.4245,39.1684102938,0.0,33.3988,5.7696102938
 09/17  16:00:00,67.5299864217,3.95890204179,25.2599911335,0.0,9.17985065927,26.9147,56.4432823553,0.0,50.0982,6.34508235529
 09/17  17:00:00,68.2258756001,3.95890204179,25.9559927877,0.0,9.17985065927,26.9147,57.6060158503,0.0,50.0982,7.50781585034
 09/17  18:00:00,66.4440607881,3.95890204179,24.2212448421,0.0,9.17985065927,26.9147,59.9283086506,0.0,50.0982,9.83010865055
 09/17  19:00:00,58.9496095178,3.95890204179,20.8807202073,0.0,9.17985065927,19.4245,43.2292194493,0.0,33.3988,9.83041944935
 09/17  20:00:00,58.9583194617,3.95890204179,19.848039342,0.0,9.17985065927,19.4245,40.9062084738,0.0,33.3988,7.50740847383
 09/17  21:00:00,54.5442693759,3.95890204179,15.5821887824,0.0,9.17985065927,19.4245,34.878691797,0.0,25.0491,9.82959179703
 09/17  22:00:00,53.0480446957,3.95890204179,14.2150931866,0.0,9.17985065927,19.4245,24.207837471,0.0,16.6994,7.50843747095
 09/17  23:00:00,53.2637403007,3.95890204179,13.6613305137,0.0,9.17985065927,19.4245,12.3874147867,0.0,8.3497,4.03771478672
 09/17  24:00:00,31.9243480593,3.95890204179,9.01632689735,0.0,4.58992532963,8.1892,8.53046160949,0.0,3.33988,5.19058160949
 09/18  01:00:00,15.1204644942,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/18  02:00:00,15.1396959179,0.0,0.0,0.0,1.52997510988,7.4902,3.93196291721,0.0,3.33988,0.592082917213
 09/18  03:00:00,15.1362960189,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/18  04:00:00,15.3106883064,0.0,0.0,0.0,1.52997510988,7.4902,3.93196880338,0.0,3.33988,0.592088803382
 09/18  05:00:00,27.1595165165,3.95890204179,4.108510553,0.0,4.58992532963,8.1892,8.55057116379,0.180871163792,8.3497,0.02
 09/18  06:00:00,46.076773561,3.95890204179,7.08962157605,0.0,9.17985065927,19.4245,19.5868679337,0.0,16.6994,2.88746793366
 09/18  07:00:00,55.8669015141,3.95890204179,13.6968080994,0.0,9.17985065927,26.9147,36.6317634944,0.0,25.0491,11.5826634944
 09/18  08:00:00,58.3775551767,3.95890204179,16.1952931586,0.0,9.17985065927,26.9147,44.3924269817,0.0,33.3988,10.9936269817
 09/18  09:00:00,50.8101277175,3.95890204179,16.1024374008,0.0,9.17985065927,19.4245,33.7171168691,0.0,25.0491,8.66801686912
 09/18  10:00:00,61.3214515193,3.95890204179,19.099129662,0.0,9.17985065927,26.9147,49.2567631925,0.0,41.7485,7.50826319247
 09/18  11:00:00,65.9511150707,3.95890204179,23.0010345913,0.0,9.17985065927,26.9147,50.9926454961,0.0,41.7485,9.24414549611
 09/18  12:00:00,67.3311816758,3.95890204179,25.0011334402,0.0,9.17985065927,26.9147,49.2568230938,0.0,41.7485,7.50832309384
 09/18  13:00:00,59.4556338182,3.95890204179,24.6753810468,0.0,9.17985065927,19.4245,40.3245927178,0.0,33.3988,6.92579271779
 09/18  14:00:00,58.5369229946,3.95890204179,23.746733713,0.0,9.17985065927,19.4245,30.8185942386,0.0,25.0491,5.76949423857
 09/18  15:00:00,56.5036539562,3.95890204179,21.7152831061,0.0,9.17985065927,19.4245,39.1687425992,0.0,33.3988,5.76994259919
 09/18  16:00:00,66.105236698,3.95890204179,23.8294106394,0.0,9.17985065927,26.9147,56.4437632653,0.0,50.0982,6.3455632653
 09/18  17:00:00,67.3127704003,3.95890204179,25.0460566097,0.0,9.17985065927,26.9147,57.6068376216,0.0,50.0982,7.50863762158
 09/18  18:00:00,67.4393424553,3.95890204179,25.1872740959,0.0,9.17985065927,26.9147,61.0917895007,0.0,50.0982,10.9935895007
 09/18  19:00:00,59.5693789884,3.95890204179,21.449019905,0.0,9.17985065927,19.4245,44.9799936556,0.0,33.3988,11.5811936556
 09/18  20:00:00,58.8039874901,3.95890204179,19.6960655402,0.0,9.17985065927,19.4245,42.6511365894,0.0,33.3988,9.25233658936
 09/18  21:00:00,55.5086717374,3.95890204179,16.5200040552,0.0,9.17985065927,19.4245,36.0426289611,0.0,25.0491,10.9935289611
 09/18  22:00:00,53.8215356774,3.95890204179,14.9805995764,0.0,9.17985065927,19.4245,25.3676606327,0.0,16.6994,8.66826063265
 09/18  23:00:00,52.4939941818,3.95890204179,12.8890297313,0.0,9.17985065927,19.4245,12.9652779482,0.0,8.3497,4.61557794818
 09/18  24:00:00,30.9047505556,3.95890204179,7.99716511484,0.0,4.58992532963,8.1892,7.41343487541,0.0357660806914,3.33988,4.03778879472
 09/19  01:00:00,15.1209430909,0.0,0.0,0.0,1.52997510988,7.4902,3.93197125304,0.0,3.33988,0.592091253043
 09/19  02:00:00,15.1481226978,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/19  03:00:00,15.1574493583,0.0,0.0,0.0,1.52997510988,7.4902,3.9319624133,0.0,3.33988,0.5920824133
 09/19  04:00:00,16.0297854342,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/19  05:00:00,30.9666486534,3.95890204179,7.19924852993,0.0,4.58992532963,8.1892,9.13962776023,0.19783946153,8.3497,0.592088298697
 09/19  06:00:00,48.6404295435,3.95890204179,9.29879913037,0.0,9.17985065927,19.4245,19.5868487406,0.0,16.6994,2.88744874062
 09/19  07:00:00,56.5421244563,3.95890204179,14.3532985714,0.0,9.17985065927,26.9147,36.6311852574,0.0,25.0491,11.5820852574
 09/19  08:00:00,57.3140204171,3.95890204179,15.1312040027,0.0,9.17985065927,26.9147,44.3923114455,0.0,33.3988,10.9935114455
 09/19  09:00:00,48.0591248684,3.95890204179,13.3746756757,0.0,9.17985065927,19.4245,33.7162995622,0.0,25.0491,8.66719956223
 09/19  10:00:00,56.8443255408,3.95890204179,14.6576460029,0.0,9.17985065927,26.9147,49.2563155576,0.0,41.7485,7.50781555764
 09/19  11:00:00,62.4027134987,3.95890204179,19.4751835434,0.0,9.17985065927,26.9147,50.4162535581,0.0,41.7485,8.66775355805
 09/19  12:00:00,65.0710887662,3.95890204179,22.7786148727,0.0,9.17985065927,26.9147,49.8322027577,0.0,41.7485,8.08370275775
 09/19  13:00:00,54.5308547788,3.95890204179,19.8188345606,0.0,9.17985065927,19.4245,40.324455884,0.0,33.3988,6.925655884
 09/19  14:00:00,54.3958719975,3.95890204179,19.663770535,0.0,9.17985065927,19.4245,30.8188517461,0.0,25.0491,5.76975174614
 09/19  15:00:00,54.0763204212,3.95890204179,19.316850483,0.0,9.17985065927,19.4245,39.1690555515,0.0,33.3988,5.77025555152
 09/19  16:00:00,63.4589698222,3.95890204179,21.2086480786,0.0,9.17985065927,26.9147,56.4435095579,0.0,50.0982,6.34530955788
 09/19  17:00:00,66.8178628756,3.95890204179,24.5659797493,0.0,9.17985065927,26.9147,57.605975109,0.0,50.0982,7.50777510896
 09/19  18:00:00,67.0371394188,3.95890204179,24.7966219578,0.0,9.17985065927,26.9147,61.0920957428,0.0,50.0982,10.9938957428
 09/19  19:00:00,60.1579680997,3.95890204179,21.2002376289,0.0,9.17985065927,19.4245,44.9814095937,0.0,33.3988,11.5826095937
 09/19  20:00:00,58.2998037527,3.95890204179,19.3848802636,0.0,9.17985065927,19.4245,43.2294746731,0.0,33.3988,9.83067467314
 09/19  21:00:00,54.7475653176,3.95890204179,15.9169324939,0.0,9.17985065927,19.4245,35.4649954992,0.0,25.0491,10.4158954992
