Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/19  22:00:00,52.384374638,3.95890204179,13.5610335401,0.0,9.17985065927,19.4245,25.3669776583,0.0,16.6994,8.66757765826
 09/19  23:00:00,50.3527163762,3.95890204179,10.7683862317,0.0,9.17985065927,19.4245,13.5402629079,0.0,8.3497,5.19056290794
 09/19  24:00:00,29.5420735405,3.95890204179,6.6467495608,0.0,4.58992532963,8.1892,7.41395435248,0.0367515689684,3.33988,4.03732278352
 09/20  01:00:00,15.1131411816,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/20  02:00:00,15.1348804059,0.0,0.0,0.0,1.52997510988,7.4902,3.93197041137,0.0,3.33988,0.592090411374
 09/20  03:00:00,15.1349240862,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/20  04:00:00,15.3093002945,0.0,0.0,0.0,1.52997510988,7.4902,3.93197628566,0.0,3.33988,0.592096285659
 09/20  05:00:00,26.276912647,3.95890204179,3.23026949496,0.0,4.58992532963,8.1892,8.51706477797,0.147364777966,8.3497,0.02
 09/20  06:00:00,43.7713309725,3.95890204179,4.79505309613,0.0,9.17985065927,19.4245,19.586762931,0.0,16.6994,2.88736293102
 09/20  07:00:00,52.7071540434,3.95890204179,10.5523501381,0.0,9.17985065927,26.9147,37.2109563534,0.0,25.0491,12.1618563534
 09/20  08:00:00,55.5859308966,3.95890204179,13.4145929995,0.0,9.17985065927,26.9147,43.8153376436,0.0,33.3988,10.4165376436
 09/20  09:00:00,49.7772786532,3.95890204179,15.0727177029,0.0,9.17985065927,19.4245,33.7180314452,0.0,25.0491,8.66893144524
 09/20  10:00:00,59.7898947868,3.95890204179,17.5728101149,0.0,9.17985065927,26.9147,49.8337772677,0.0,41.7485,8.08527726772
 09/20  11:00:00,65.5508450181,3.95890204179,22.5950750656,0.0,9.17985065927,26.9147,50.4179497346,0.0,41.7485,8.66944973458
 09/20  12:00:00,67.1822433639,3.95890204179,24.8526243338,0.0,9.17985065927,26.9147,49.8335591016,0.0,41.7485,8.08505910155
 09/20  13:00:00,58.8433079191,3.95890204179,24.0655858496,0.0,9.17985065927,19.4245,40.3245022164,0.0,33.3988,6.9257022164
 09/20  14:00:00,56.7347730678,3.95890204179,21.9450461796,0.0,9.17985065927,19.4245,30.8184375272,0.0,25.0491,5.76933752724
 09/20  15:00:00,55.8218700357,3.95890204179,21.0250014679,0.0,9.17985065927,19.4245,39.168508026,0.0,33.3988,5.76970802599
 09/20  16:00:00,65.6052840733,3.95890204179,23.3196121884,0.0,9.17985065927,26.9147,55.8682692719,0.0,50.0982,5.77006927193
 09/20  17:00:00,67.2425095658,3.95890204179,24.9642752675,0.0,9.17985065927,26.9147,58.1832367276,0.0,50.0982,8.08503672764
 09/20  18:00:00,67.7935487321,3.95890204179,25.5313754359,0.0,9.17985065927,26.9147,61.0914115204,0.0,50.0982,10.9932115204
 09/20  19:00:00,60.8579400672,3.95890204179,21.6761308622,0.0,9.17985065927,19.4245,44.9785885517,0.0,33.3988,11.5797885517
 09/20  20:00:00,57.7153597888,3.95890204179,18.6304879199,0.0,9.17985065927,19.4245,42.6512013583,0.0,33.3988,9.25240135832
 09/20  21:00:00,53.557695501,3.95890204179,14.5856551423,0.0,9.17985065927,19.4245,36.0432676976,0.0,25.0491,10.9941676976
 09/20  22:00:00,51.0709916859,3.95890204179,12.2446282812,0.0,9.17985065927,19.4245,25.3669539899,0.0,16.6994,8.66755398992
 09/20  23:00:00,49.3018696805,3.95890204179,9.71303663884,0.0,9.17985065927,19.4245,13.5404717295,0.0,8.3497,5.19077172945
 09/20  24:00:00,28.2684717377,3.95890204179,5.37652928173,0.0,4.58992532963,8.1892,7.41409115018,0.0367290440044,3.33988,4.03748210617
 09/21  01:00:00,15.0954815924,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/21  02:00:00,15.1074890129,0.0,0.0,0.0,1.52997510988,7.4902,3.93194028683,0.0,3.33988,0.59206028683
 09/21  03:00:00,15.1099246606,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/21  04:00:00,15.275615851,0.0,0.0,0.0,1.52997510988,7.4902,3.93194620774,0.0,3.33988,0.592066207735
 09/21  05:00:00,23.1160998549,3.95890204179,0.113567019067,0.0,4.58992532963,8.1892,8.62615776015,0.256457760151,8.3497,0.02
 09/21  06:00:00,38.9927945382,3.95890204179,0.0528558315858,0.0,9.17985065927,19.4245,20.1603897541,0.0,16.6994,3.46098975405
 09/21  07:00:00,48.2693001868,3.95890204179,6.14004130234,0.0,9.17985065927,26.9147,36.6290517824,0.0,25.0491,11.5799517824
 09/21  08:00:00,53.4884341683,3.95890204179,11.3307245074,0.0,9.17985065927,26.9147,43.8149393689,0.0,33.3988,10.4161393689
 09/21  09:00:00,49.5317975576,3.95890204179,14.8259587447,0.0,9.17985065927,19.4245,33.7184949392,0.0,25.0491,8.66939493916
 09/21  10:00:00,60.1220476053,3.95890204179,17.8931232689,0.0,9.17985065927,26.9147,49.8341843767,0.0,41.7485,8.08568437669
 09/21  11:00:00,64.8769511925,3.95890204179,21.912882585,0.0,9.17985065927,26.9147,50.4176538101,0.0,41.7485,8.66915381009
 09/21  12:00:00,67.4270572691,3.95890204179,25.0807263316,0.0,9.17985065927,26.9147,49.8338445215,0.0,41.7485,8.08534452155
 09/21  13:00:00,59.1966011336,3.95890204179,24.4067971759,0.0,9.17985065927,19.4245,40.3245647595,0.0,33.3988,6.9257647595
 09/21  14:00:00,57.3677770145,3.95890204179,22.5666652256,0.0,9.17985065927,19.4245,30.8191239947,0.0,25.0491,5.77002399467
 09/21  15:00:00,56.0468171884,3.95890204179,21.2401662045,0.0,9.17985065927,19.4245,39.7442118043,0.0,33.3988,6.34541180431
 09/21  16:00:00,65.0852459179,3.95890204179,22.7930801915,0.0,9.17985065927,26.9147,55.8681867378,0.0,50.0982,5.76998673782
 09/21  17:00:00,67.7632373408,3.95890204179,25.4777916048,0.0,9.17985065927,26.9147,58.1836768355,0.0,50.0982,8.08547683546
 09/21  18:00:00,67.8674624966,3.95890204179,25.6021998858,0.0,9.17985065927,26.9147,60.5157891508,0.0,50.0982,10.4175891508
 09/21  19:00:00,60.133020882,3.95890204179,20.9665705925,0.0,9.17985065927,19.4245,44.9819577874,0.0,33.3988,11.5831577874
 09/21  20:00:00,57.6980988074,3.95890204179,18.6087712164,0.0,9.17985065927,19.4245,43.2301222036,0.0,33.3988,9.83132220365
 09/21  21:00:00,55.0386442611,3.95890204179,16.0539639425,0.0,9.17985065927,19.4245,36.0441979576,0.0,25.0491,10.9950979576
 09/21  22:00:00,52.24738186,3.95890204179,13.4164291922,0.0,9.17985065927,19.4245,25.3679474004,0.0,16.6994,8.66854740041
 09/21  23:00:00,50.4248335468,3.95890204179,10.8290277483,0.0,9.17985065927,19.4245,13.5403424718,0.0,8.3497,5.19064247183
 09/21  24:00:00,30.0023696819,3.95890204179,7.09994485798,0.0,4.58992532963,8.1892,7.41286991717,0.0354579411934,3.33988,4.03753197597
 09/22  01:00:00,15.1133110963,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/22  02:00:00,15.1324828948,0.0,0.0,0.0,1.52997510988,7.4902,3.9319340478,0.0,3.33988,0.592054047804
 09/22  03:00:00,15.1402595868,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/22  04:00:00,15.9868851298,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/22  05:00:00,27.4742685683,3.95890204179,3.76461247077,0.0,4.58992532963,8.1892,9.12946734406,0.187672900722,8.3497,0.592094443343
 09/22  06:00:00,44.0342503988,3.95890204179,4.74654422716,0.0,9.17985065927,19.4245,19.5865942373,0.0,16.6994,2.8871942373
 09/22  07:00:00,52.2633331062,3.95890204179,10.1088667389,0.0,9.17985065927,26.9147,36.633860298,0.0,25.0491,11.584760298
 09/22  08:00:00,56.1103088365,3.95890204179,13.9340526031,0.0,9.17985065927,26.9147,44.3939925309,0.0,33.3988,10.9951925309
 09/22  09:00:00,51.2388040719,3.95890204179,16.5177081369,0.0,9.17985065927,19.4245,33.7185850473,0.0,25.0491,8.66948504734
 09/22  10:00:00,61.4298596979,3.95890204179,19.190475244,0.0,9.17985065927,26.9147,49.8342182079,0.0,41.7485,8.0857182079
 09/22  11:00:00,65.8361022087,3.95890204179,22.8656913622,0.0,9.17985065927,26.9147,50.4176217819,0.0,41.7485,8.66912178186
 09/22  12:00:00,68.0402898311,3.95890204179,25.686112557,0.0,9.17985065927,26.9147,49.8325132229,0.0,41.7485,8.08401322293
 09/22  13:00:00,60.0413882775,3.95890204179,25.2396599992,0.0,9.17985065927,19.4245,40.3244635245,0.0,33.3988,6.92566352447
 09/22  14:00:00,57.8100500981,3.95890204179,23.0035736798,0.0,9.17985065927,19.4245,30.818611008,0.0,25.0491,5.76951100805
 09/22  15:00:00,55.847279812,3.95890204179,21.0369327097,0.0,9.17985065927,19.4245,39.7441267463,0.0,33.3988,6.34532674635
 09/22  16:00:00,65.6276499469,3.95890204179,23.3244661306,0.0,9.17985065927,26.9147,55.8687352143,0.0,50.0982,5.77053521431
 09/22  17:00:00,67.426566572,3.95890204179,25.1319499709,0.0,9.17985065927,26.9147,58.1832750018,0.0,50.0982,8.08507500185
 09/22  18:00:00,68.220876322,3.95890204179,25.9444859568,0.0,9.17985065927,26.9147,60.5149371296,0.0,50.0982,10.4167371296
 09/22  19:00:00,60.7311656661,3.95890204179,21.7679812971,0.0,9.17985065927,19.4245,45.427901009,0.0,33.3988,12.029101009
 09/22  20:00:00,58.5546633998,3.95890204179,19.6434530373,0.0,9.17985065927,19.4245,42.7847199638,0.0,33.3988,9.38591996377
 09/22  21:00:00,55.3782303298,3.95890204179,16.5329096255,0.0,9.17985065927,19.4245,36.044049345,0.0,25.0491,10.994949345
 09/22  22:00:00,52.7889468275,3.95890204179,13.9532275876,0.0,9.17985065927,19.4245,25.3672344432,0.0,16.6994,8.66783444316
 09/22  23:00:00,51.1826738825,3.95890204179,11.5805316556,0.0,9.17985065927,19.4245,13.5402445052,0.0,8.3497,5.19054450517
 09/22  24:00:00,29.9797766935,3.95890204179,7.07543208101,0.0,4.58992532963,8.1892,7.41314749831,0.0358104926152,3.33988,4.03745700569
 09/23  01:00:00,15.111449569,0.0,0.0,0.0,1.52997510988,7.4902,3.93194934315,0.0,3.33988,0.592069343149
 09/23  02:00:00,15.1302235301,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/23  03:00:00,15.1352397492,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/23  04:00:00,15.3175318439,0.0,0.0,0.0,1.52997510988,7.4902,3.93195525088,0.0,3.33988,0.592075250876
 09/23  05:00:00,26.9182642258,3.95890204179,3.86504766578,0.0,4.58992532963,8.1892,8.55656005133,0.186860051325,8.3497,0.02
 09/23  06:00:00,44.8810195265,3.95890204179,5.89143426786,0.0,9.17985065927,19.4245,20.1604735769,0.0,16.6994,3.46107357689
 09/23  07:00:00,54.5106835179,3.95890204179,12.3452840569,0.0,9.17985065927,26.9147,27.9359114082,0.0,25.0491,2.8868114082
 09/23  08:00:00,57.1421492377,3.95890204179,14.9627438355,0.0,9.17985065927,26.9147,36.8600660142,0.0,33.3988,3.46126601423
 09/23  09:00:00,51.1370766041,3.95890204179,16.416054228,0.0,9.17985065927,19.4245,34.8800835732,0.0,25.0491,9.83098357318
 09/23  10:00:00,61.2818528002,3.95890204179,19.0475885132,0.0,9.17985065927,26.9147,50.4184070874,0.0,41.7485,8.66990708739
 09/23  11:00:00,67.0348185394,3.95890204179,24.0589063001,0.0,9.17985065927,26.9147,51.580170853,0.0,41.7485,9.83167085298
 09/23  12:00:00,67.6368847969,3.95890204179,25.2839280145,0.0,9.17985065927,26.9147,51.5790643437,0.0,41.7485,9.8305643437
 09/23  13:00:00,58.7984884711,3.95890204179,24.0087233361,0.0,9.17985065927,19.4245,42.0666247996,0.0,33.3988,8.66782479963
 09/23  14:00:00,57.0642555056,3.95890204179,22.2675366118,0.0,9.17985065927,19.4245,33.1335542232,0.0,25.0491,8.08445422318
 09/23  15:00:00,56.9448360221,3.95890204179,22.1369846985,0.0,9.17985065927,19.4245,41.4837563868,0.0,33.3988,8.08495638677
 09/23  16:00:00,65.7227435399,3.95890204179,23.4233543769,0.0,9.17985065927,26.9147,57.0239128347,0.0,50.0982,6.92571283471
 09/23  17:00:00,64.0827349634,3.95890204179,21.7947392095,0.0,9.17985065927,26.9147,57.6070633549,0.0,50.0982,7.50886335487
 09/23  18:00:00,65.4786462973,3.95890204179,23.2140450788,0.0,9.17985065927,26.9147,61.0934751569,0.0,50.0982,10.9952751569
 09/23  19:00:00,59.927114885,3.95890204179,20.7646006293,0.0,9.17985065927,19.4245,44.3936873322,0.0,33.3988,10.9948873322
 09/23  20:00:00,56.0882423872,3.95890204179,16.9909634556,0.0,9.17985065927,19.4245,43.2297038587,0.0,33.3988,9.83090385869
 09/23  21:00:00,54.5684482212,3.95890204179,15.583281909,0.0,9.17985065927,19.4245,35.465420086,0.0,25.0491,10.416320086
 09/23  22:00:00,53.7123833724,3.95890204179,14.8714074043,0.0,9.17985065927,19.4245,24.7829610665,0.0,16.6994,8.08356106646
 09/23  23:00:00,52.8804439473,3.95890204179,13.2723192462,0.0,9.17985065927,19.4245,14.1189443531,0.0,8.3497,5.76924435312
 09/23  24:00:00,30.9928392786,3.95890204179,8.07781795213,0.0,4.58992532963,8.1892,7.41210541271,0.0344791093929,3.33988,4.03774630332
 09/24  01:00:00,15.1254468514,0.0,0.0,0.0,1.52997510988,7.4902,3.93197338948,0.0,3.33988,0.592093389484
 09/24  02:00:00,15.1496841677,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/24  03:00:00,15.1588941396,0.0,0.0,0.0,1.52997510988,7.4902,3.93195716895,0.0,3.33988,0.592077168951
 09/24  04:00:00,15.3417377634,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/24  05:00:00,28.1881474334,3.95890204179,5.12128930814,0.0,4.58992532963,8.1892,9.14449426895,0.202711206279,8.3497,0.592083062671
 09/24  06:00:00,45.6628786121,3.95890204179,6.66540971654,0.0,9.17985065927,19.4245,19.5868948551,0.0,16.6994,2.88749485509
 09/24  07:00:00,55.2733460833,3.95890204179,13.0959407605,0.0,9.17985065927,26.9147,28.5095424845,0.0,25.0491,3.46044248451
 09/24  08:00:00,57.872284244,3.95890204179,15.6780022272,0.0,9.17985065927,26.9147,36.2865694287,0.0,33.3988,2.88776942865
 09/24  09:00:00,48.2099234321,3.95890204179,13.5019788463,0.0,9.17985065927,19.4245,28.5103124058,0.0,25.0491,3.46121240575
 09/24  10:00:00,58.8180662793,3.95890204179,16.6083159959,0.0,9.17985065927,26.9147,51.5785882625,0.0,41.7485,9.83008826251
 09/24  11:00:00,61.3541914133,3.95890204179,18.4182137961,0.0,9.17985065927,26.9147,51.5798352536,0.0,41.7485,9.83133525363
 09/24  12:00:00,64.1688205819,3.95890204179,21.8633727631,0.0,9.17985065927,26.9147,49.2565323788,0.0,41.7485,7.50803237877
 09/24  13:00:00,57.6789267899,3.95890204179,22.9134370174,0.0,9.17985065927,19.4245,41.4843534815,0.0,33.3988,8.08555348154
 09/24  14:00:00,56.3715291685,3.95890204179,21.5880123957,0.0,9.17985065927,19.4245,30.8192114582,0.0,25.0491,5.7701114582
 09/24  15:00:00,56.2996514832,3.95890204179,21.508964827,0.0,9.17985065927,19.4245,39.7445180371,0.0,33.3988,6.34571803715
 09/24  16:00:00,64.0911290754,3.95890204179,21.8165363025,0.0,9.17985065927,26.9147,55.8685946969,0.0,50.0982,5.77039469687
 09/24  17:00:00,63.3896911598,3.95890204179,21.130023565,0.0,9.17985065927,26.9147,58.1837509697,0.0,50.0982,8.08555096971
 09/24  18:00:00,62.3257339094,3.95890204179,20.0907828312,0.0,9.17985065927,26.9147,59.9293950941,0.0,50.0982,9.83119509407
 09/24  19:00:00,54.4017241135,3.95890204179,15.2615001254,0.0,9.17985065927,19.4245,43.2289849094,0.0,33.3988,9.83018490941
 09/24  20:00:00,50.7406573572,3.95890204179,11.7017560746,0.0,9.17985065927,19.4245,41.4829736378,0.0,33.3988,8.08417363784
 09/24  21:00:00,46.1908451035,3.95890204179,7.27009209832,0.0,9.17985065927,19.4245,34.8805206209,0.0,25.0491,9.83142062087
 09/24  22:00:00,42.9072135053,3.95890204179,4.13811386944,0.0,9.17985065927,19.4245,24.7843676041,0.0,16.6994,8.08496760414
 09/24  23:00:00,41.674825498,3.95890204179,2.15026419053,0.0,9.17985065927,19.4245,12.3874517901,0.0,8.3497,4.03775179007
 09/24  24:00:00,22.8209169629,3.95890204179,0.0,0.0,4.58992532963,8.1892,8.6314431358,0.101090310707,3.33988,5.1904728251
 09/25  01:00:00,15.0216870424,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/25  02:00:00,15.0250872366,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/25  03:00:00,15.0224030498,0.0,0.0,0.0,1.52997510988,7.4902,3.93195817201,0.0,3.33988,0.592078172014
 09/25  04:00:00,15.1796126388,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/25  05:00:00,22.8699763767,3.95890204179,0.0,0.0,4.58992532963,8.1892,14.2660694977,5.32431128154,8.3497,0.592058216186
 09/25  06:00:00,38.8248473806,3.95890204179,0.0333008017197,0.0,9.17985065927,19.4245,22.6324398292,3.04526184064,16.6994,2.88777798858
 09/25  07:00:00,42.0776110496,3.95890204179,0.0541821416402,0.0,9.17985065927,26.9147,37.2122527003,0.0,25.0491,12.1631527003
 09/25  08:00:00,42.3261849159,3.95890204179,0.262157710896,0.0,9.17985065927,26.9147,43.8162423977,0.0,33.3988,10.4174423977
 09/25  09:00:00,36.0920374137,3.95890204179,1.47687766455,0.0,9.17985065927,19.4245,34.2954324512,0.0,25.0491,9.24633245122
 09/25  10:00:00,46.0946713345,3.95890204179,3.96681687734,0.0,9.17985065927,26.9147,49.2580643574,0.0,41.7485,7.50956435738
 09/25  11:00:00,50.6480011426,3.95890204179,7.78036367455,0.0,9.17985065927,26.9147,50.995819846,0.0,41.7485,9.24731984604
 09/25  12:00:00,54.6163990869,3.95890204179,12.3754204663,0.0,9.17985065927,26.9147,49.833189949,0.0,41.7485,8.08468994899
 09/25  13:00:00,47.3694852293,3.95890204179,12.6676844512,0.0,9.17985065927,19.4245,40.3249612893,0.0,33.3988,6.92616128931
 09/25  14:00:00,46.3217467001,3.95890204179,11.6067932247,0.0,9.17985065927,19.4245,30.8201132166,0.0,25.0491,5.77101321664
 09/25  15:00:00,45.0610870006,3.95890204179,10.3438528228,0.0,9.17985065927,19.4245,39.7438256323,0.0,33.3988,6.34502563233
 09/25  16:00:00,54.6353581967,3.95890204179,12.4232734641,0.0,9.17985065927,26.9147,55.8682288101,0.0,50.0982,5.77002881013
 09/25  17:00:00,56.5684268504,3.95890204179,14.3666261021,0.0,9.17985065927,26.9147,58.1837058118,0.0,50.0982,8.08550581183
 09/25  18:00:00,57.6538364934,3.95890204179,15.5139334446,0.0,9.17985065927,26.9147,61.0936977988,0.0,50.0982,10.9954977988
 09/25  19:00:00,51.6190181013,3.95890204179,12.5640687265,0.0,9.17985065927,19.4245,44.9820042591,0.0,33.3988,11.5832042591
 09/25  20:00:00,49.5355105651,3.95890204179,10.5138694608,0.0,9.17985065927,19.4245,43.2296537087,0.0,33.3988,9.83085370873
 09/25  21:00:00,46.3243486847,3.95890204179,7.40823833581,0.0,9.17985065927,19.4245,36.0453231618,0.0,25.0491,10.9962231618
 09/25  22:00:00,43.9635551528,3.95890204179,5.1908214574,0.0,9.17985065927,19.4245,25.3680222135,0.0,16.6994,8.66862221348
 09/25  23:00:00,41.8426548206,3.95890204179,2.31863060611,0.0,9.17985065927,19.4245,13.540202029,0.0,8.3497,5.19050202898
 09/25  24:00:00,22.802969674,3.95890204179,0.0,0.0,4.58992532963,8.1892,7.5515555495,0.173852318171,3.33988,4.03782323133
 09/26  01:00:00,14.998806586,0.0,0.0,0.0,1.52997510988,7.4902,3.93197567975,0.0,3.33988,0.592095679753
 09/26  02:00:00,15.0226783106,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/26  03:00:00,15.029848022,0.0,0.0,0.0,1.52997510988,7.4902,3.93195575383,0.0,3.33988,0.592075753834
 09/26  04:00:00,15.7954873474,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/26  05:00:00,23.5560713199,3.95890204179,0.0624177953155,0.0,4.58992532963,8.1892,9.05277973325,0.683079733251,8.3497,0.02
 09/26  06:00:00,39.1624795487,3.95890204179,0.0484036554831,0.0,9.17985065927,19.4245,20.1601680801,0.0,16.6994,3.46076808006
 09/26  07:00:00,42.1169662801,3.95890204179,0.0525120155638,0.0,9.17985065927,26.9147,36.6535570583,0.0205574602683,25.0491,11.583899598
 09/26  08:00:00,43.1700853883,3.95890204179,1.08118587291,0.0,9.17985065927,26.9147,44.3938501232,0.0,33.3988,10.9950501232
 09/26  09:00:00,38.5783226545,3.95890204179,3.93865649556,0.0,9.17985065927,19.4245,34.2963073275,0.0,25.0491,9.24720732754
 09/26  10:00:00,49.5159463755,3.95890204179,7.34969760752,0.0,9.17985065927,26.9147,49.2579870757,0.0,41.7485,7.50948707575
 09/26  11:00:00,53.6547606938,3.95890204179,10.7544675208,0.0,9.17985065927,26.9147,50.9953327289,0.0,41.7485,9.24683272889
 09/26  12:00:00,56.4471316885,3.95890204179,14.1783055693,0.0,9.17985065927,26.9147,49.8352598711,0.0,41.7485,8.0867598711
 09/26  13:00:00,49.1747607691,3.95890204179,14.4457038864,0.0,9.17985065927,19.4245,40.3254332298,0.0,33.3988,6.92663322976
 09/26  14:00:00,47.472440432,3.95890204179,12.7329331908,0.0,9.17985065927,19.4245,30.819585086,0.0,25.0491,5.770485086
 09/26  15:00:00,46.5404357494,3.95890204179,11.7971777424,0.0,9.17985065927,19.4245,39.7442015962,0.0,33.3988,6.34540159615
 09/26  16:00:00,55.9049350864,3.95890204179,13.6685881357,0.0,9.17985065927,26.9147,55.8690163863,0.0,50.0982,5.77081638626
 09/26  17:00:00,57.2282085431,3.95890204179,14.9960287842,0.0,9.17985065927,26.9147,58.1843525523,0.0,50.0982,8.08615255233
 09/26  18:00:00,57.314263033,3.95890204179,15.1584471621,0.0,9.17985065927,26.9147,61.0946766275,0.0,50.0982,10.9964766275
 09/26  19:00:00,49.8250143201,3.95890204179,10.965613386,0.0,9.17985065927,19.4245,44.9840306723,0.0,33.3988,11.5852306723
 09/26  20:00:00,46.6060013139,3.95890204179,7.78542640854,0.0,9.17985065927,19.4245,43.2300014026,0.0,33.3988,9.83120140256
 09/26  21:00:00,42.3355494053,3.95890204179,3.59365349577,0.0,9.17985065927,19.4245,36.0450680086,0.0,25.0491,10.9959680086
 09/26  22:00:00,40.6484820241,3.95890204179,1.91011956029,0.0,9.17985065927,19.4245,25.9448685172,0.0,16.6994,9.24546851721
 09/26  23:00:00,40.8056988089,3.95890204179,1.29053520186,0.0,9.17985065927,19.4245,13.5402131814,0.0,8.3497,5.19051318138
 09/26  24:00:00,22.7872275546,3.95890204179,0.0039430620972,0.0,4.58992532963,8.1892,7.59339495127,0.215630208406,3.33988,4.03788474286
 09/27  01:00:00,14.9700813766,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/27  02:00:00,14.9846888124,0.0,0.0,0.0,1.52997510988,7.4902,3.93196014302,0.0,3.33988,0.592080143023
 09/27  03:00:00,14.989888151,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/27  04:00:00,15.1505082439,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/27  05:00:00,22.8505228653,3.95890204179,0.0,0.0,4.58992532963,8.1892,18.1326105586,9.19082450613,8.3497,0.592086052484
 09/27  06:00:00,38.8009633878,3.95890204179,0.0313138090777,0.0,9.17985065927,19.4245,27.0281112805,7.44142081107,16.6994,2.88729046947
 09/27  07:00:00,42.0454757762,3.95890204179,0.0424118164447,0.0,9.17985065927,26.9147,37.2121851789,0.0,25.0491,12.1630851789
 09/27  08:00:00,43.1046530747,3.95890204179,1.02033939775,0.0,9.17985065927,26.9147,44.3960734629,0.0,33.3988,10.9972734629
 09/27  09:00:00,39.3498455538,3.95890204179,4.69104873872,0.0,9.17985065927,19.4245,33.7200619978,0.0,25.0491,8.67096199783
 09/27  10:00:00,50.3963584521,3.95890204179,8.2041249372,0.0,9.17985065927,26.9147,49.8347126173,0.0,41.7485,8.08621261729
 09/27  11:00:00,54.4286450221,3.95890204179,11.4936391799,0.0,9.17985065927,26.9147,50.9954622617,0.0,41.7485,9.2469622617
 09/27  12:00:00,56.3957018617,3.95890204179,14.0881865153,0.0,9.17985065927,26.9147,49.258241704,0.0,41.7485,7.50974170405
 09/27  13:00:00,48.5602121054,3.95890204179,13.8114608533,0.0,9.17985065927,19.4245,40.9004300209,0.0,33.3988,7.50163002089
 09/27  14:00:00,48.5711284035,3.95890204179,13.8119669545,0.0,9.17985065927,19.4245,30.8187816385,0.0,25.0491,5.76968163855
 09/27  15:00:00,48.2147865958,3.95890204179,13.4521237935,0.0,9.17985065927,19.4245,39.7447094035,0.0,33.3988,6.3459094035
 09/27  16:00:00,57.0453759619,3.95890204179,14.8469243512,0.0,9.17985065927,26.9147,55.8685586728,0.0,50.0982,5.77035867278
 09/27  17:00:00,57.9590071111,3.95890204179,15.7833422944,0.0,9.17985065927,26.9147,58.184812588,0.0,50.0982,8.08661258804
 09/27  18:00:00,56.4404613688,3.95890204179,14.2912254549,0.0,9.17985065927,26.9147,61.0950065387,0.0,50.0982,10.9968065387
 09/27  19:00:00,47.4260952779,3.95890204179,8.40374340636,0.0,9.17985065927,19.4245,44.9841627971,0.0,33.3988,11.5853627971
 09/27  20:00:00,44.5847107327,3.95890204179,5.62153953692,0.0,9.17985065927,19.4245,43.8082137379,0.0,33.3988,10.4094137379
 09/27  21:00:00,41.2717280762,3.95890204179,2.42508803001,0.0,9.17985065927,19.4245,35.4673482479,0.0,25.0491,10.4182482479
 09/27  22:00:00,39.5619079448,3.95890204179,0.850596347696,0.0,9.17985065927,19.4245,25.9464133037,0.0,16.6994,9.2470133037
 09/27  23:00:00,39.8087896515,3.95890204179,0.324281794798,0.0,9.17985065927,19.4245,13.5401118692,0.0,8.3497,5.19041186918
 09/27  24:00:00,22.761220583,3.95890204179,0.0,0.0,4.58992532963,8.1892,7.53178811143,0.153917429247,3.33988,4.03799068218
 09/28  01:00:00,14.9669666622,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/28  02:00:00,14.9893555017,0.0,0.0,0.0,1.52997510988,7.4902,3.93196858163,0.0,3.33988,0.592088581631
 09/28  03:00:00,14.9913426217,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/28  04:00:00,15.1577626775,0.0,0.0,0.0,1.52997510988,7.4902,3.93197445882,0.0,3.33988,0.592094458816
 09/28  05:00:00,22.8597967632,3.95890204179,0.0,0.0,4.58992532963,8.1892,14.3009222453,5.93122224529,8.3497,0.02
 09/28  06:00:00,38.8266002134,3.95890204179,0.0336649377664,0.0,9.17985065927,19.4245,22.0980896714,1.93801260838,16.6994,3.46067706305
 09/28  07:00:00,42.0574658056,3.95890204179,0.0364499890652,0.0,9.17985065927,26.9147,36.6481177708,0.0146094902465,25.0491,11.5844082805
 09/28  08:00:00,43.2710559011,3.95890204179,1.18602609638,0.0,9.17985065927,26.9147,44.3960474857,0.0,33.3988,10.9972474857
 09/28  09:00:00,40.5994414601,3.95890204179,5.93460938498,0.0,9.17985065927,19.4245,34.2966529733,0.0,25.0491,9.24755297327
 09/28  10:00:00,52.6924747512,3.95890204179,10.4903661621,0.0,9.17985065927,26.9147,49.8345024347,0.0,41.7485,8.08600243468
 09/28  11:00:00,58.391394044,3.95890204179,15.4430664764,0.0,9.17985065927,26.9147,50.4191822247,0.0,41.7485,8.67068222468
 09/28  12:00:00,61.892747482,3.95890204179,19.5648957067,0.0,9.17985065927,26.9147,49.8333892553,0.0,41.7485,8.08488925532
 09/28  13:00:00,52.2809458648,3.95890204179,17.5181660033,0.0,9.17985065927,19.4245,40.325910322,0.0,33.3988,6.92711032198
 09/28  14:00:00,50.5451584635,3.95890204179,15.7697571478,0.0,9.17985065927,19.4245,31.3943146464,0.0,25.0491,6.3452146464
 09/28  15:00:00,49.8808965901,3.95890204179,15.0978481445,0.0,9.17985065927,19.4245,39.1694279689,0.0,33.3988,5.77062796894
 09/28  16:00:00,58.4145048256,3.95890204179,16.1450934648,0.0,9.17985065927,26.9147,56.4439102054,0.0,50.0982,6.34571020537
 09/28  17:00:00,59.2631596643,3.95890204179,17.0225787828,0.0,9.17985065927,26.9147,58.1846394175,0.0,50.0982,8.0864394175
 09/28  18:00:00,59.4207682718,3.95890204179,17.2488572781,0.0,9.17985065927,26.9147,61.0945577504,0.0,50.0982,10.9963577504
 09/28  19:00:00,52.8538784693,3.95890204179,13.7817995105,0.0,9.17985065927,19.4245,44.9835129886,0.0,33.3988,11.5847129886
 09/28  20:00:00,50.8573336525,3.95890204179,11.8252971185,0.0,9.17985065927,19.4245,43.2305729203,0.0,33.3988,9.83177292028
 09/28  21:00:00,47.5170339155,3.95890204179,8.59176429395,0.0,9.17985065927,19.4245,36.0450819269,0.0,25.0491,10.9959819269
 09/28  22:00:00,45.2491908873,3.95890204179,6.4648439049,0.0,9.17985065927,19.4245,25.9464942516,0.0,16.6994,9.24709425156
 09/28  23:00:00,43.7366204297,3.95890204179,4.19434181852,0.0,9.17985065927,19.4245,13.5401915818,0.0,8.3497,5.19049158178
 09/28  24:00:00,23.1364834955,3.95890204179,0.30364113632,0.0,4.58992532963,8.1892,7.47118126573,0.0935564293804,3.33988,4.03774483635
 09/29  01:00:00,15.0273202919,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/29  02:00:00,15.0467438649,0.0,0.0,0.0,1.52997510988,7.4902,3.93193437673,0.0,3.33988,0.592054376726
 09/29  03:00:00,15.0606846077,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/29  04:00:00,15.8518662168,0.0,0.0,0.0,1.52997510988,7.4902,3.93194030827,0.0,3.33988,0.592060308267
 09/29  05:00:00,23.6144581784,3.95890204179,0.0809254010796,0.0,4.58992532963,8.1892,8.72199770878,0.35229770878,8.3497,0.02
 09/29  06:00:00,39.187798317,3.95890204179,0.0495383759548,0.0,9.17985065927,19.4245,20.1602300498,0.0,16.6994,3.4608300498
 09/29  07:00:00,42.8156691062,3.95890204179,0.725404772004,0.0,9.17985065927,26.9147,36.6340513707,0.0,25.0491,11.5849513707
 09/29  08:00:00,46.706950704,3.95890204179,4.5856805748,0.0,9.17985065927,26.9147,44.3960430427,0.0,33.3988,10.9972430427
 09/29  09:00:00,42.9065303566,3.95890204179,8.23465669805,0.0,9.17985065927,19.4245,34.2965825038,0.0,25.0491,9.24748250382
 09/29  10:00:00,54.7876475745,3.95890204179,12.5844177445,0.0,9.17985065927,26.9147,49.836236242,0.0,41.7485,8.08773624201
 09/29  11:00:00,60.188128521,3.95890204179,17.226565413,0.0,9.17985065927,26.9147,50.4191533936,0.0,41.7485,8.67065339362
 09/29  12:00:00,63.7226376862,3.95890204179,21.3713786797,0.0,9.17985065927,26.9147,49.8345179696,0.0,41.7485,8.08601796957
 09/29  13:00:00,54.4771567576,3.95890204179,19.694606582,0.0,9.17985065927,19.4245,40.9021883296,0.0,33.3988,7.5033883296
 09/29  14:00:00,50.3497475812,3.95890204179,15.5820833228,0.0,9.17985065927,19.4245,30.8193633472,0.0,25.0491,5.77026334717
 09/29  15:00:00,46.9256197977,3.95890204179,12.1828941676,0.0,9.17985065927,19.4245,39.7447582024,0.0,33.3988,6.34595820236
 09/29  16:00:00,54.5222822049,3.95890204179,12.3096853938,0.0,9.17985065927,26.9147,55.8697721002,0.0,50.0982,5.77157210017
 09/29  17:00:00,55.0646507294,3.95890204179,12.8619288467,0.0,9.17985065927,26.9147,58.1843534936,0.0,50.0982,8.08615349364
 09/29  18:00:00,55.1565822285,3.95890204179,13.0038864407,0.0,9.17985065927,26.9147,61.0954214489,0.0,50.0982,10.9972214489
 09/29  19:00:00,49.8627328147,3.95890204179,11.0048257381,0.0,9.17985065927,19.4245,45.5620926196,0.0,33.3988,12.1632926196
 09/29  20:00:00,49.0916639509,3.95890204179,10.242213407,0.0,9.17985065927,19.4245,43.2311250114,0.0,33.3988,9.83232501136
 09/29  21:00:00,46.059844192,3.95890204179,7.27711036004,0.0,9.17985065927,19.4245,36.0468518775,0.0,25.0491,10.9977518775
 09/29  22:00:00,44.4948027122,3.95890204179,5.71826673261,0.0,9.17985065927,19.4245,25.9448669642,0.0,16.6994,9.24546696418
 09/29  23:00:00,43.1858014347,3.95890204179,3.65328687939,0.0,9.17985065927,19.4245,13.5403985326,0.0,8.3497,5.19069853256
 09/29  24:00:00,22.9296765145,3.95890204179,0.10168205643,0.0,4.58992532963,8.1892,7.46192335932,0.0839469609084,3.33988,4.03809639841
 09/30  01:00:00,15.0409430839,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/30  02:00:00,15.0631976691,0.0,0.0,0.0,1.52997510988,7.4902,3.93195385903,0.0,3.33988,0.592073859031
 09/30  03:00:00,15.0640993445,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/30  04:00:00,15.24153154,0.0,0.0,0.0,1.52997510988,7.4902,3.93195975958,0.0,3.33988,0.592079759581
 09/30  05:00:00,23.0694423202,3.95890204179,0.103638798188,0.0,4.58992532963,8.1892,8.68019334055,0.310493340549,8.3497,0.02
 09/30  06:00:00,38.963345073,3.95890204179,0.0481096320313,0.0,9.17985065927,19.4245,20.1604212534,0.0,16.6994,3.46102125338
 09/30  07:00:00,44.6005457922,3.95890204179,2.49556400852,0.0,9.17985065927,26.9147,27.9366325557,0.0,25.0491,2.88753255565
 09/30  08:00:00,45.5459563373,3.95890204179,3.43912609129,0.0,9.17985065927,26.9147,36.8600668725,0.0,33.3988,3.4612668725
 09/30  09:00:00,37.6570063521,3.95890204179,3.03245761478,0.0,9.17985065927,19.4245,34.8816629522,0.0,25.0491,9.83256295217
 09/30  10:00:00,46.8381871431,3.95890204179,4.71091947171,0.0,9.17985065927,26.9147,50.9954989049,0.0,41.7485,9.24699890493
 09/30  11:00:00,51.9613772863,3.95890204179,9.08663051527,0.0,9.17985065927,26.9147,51.5813373301,0.0,41.7485,9.83283733015
 09/30  12:00:00,53.5239745147,3.95890204179,11.2847913191,0.0,9.17985065927,26.9147,51.5822372226,0.0,41.7485,9.83373722256
 09/30  13:00:00,45.430736495,3.95890204179,10.7464324657,0.0,9.17985065927,19.4245,42.6463099921,0.0,33.3988,9.24750999212
 09/30  14:00:00,44.3889474016,3.95890204179,9.70174179267,0.0,9.17985065927,19.4245,33.1359232129,0.0,25.0491,8.08682321294
 09/30  15:00:00,43.319756724,3.95890204179,8.64184162699,0.0,9.17985065927,19.4245,41.4844975438,0.0,33.3988,8.08569754382
 09/30  16:00:00,51.0784533082,3.95890204179,8.92100214391,0.0,9.17985065927,26.9147,57.0253289653,0.0,50.0982,6.92712896528
 09/30  17:00:00,50.0546238995,3.95890204179,7.9141563944,0.0,9.17985065927,26.9147,58.1843749119,0.0,50.0982,8.08617491187
 09/30  18:00:00,53.0359307493,3.95890204179,9.84990823313,0.0,9.17985065927,26.9147,61.0955359622,0.0,50.0982,10.9973359622
 09/30  19:00:00,48.8772779293,3.95890204179,9.85422688215,0.0,9.17985065927,19.4245,44.3963829625,0.0,33.3988,10.9975829625
 09/30  20:00:00,46.5104840155,3.95890204179,7.53120488914,0.0,9.17985065927,19.4245,43.2318099036,0.0,33.3988,9.83300990364
 09/30  21:00:00,44.4550790593,3.95890204179,5.5745052729,0.0,9.17985065927,19.4245,36.0470646519,0.0,25.0491,10.9979646519
 09/30  22:00:00,41.5842677379,3.95890204179,2.84257915962,0.0,9.17985065927,19.4245,24.7867353678,0.0,16.6994,8.08733536783
 09/30  23:00:00,39.9607682699,3.95890204179,0.467666065059,0.0,9.17985065927,19.4245,14.6963759885,0.0,8.3497,6.34667598853
 09/30  24:00:00,22.7627213082,3.95890204179,0.0,0.0,4.58992532963,8.1892,7.54091425493,0.16268466309,3.33988,4.03834959184
 10/01  01:00:00,14.960487251,0.0,0.0,0.0,1.52997510988,7.4902,3.93196507701,0.0,3.33988,0.592085077012
 10/01  02:00:00,14.9729210433,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/01  03:00:00,14.9670103651,0.0,0.0,0.0,1.52997510988,7.4902,3.93197096945,0.0,3.33988,0.592090969451
 10/01  04:00:00,15.1112211599,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/01  05:00:00,22.8206692405,3.95890204179,0.0236161862006,0.0,4.58992532963,8.1892,30.7567951294,21.8150241017,8.3497,0.592071027666
 10/01  06:00:00,38.7369052289,3.95890204179,0.0220998251735,0.0,9.17985065927,19.4245,40.8259939064,21.2388690178,16.6994,2.88772488858
 10/01  07:00:00,41.9719745345,3.95890204179,0.013147176892,0.0,9.17985065927,26.9147,34.2426390939,5.73254678136,25.0491,3.46099231251
 10/01  08:00:00,42.0286084108,3.95890204179,0.0101778488058,0.0,9.17985065927,26.9147,36.2870058285,0.0,33.3988,2.88820582854
 10/01  09:00:00,34.5814107933,3.95890204179,0.00466104025302,0.0,9.17985065927,19.4245,28.5285083891,0.0175199913609,25.0491,3.46188839777
 10/01  10:00:00,43.7013450165,3.95890204179,1.59157067347,0.0,9.17985065927,26.9147,51.5825254582,0.0,41.7485,9.83402545823
 10/01  11:00:00,47.2763041169,3.95890204179,4.43203891339,0.0,9.17985065927,26.9147,52.1589802737,0.0,41.7485,10.4104802737
 10/01  12:00:00,48.5321847025,3.95890204179,6.3312706008,0.0,9.17985065927,26.9147,49.8346884022,0.0,41.7485,8.0861884022
 10/01  13:00:00,40.7198191711,3.95890204179,6.04774654288,0.0,9.17985065927,19.4245,41.485627631,0.0,33.3988,8.08682763101
 10/01  14:00:00,40.3028001426,3.95890204179,5.62364789523,0.0,9.17985065927,19.4245,30.8192295625,0.0,25.0491,5.77012956248
 10/01  15:00:00,40.6942340365,3.95890204179,6.00699903304,0.0,9.17985065927,19.4245,39.744158385,0.0,33.3988,6.34535838501
 10/01  16:00:00,49.8059783532,3.95890204179,7.68995718109,0.0,9.17985065927,26.9147,56.4450911675,0.0,50.0982,6.34689116746
 10/01  17:00:00,50.0912055431,3.95890204179,7.99183774471,0.0,9.17985065927,26.9147,58.1853423933,0.0,50.0982,8.08714239325
 10/01  18:00:00,50.3871600365,3.95890204179,7.24557106873,0.0,9.17985065927,26.9147,59.9318972877,0.0,50.0982,9.83369728772
 10/01  19:00:00,43.5943664951,3.95890204179,4.61517248565,0.0,9.17985065927,19.4245,43.2319094547,0.0,33.3988,9.83310945468
 10/01  20:00:00,40.6056847489,3.95890204179,1.68514272394,0.0,9.17985065927,19.4245,41.4850084296,0.0,33.3988,8.0862084296
 10/01  21:00:00,38.8163509921,3.95890204179,0.00562748399289,0.0,9.17985065927,19.4245,35.4598293125,0.0,25.0491,10.4107293125
 10/01  22:00:00,38.6515727368,3.95890204179,0.0,0.0,9.17985065927,19.4245,26.2868841971,1.50124953831,16.6994,8.08623465884
 10/01  23:00:00,39.3886565392,3.95890204179,0.0,0.0,9.17985065927,19.4245,17.4312952567,5.04339603401,8.3497,4.0381992227
 10/01  24:00:00,22.6584725264,3.95890204179,0.0,0.0,4.58992532963,8.1892,27.9327916404,19.4017635638,3.33988,5.19114807666
 10/02  01:00:00,14.8719338527,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/02  02:00:00,14.8954615295,0.0,0.0,0.0,1.52997510988,7.4902,3.93197175866,0.0,3.33988,0.59209175866
 10/02  03:00:00,14.9013577692,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/02  04:00:00,15.0561089322,0.0,0.0,0.0,1.52997510988,7.4902,3.93192589765,0.0,3.33988,0.592045897651
 10/02  05:00:00,22.7536170154,3.95890204179,0.0,0.0,4.58992532963,8.1892,39.7013933124,31.3316933124,8.3497,0.02
 10/02  06:00:00,38.7122321834,3.95890204179,0.0282687667409,0.0,9.17985065927,19.4245,48.66986266,28.5095788445,16.6994,3.46088381553
 10/02  07:00:00,41.9487556844,3.95890204179,0.0247407015559,0.0,9.17985065927,26.9147,55.9037546404,18.6899817121,25.0491,12.1646729283
 10/02  08:00:00,41.9941268266,3.95890204179,0.00210067653368,0.0,9.17985065927,26.9147,49.4895847129,5.09258137978,33.3988,10.9982033331
 10/02  09:00:00,34.5961655572,3.95890204179,0.00811633219254,0.0,9.17985065927,19.4245,33.7289815352,0.0080771957686,25.0491,8.67180433943
 10/02  10:00:00,44.4524327011,3.95890204179,2.32432378085,0.0,9.17985065927,26.9147,49.8372971263,0.0,41.7485,8.08879712628
 10/02  11:00:00,48.9712280022,3.95890204179,6.0895887588,0.0,9.17985065927,26.9147,50.9965385088,0.0,41.7485,9.24803850885
 10/02  12:00:00,50.6244598532,3.95890204179,8.39467682106,0.0,9.17985065927,26.9147,49.8348545215,0.0,41.7485,8.08635452147
 10/02  13:00:00,42.4415411534,3.95890204179,7.75180427261,0.0,9.17985065927,19.4245,40.9028125734,0.0,33.3988,7.50401257336
 10/02  14:00:00,41.7517319072,3.95890204179,7.05570822781,0.0,9.17985065927,19.4245,30.8194595248,0.0,25.0491,5.7703595248
 10/02  15:00:00,41.7256362894,3.95890204179,7.02327425386,0.0,9.17985065927,19.4245,39.7453821136,0.0,33.3988,6.34658211357
 10/02  16:00:00,50.8443217594,3.95890204179,8.69617592527,0.0,9.17985065927,26.9147,56.4442605184,0.0,50.0982,6.34606051843
 10/02  17:00:00,51.3663228858,3.95890204179,9.2519423827,0.0,9.17985065927,26.9147,58.1852812995,0.0,50.0982,8.08708129945
 10/02  18:00:00,51.6003519024,3.95890204179,8.45839666505,0.0,9.17985065927,26.9147,61.0967765867,0.0,50.0982,10.9985765867
 10/02  19:00:00,42.9288265553,3.95890204179,3.97117666321,0.0,9.17985065927,19.4245,45.5632462517,0.0,33.3988,12.1644462517
 10/02  20:00:00,40.8494635163,3.95890204179,1.92507568841,0.0,9.17985065927,19.4245,43.2313738919,0.0,33.3988,9.83257389192
 10/02  21:00:00,39.1212991834,3.95890204179,0.299256317407,0.0,9.17985065927,19.4245,36.0472354253,0.0,25.0491,10.9981354253
 10/02  22:00:00,38.6607607953,3.95890204179,0.0,0.0,9.17985065927,19.4245,26.2678547275,0.320881665756,16.6994,9.24757306179
 10/02  23:00:00,39.3849914954,3.95890204179,0.0,0.0,9.17985065927,19.4245,19.4820704657,5.94148837212,8.3497,5.19088209363
 10/02  24:00:00,22.6751430618,3.95890204179,0.0,0.0,4.58992532963,8.1892,21.474669532,14.0969864347,3.33988,4.03780309731
 10/03  01:00:00,14.8895186357,0.0,0.0,0.0,1.52997510988,7.4902,3.93193605761,0.0,3.33988,0.592056057608
 10/03  02:00:00,14.9186743126,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/03  03:00:00,14.9342943071,0.0,0.0,0.0,1.52997510988,7.4902,3.93194198647,0.0,3.33988,0.592061986472
 10/03  04:00:00,15.6306866579,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/03  05:00:00,23.3304083098,3.95890204179,0.0,0.0,4.58992532963,8.1892,31.4278861459,23.0581861459,8.3497,0.02
 10/03  06:00:00,38.9871625784,3.95890204179,0.0316690167961,0.0,9.17985065927,19.4245,43.5632960167,23.4028965547,16.6994,3.46099946207
 10/03  07:00:00,41.979312723,3.95890204179,0.0306159210845,0.0,9.17985065927,26.9147,50.3578006477,13.1430007313,25.0491,12.1656999163
 10/03  08:00:00,42.0082850103,3.95890204179,0.00196158937379,0.0,9.17985065927,26.9147,46.7676708573,2.369451374,33.3988,10.9994194833
 10/03  09:00:00,34.5960727429,3.95890204179,0.00809945047397,0.0,9.17985065927,19.4245,34.3059553156,0.0080656046781,25.0491,9.24878971088
 10/03  10:00:00,44.3308959577,3.95890204179,2.20715193641,0.0,9.17985065927,26.9147,49.8372393715,0.0,41.7485,8.08873937148
 10/03  11:00:00,49.6934321536,3.95890204179,6.80486565701,0.0,9.17985065927,26.9147,50.9968385189,0.0,41.7485,9.24833851886
 10/03  12:00:00,51.9264499165,3.95890204179,9.6733709616,0.0,9.17985065927,26.9147,49.8355039748,0.0,41.7485,8.08700397479
 10/03  13:00:00,43.2969139594,3.95890204179,8.59905046537,0.0,9.17985065927,19.4245,40.3260468707,0.0,33.3988,6.92724687066
 10/03  14:00:00,41.8649187527,3.95890204179,7.16533035578,0.0,9.17985065927,19.4245,31.3951920184,0.0,25.0491,6.34609201835
 10/03  15:00:00,41.2803023745,3.95890204179,6.58113257149,0.0,9.17985065927,19.4245,39.7451352542,0.0,33.3988,6.34633525421
 10/03  16:00:00,50.6318635402,3.95890204179,8.45368829374,0.0,9.17985065927,26.9147,55.8705480568,0.0,50.0982,5.77234805682
 10/03  17:00:00,51.9482349607,3.95890204179,9.81979122308,0.0,9.17985065927,26.9147,58.1855072347,0.0,50.0982,8.08730723472
 10/03  18:00:00,53.1621331627,3.95890204179,10.0011501065,0.0,9.17985065927,26.9147,61.6746149838,0.0,50.0982,11.5764149838
 10/03  19:00:00,45.2214710277,3.95890204179,6.40645016936,0.0,9.17985065927,19.4245,45.1634550196,0.0,33.3988,11.7646550196
 10/03  20:00:00,43.4234024863,3.95890204179,4.62486849736,0.0,9.17985065927,19.4245,43.6319989133,0.0,33.3988,10.2331989133
 10/03  21:00:00,40.1908097965,3.95890204179,1.45522173625,0.0,9.17985065927,19.4245,36.047121178,0.0,25.0491,10.998021178
 10/03  22:00:00,39.1264676687,3.95890204179,0.396691350331,0.0,9.17985065927,19.4245,25.9471326666,0.0,16.6994,9.24773266663
 10/03  23:00:00,39.490533161,3.95890204179,0.0,0.0,9.17985065927,19.4245,13.5922420512,0.0511161673411,8.3497,5.19142588391
 10/03  24:00:00,22.7746666078,3.95890204179,0.0,0.0,4.58992532963,8.1892,7.60854004823,0.230558701767,3.33988,4.03810134646
 10/04  01:00:00,14.9763946001,0.0,0.0,0.0,1.52997510988,7.4902,3.931970957,0.0,3.33988,0.592090957004
 10/04  02:00:00,14.9919389789,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/04  03:00:00,14.9915733651,0.0,0.0,0.0,1.52997510988,7.4902,3.93192509189,0.0,3.33988,0.592045091885
 10/04  04:00:00,15.1467339276,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/04  05:00:00,22.8557933604,3.95890204179,0.0,0.0,4.58992532963,8.1892,19.4149892278,10.473212299,8.3497,0.592076928757
 10/04  06:00:00,38.8210724553,3.95890204179,0.0261312263184,0.0,9.17985065927,19.4245,25.5020518927,5.91498218583,16.6994,2.88766970692
 10/04  07:00:00,42.067182944,3.95890204179,0.0425871241801,0.0,9.17985065927,26.9147,37.2140338339,0.0,25.0491,12.1649338339
 10/04  08:00:00,42.1959934894,3.95890204179,0.122496736087,0.0,9.17985065927,26.9147,44.3979812744,0.0,33.3988,10.9991812744
 10/04  09:00:00,36.5478812227,3.95890204179,1.91422889745,0.0,9.17985065927,19.4245,34.2981832664,0.0,25.0491,9.24908326645
 10/04  10:00:00,48.1123894543,3.95890204179,5.95698468065,0.0,9.17985065927,26.9147,49.8361043331,0.0,41.7485,8.08760433306
 10/04  11:00:00,53.0989720797,3.95890204179,10.2005175047,0.0,9.17985065927,26.9147,50.9962591204,0.0,41.7485,9.24775912043
 10/04  12:00:00,55.6039098547,3.95890204179,13.334156591,0.0,9.17985065927,26.9147,49.8348831636,0.0,41.7485,8.08638316364
 10/04  13:00:00,46.6292885778,3.95890204179,11.9146072912,0.0,9.17985065927,19.4245,40.9020195595,0.0,33.3988,7.50321955952
 10/04  14:00:00,45.1134384735,3.95890204179,10.3915678238,0.0,9.17985065927,19.4245,30.8202247851,0.0,25.0491,5.77112478506
 10/04  15:00:00,44.34281267,3.95890204179,9.61810650551,0.0,9.17985065927,19.4245,39.7458443358,0.0,33.3988,6.3470443358
 10/04  16:00:00,53.3723287745,3.95890204179,11.161930897,0.0,9.17985065927,26.9147,56.4449725315,0.0,50.0982,6.34677253154
 10/04  17:00:00,54.4827625708,3.95890204179,12.2796174605,0.0,9.17985065927,26.9147,58.1850828837,0.0,50.0982,8.08688288368
 10/04  18:00:00,55.3344992922,3.95890204179,12.1363259288,0.0,9.17985065927,26.9147,61.0969122335,0.0,50.0982,10.9987122335
 10/04  19:00:00,48.2500960966,3.95890204179,9.22250839389,0.0,9.17985065927,19.4245,45.5658875692,0.0,33.3988,12.1670875692
 10/04  20:00:00,47.449340913,3.95890204179,8.4394384411,0.0,9.17985065927,19.4245,43.8092917147,0.0,33.3988,10.4104917147
 10/04  21:00:00,44.1603615637,3.95890204179,5.26083414881,0.0,9.17985065927,19.4245,36.0470596079,0.0,25.0491,10.9979596079
 10/04  22:00:00,41.8913416471,3.95890204179,3.12688120722,0.0,9.17985065927,19.4245,25.9462273343,0.0,16.6994,9.24682733432
 10/04  23:00:00,41.1339625223,3.95890204179,1.601179888,0.0,9.17985065927,19.4245,13.5406742433,0.0,8.3497,5.19097424331
 10/04  24:00:00,22.8276641105,3.95890204179,0.0,0.0,4.58992532963,8.1892,7.56480100068,0.187197258446,3.33988,4.03772374223
 10/05  01:00:00,15.0242010369,0.0,0.0,0.0,1.52997510988,7.4902,3.93193852837,0.0,3.33988,0.592058528368
 10/05  02:00:00,15.0431422625,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/05  03:00:00,15.0578712661,0.0,0.0,0.0,1.52997510988,7.4902,3.9319444533,0.0,3.33988,0.592064453298
 10/05  04:00:00,15.2279948497,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/05  05:00:00,22.9702585646,3.95890204179,0.00394339597532,0.0,4.58992532963,8.1892,8.59175057276,0.222050572763,8.3497,0.02
 10/05  06:00:00,39.0017356651,3.95890204179,0.0741198489816,0.0,9.17985065927,19.4245,20.1606190526,0.0,16.6994,3.46121905259
 10/05  07:00:00,46.3920708392,3.95890204179,3.20948035236,0.0,9.17985065927,26.9147,37.2147360722,0.0,25.0491,12.1656360722
 10/05  08:00:00,47.6158745874,3.95890204179,5.48433710737,0.0,9.17985065927,26.9147,44.397929642,0.0,33.3988,10.999129642
 10/05  09:00:00,41.1107672637,3.95890204179,6.45690095725,0.0,9.17985065927,19.4245,34.2976076607,0.0,25.0491,9.24850766074
 10/05  10:00:00,51.8674121529,3.95890204179,9.69350682371,0.0,9.17985065927,26.9147,49.8360163196,0.0,41.7485,8.08751631961
 10/05  11:00:00,57.3269305579,3.95890204179,14.4128588098,0.0,9.17985065927,26.9147,50.9984959019,0.0,41.7485,9.2499959019
 10/05  12:00:00,61.4587434449,3.95890204179,19.1688153001,0.0,9.17985065927,26.9147,49.8362112786,0.0,41.7485,8.08771127861
 10/05  13:00:00,52.187492476,3.95890204179,17.4539877917,0.0,9.17985065927,19.4245,40.9015580527,0.0,33.3988,7.50275805272
 10/05  14:00:00,48.14706349,3.95890204179,13.4226891615,0.0,9.17985065927,19.4245,31.3961947037,0.0,25.0491,6.34709470373
 10/05  15:00:00,45.5274634187,3.95890204179,10.8175228052,0.0,9.17985065927,19.4245,39.7452897857,0.0,33.3988,6.34648978572
 10/05  16:00:00,48.7570541045,3.95890204179,6.61510652876,0.0,9.17985065927,26.9147,55.8705814209,0.0,50.0982,5.77238142092
 10/05  17:00:00,47.0332294286,3.95890204179,4.92312347196,0.0,9.17985065927,26.9147,58.1849703591,0.0,50.0982,8.0867703591
 10/05  18:00:00,50.607719105,3.95890204179,7.4394709324,0.0,9.17985065927,26.9147,61.6762403824,0.0,50.0982,11.5780403824
 10/05  19:00:00,42.6785623396,3.95890204179,3.66869607089,0.0,9.17985065927,19.4245,45.5637518835,0.0,33.3988,12.1649518835
 10/05  20:00:00,40.0014026672,3.95890204179,1.044640967,0.0,9.17985065927,19.4245,43.2323858121,0.0,33.3988,9.83358581212
 10/05  21:00:00,38.8164417134,3.95890204179,0.0078187997945,0.0,9.17985065927,19.4245,36.6257039208,0.0,25.0491,11.5766039208
 10/05  22:00:00,38.6623780146,3.95890204179,0.0,0.0,9.17985065927,19.4245,26.0509859854,0.106886763431,16.6994,9.24469922194
 10/05  23:00:00,39.3975253958,3.95890204179,0.0,0.0,9.17985065927,19.4245,17.7465757069,4.20589692691,8.3497,5.19097877994
 10/05  24:00:00,22.6649153146,3.95890204179,0.0,0.0,4.58992532963,8.1892,23.5877301285,16.2088226328,3.33988,4.03902749576
 10/06  01:00:00,14.874896309,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/06  02:00:00,14.9007323378,0.0,0.0,0.0,1.52997510988,7.4902,3.93193372053,0.0,3.33988,0.592053720533
 10/06  03:00:00,14.9069700223,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/06  04:00:00,15.594219091,0.0,0.0,0.0,1.52997510988,7.4902,3.93193965312,0.0,3.33988,0.59205965312
 10/06  05:00:00,23.2892807629,3.95890204179,0.0,0.0,4.58992532963,8.1892,35.2277750006,26.8580750006,8.3497,0.02
 10/06  06:00:00,38.9495593335,3.95890204179,0.0176499448312,0.0,9.17985065927,19.4245,43.5756498889,23.4149739182,16.6994,3.46127597071
 10/06  07:00:00,43.002723072,3.95890204179,0.0275442716689,0.0,9.17985065927,26.9147,53.7240859091,16.5082697365,25.0491,12.1667161726
