Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/06  08:00:00,41.9311104042,3.95890204179,0.00293927563367,0.0,9.17985065927,26.9147,60.2337017736,15.8355702303,33.3988,10.9993315433
 10/06  09:00:00,34.4423783896,3.95890204179,0.0,0.0,9.17985065927,19.4245,50.2275285518,15.929475404,25.0491,9.24895314786
 10/06  10:00:00,41.9529170986,3.95890204179,0.00344555006375,0.0,9.17985065927,26.9147,61.8223018605,11.9861109682,41.7485,8.08769089225
 10/06  11:00:00,42.7070092759,3.95890204179,0.00608380074183,0.0,9.17985065927,26.9147,50.998247083,0.0,41.7485,9.24974708297
 10/06  12:00:00,42.6583554798,3.95890204179,0.584095218574,0.0,9.17985065927,26.9147,50.4126527731,0.0,41.7485,8.66415277305
 10/06  13:00:00,34.9628051164,3.95890204179,0.396882110547,0.0,9.17985065927,19.4245,40.3258691008,0.0,33.3988,6.92706910079
 10/06  14:00:00,34.6007991308,3.95890204179,0.0225453774319,0.0,9.17985065927,19.4245,31.3949146116,0.0,25.0491,6.34581461163
 10/06  15:00:00,34.566913548,3.95890204179,0.0,0.0,9.17985065927,19.4245,39.7620600954,0.0169635858513,33.3988,6.34629650958
 10/06  16:00:00,42.7360189969,3.95890204179,0.755237472503,0.0,9.17985065927,26.9147,56.4445839072,0.0,50.0982,6.34638390722
 10/06  17:00:00,43.2370421074,3.95890204179,1.25678942036,0.0,9.17985065927,26.9147,58.1858919588,0.0,50.0982,8.08769195877
 10/06  18:00:00,44.3449450581,3.95890204179,1.32199956091,0.0,9.17985065927,26.9147,61.0976401129,0.0,50.0982,10.9994401129
 10/06  19:00:00,38.7977025786,3.95890204179,0.113771831231,0.0,9.17985065927,19.4245,45.5754551077,0.0107158774194,33.3988,12.1659392302
 10/06  20:00:00,38.6476004752,3.95890204179,0.0,0.0,9.17985065927,19.4245,44.0620024422,0.251020734185,33.3988,10.412181708
 10/06  21:00:00,38.5756622299,3.95890204179,0.0,0.0,9.17985065927,19.4245,46.9461093848,10.8980837806,25.0491,10.9989256042
 10/06  22:00:00,38.5600745069,3.95890204179,0.0,0.0,9.17985065927,19.4245,43.0033415149,17.0548084637,16.6994,9.24913305119
 10/06  23:00:00,39.3051410157,3.95890204179,0.0,0.0,9.17985065927,19.4245,37.6212798364,24.0803949651,8.3497,5.19118487129
 10/06  24:00:00,22.5862859119,3.95890204179,0.0,0.0,4.58992532963,8.1892,44.9598091569,37.0078339957,3.33988,4.61209516124
 10/07  01:00:00,14.7951947375,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/07  02:00:00,14.8201991984,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/07  03:00:00,14.8278343485,0.0,0.0,0.0,1.52997510988,7.4902,3.93196868243,0.0,3.33988,0.592088682426
 10/07  04:00:00,14.9750957776,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/07  05:00:00,22.6845107524,3.95890204179,0.0,0.0,4.58992532963,8.1892,58.944748816,50.0029542581,8.3497,0.592094557894
 10/07  06:00:00,38.6396190986,3.95890204179,0.0154734620199,0.0,9.17985065927,19.4245,66.418485264,46.8314092815,16.6994,2.88767598249
 10/07  07:00:00,42.9304235867,3.95890204179,0.0103935047448,0.0,9.17985065927,26.9147,61.4169750442,32.9063172116,25.0491,3.4615578326
 10/07  08:00:00,41.9088450383,3.95890204179,0.0,0.0,9.17985065927,26.9147,55.7350198708,18.8743846323,33.3988,3.46183523843
 10/07  09:00:00,34.4722038694,3.95890204179,0.000865460326314,0.0,9.17985065927,19.4245,42.8638754355,7.40162123666,25.0491,10.4131541988
 10/07  10:00:00,41.9998306672,3.95890204179,0.00548275345884,0.0,9.17985065927,26.9147,52.1220006933,1.12443805286,41.7485,9.24906264048
 10/07  11:00:00,42.8183795347,3.95890204179,0.0772263332088,0.0,9.17985065927,26.9147,51.5896452521,0.00585974612083,41.7485,9.83528550602
 10/07  12:00:00,42.8048476273,3.95890204179,0.706214867396,0.0,9.17985065927,26.9147,52.1606984652,0.0,41.7485,10.4121984652
 10/07  13:00:00,35.0719529172,3.95890204179,0.489804185735,0.0,9.17985065927,19.4245,42.6464626055,0.0,33.3988,9.24766260552
 10/07  14:00:00,35.1237671458,3.95890204179,0.523711984794,0.0,9.17985065927,19.4245,33.1364079302,0.0,25.0491,8.08730793018
 10/07  15:00:00,35.3663802398,3.95890204179,0.770842573804,0.0,9.17985065927,19.4245,41.4862444446,0.0,33.3988,8.08744444463
 10/07  16:00:00,44.2637271425,3.95890204179,2.24880444551,0.0,9.17985065927,26.9147,57.6017397308,0.0,50.0982,7.50353973084
 10/07  17:00:00,44.3886376375,3.95890204179,2.37115020357,0.0,9.17985065927,26.9147,58.1862686367,0.0,50.0982,8.08806863669
 10/07  18:00:00,45.3336536707,3.95890204179,2.2756356799,0.0,9.17985065927,26.9147,61.6765136954,0.0,50.0982,11.5783136954
 10/07  19:00:00,39.3462796799,3.95890204179,0.473013136985,0.0,9.17985065927,19.4245,44.3997507486,0.0,33.3988,11.0009507486
 10/07  20:00:00,38.821681713,3.95890204179,0.0,0.0,9.17985065927,19.4245,43.8668646674,0.0552675155006,33.3988,10.4127971519
 10/07  21:00:00,38.7193304538,3.95890204179,0.0,0.0,9.17985065927,19.4245,37.2127515875,1.16385926452,25.0491,10.999792323
 10/07  22:00:00,38.5894288297,3.95890204179,0.0,0.0,9.17985065927,19.4245,33.4471108039,8.08435453527,16.6994,8.66335626859
 10/07  23:00:00,39.3384478216,3.95890204179,0.0,0.0,9.17985065927,19.4245,29.056491504,14.9359021194,8.3497,5.7708893846
 10/07  24:00:00,22.6168899195,3.95890204179,0.0,0.0,4.58992532963,8.1892,37.3355152515,29.3830315153,3.33988,4.61260373629
 10/08  01:00:00,14.8278604688,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/08  02:00:00,14.8524877417,0.0,0.0,0.0,1.52997510988,7.4902,3.93194736589,0.0,3.33988,0.592067365894
 10/08  03:00:00,14.8579634789,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/08  04:00:00,15.0147238433,0.0,0.0,0.0,1.52997510988,7.4902,3.93195327676,0.0,3.33988,0.592073276764
 10/08  05:00:00,22.7199030492,3.95890204179,0.0,0.0,4.58992532963,8.1892,48.0938363296,39.7241363296,8.3497,0.02
 10/08  06:00:00,38.6750089509,3.95890204179,0.017692548146,0.0,9.17985065927,19.4245,56.7323738264,36.5712263457,16.6994,3.46174748068
 10/08  07:00:00,42.9672254096,3.95890204179,0.0117579579291,0.0,9.17985065927,26.9147,50.13161497,22.1943686833,25.0491,2.88814628673
 10/08  08:00:00,41.9460964076,3.95890204179,0.0,0.0,9.17985065927,26.9147,47.4032337252,10.5423256626,33.3988,3.46210806264
 10/08  09:00:00,34.5024147991,3.95890204179,0.0,0.0,9.17985065927,19.4245,32.8109830228,4.29969556957,25.0491,3.46218745319
 10/08  10:00:00,42.1164826033,3.95890204179,0.0702448745208,0.0,9.17985065927,26.9147,51.5958129136,0.0112563545271,41.7485,9.83605655909
 10/08  11:00:00,44.109458987,3.95890204179,1.30318702143,0.0,9.17985065927,26.9147,52.1615887337,0.0,41.7485,10.4130887337
 10/08  12:00:00,45.7651896536,3.95890204179,3.59618069571,0.0,9.17985065927,26.9147,50.4126830972,0.0,41.7485,8.66418309718
 10/08  13:00:00,38.5287450339,3.95890204179,3.88208591164,0.0,9.17985065927,19.4245,41.4866895401,0.0,33.3988,8.08788954012
 10/08  14:00:00,38.6949999025,3.95890204179,4.03443824117,0.0,9.17985065927,19.4245,31.3958306571,0.0,25.0491,6.34673065705
 10/08  15:00:00,39.156981451,3.95890204179,4.48641757833,0.0,9.17985065927,19.4245,39.7454286793,0.0,33.3988,6.34662867933
 10/08  16:00:00,47.850710369,3.95890204179,5.7609202946,0.0,9.17985065927,26.9147,56.4456467257,0.0,50.0982,6.34744672574
 10/08  17:00:00,47.9364150371,3.95890204179,5.86109110394,0.0,9.17985065927,26.9147,58.1861891839,0.0,50.0982,8.08798918387
 10/08  18:00:00,47.9053678634,3.95890204179,4.79651230266,0.0,9.17985065927,26.9147,60.5103903968,0.0,50.0982,10.4121903968
 10/08  19:00:00,40.7765652819,3.95890204179,1.84058206266,0.0,9.17985065927,19.4245,43.2346703711,0.0,33.3988,9.8358703711
 10/08  20:00:00,39.7824448699,3.95890204179,0.873031074608,0.0,9.17985065927,19.4245,42.0626076994,0.0,33.3988,8.66380769939
 10/08  21:00:00,38.8210344011,3.95890204179,0.0114236039075,0.0,9.17985065927,19.4245,34.9205608627,0.0369664203221,25.0491,9.83449444236
 10/08  22:00:00,38.6721256077,3.95890204179,0.0,0.0,9.17985065927,19.4245,25.4509991724,0.087709340518,16.6994,8.66388983193
 10/08  23:00:00,39.4144540235,3.95890204179,0.0,0.0,9.17985065927,19.4245,12.6871914698,0.298877484443,8.3497,4.0386139854
 10/08  24:00:00,22.701799925,3.95890204179,0.0,0.0,4.58992532963,8.1892,15.4266019624,6.89495139227,3.33988,5.19177057009
 10/09  01:00:00,14.918266916,0.0,0.0,0.0,1.52997510988,7.4902,3.93197468076,0.0,3.33988,0.592094680764
 10/09  02:00:00,14.9456149914,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/09  03:00:00,14.9679909893,0.0,0.0,0.0,1.52997510988,7.4902,3.93195475554,0.0,3.33988,0.592074755542
 10/09  04:00:00,15.158559527,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/09  05:00:00,22.8891059665,3.95890204179,0.0,0.0,4.58992532963,8.1892,11.863642532,2.92186187893,8.3497,0.592080653083
 10/09  06:00:00,38.8741500975,3.95890204179,0.0383135605256,0.0,9.17985065927,19.4245,19.5873318067,0.0,16.6994,2.88793180673
 10/09  07:00:00,43.1497376884,3.95890204179,0.020802444459,0.0,9.17985065927,26.9147,28.5101227364,0.0,25.0491,3.46102273638
 10/09  08:00:00,42.362975975,3.95890204179,0.270328333206,0.0,9.17985065927,26.9147,36.860470036,0.0,33.3988,3.46167003605
 10/09  09:00:00,34.630156677,3.95890204179,0.00860088201237,0.0,9.17985065927,19.4245,27.949412695,0.0119264254003,25.0491,2.8883862696
 10/09  10:00:00,45.0663351754,3.95890204179,2.93859902664,0.0,9.17985065927,26.9147,52.1614839102,0.0,41.7485,10.4129839102
 10/09  11:00:00,48.7563294513,3.95890204179,5.89462968722,0.0,9.17985065927,26.9147,52.1606817172,0.0,41.7485,10.4121817172
 10/09  12:00:00,51.2120597258,3.95890204179,8.98319311397,0.0,9.17985065927,26.9147,49.8357399262,0.0,41.7485,8.08723992619
 10/09  13:00:00,44.1169852045,3.95890204179,9.43439703869,0.0,9.17985065927,19.4245,42.0625341892,0.0,33.3988,8.66373418922
 10/09  14:00:00,43.7705563838,3.95890204179,9.07252021638,0.0,9.17985065927,19.4245,31.3961119265,0.0,25.0491,6.34701192654
 10/09  15:00:00,43.5517024216,3.95890204179,8.84786385529,0.0,9.17985065927,19.4245,39.7453411005,0.0,33.3988,6.34654110055
 10/09  16:00:00,53.7629588048,3.95890204179,11.5636284722,0.0,9.17985065927,26.9147,55.8692660125,0.0,50.0982,5.77106601253
 10/09  17:00:00,54.6379176088,3.95890204179,12.4407929736,0.0,9.17985065927,26.9147,58.7632169171,0.0,50.0982,8.66501691709
 10/09  18:00:00,56.1099186392,3.95890204179,12.8668818394,0.0,9.17985065927,26.9147,60.5107625781,0.0,50.0982,10.4125625781
 10/09  19:00:00,50.1173027804,3.95890204179,11.0316237778,0.0,9.17985065927,19.4245,43.2329478969,0.0,33.3988,9.83414789687
 10/09  20:00:00,50.0955015952,3.95890204179,11.0545895574,0.0,9.17985065927,19.4245,42.0631067939,0.0,33.3988,8.66430679392
 10/09  21:00:00,47.3381182091,3.95890204179,8.39578246032,0.0,9.17985065927,19.4245,35.4616152673,0.0,25.0491,10.4125152673
 10/09  22:00:00,44.951373715,3.95890204179,6.14848459984,0.0,9.17985065927,19.4245,24.7872617933,0.0,16.6994,8.08786179326
 10/09  23:00:00,44.7394880239,3.95890204179,5.17037519706,0.0,9.17985065927,19.4245,12.3874391038,0.0,8.3497,4.03773910385
 10/09  24:00:00,24.9886254727,3.95890204179,2.11866318103,0.0,4.58992532963,8.1892,9.18587508479,0.0795869426338,3.33988,5.76640814216
 10/10  01:00:00,15.0714936151,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/10  02:00:00,15.0846650115,0.0,0.0,0.0,1.52997510988,7.4902,3.93193435425,0.0,3.33988,0.592054354247
 10/10  03:00:00,15.0867081684,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/10  04:00:00,15.9089387217,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/10  05:00:00,23.6597896415,3.95890204179,0.00412017678367,0.0,4.58992532963,8.1892,9.02368363333,0.0818888853976,8.3497,0.592094747934
 10/10  06:00:00,40.5566150981,3.95890204179,1.29063219419,0.0,9.17985065927,19.4245,20.1608607341,0.0,16.6994,3.4614607341
 10/10  07:00:00,48.7809315761,3.95890204179,5.58024586415,0.0,9.17985065927,26.9147,37.2155120397,0.0,25.0491,12.1664120397
 10/10  08:00:00,48.5446084824,3.95890204179,6.40334808998,0.0,9.17985065927,26.9147,44.7071151283,0.0,33.3988,11.3083151283
 10/10  09:00:00,40.6102385114,3.95890204179,5.95396888452,0.0,9.17985065927,19.4245,34.562838825,0.0,25.0491,9.513738825
 10/10  10:00:00,49.6141062363,3.95890204179,7.45472201817,0.0,9.17985065927,26.9147,49.8365677167,0.0,41.7485,8.08806771671
 10/10  11:00:00,54.5065100701,3.95890204179,11.6221426569,0.0,9.17985065927,26.9147,50.9984790904,0.0,41.7485,9.24997909037
 10/10  12:00:00,57.6423059997,3.95890204179,15.3998160228,0.0,9.17985065927,26.9147,50.4129671568,0.0,41.7485,8.66446715682
 10/10  13:00:00,48.3032596318,3.95890204179,13.6224818494,0.0,9.17985065927,19.4245,40.3266618423,0.0,33.3988,6.92786184234
 10/10  14:00:00,47.5942058064,3.95890204179,12.8979960179,0.0,9.17985065927,19.4245,31.3968865745,0.0,25.0491,6.34778657446
 10/10  15:00:00,48.3329894777,3.95890204179,13.6131706838,0.0,9.17985065927,19.4245,39.7461019539,0.0,33.3988,6.34730195387
 10/10  16:00:00,58.7586986154,3.95890204179,16.5401218137,0.0,9.17985065927,26.9147,56.4452588772,0.0,50.0982,6.34705887725
 10/10  17:00:00,60.6094039357,3.95890204179,18.4059340815,0.0,9.17985065927,26.9147,58.7628449954,0.0,50.0982,8.66464499542
 10/10  18:00:00,63.2660062142,3.95890204179,20.0171004763,0.0,9.17985065927,26.9147,61.0994055173,0.0,50.0982,11.0012055173
 10/10  19:00:00,55.0936966589,3.95890204179,16.1717959322,0.0,9.17985065927,19.4245,45.5675868016,0.0,33.3988,12.1687868016
 10/10  20:00:00,53.0913448898,3.95890204179,14.179942818,0.0,9.17985065927,19.4245,43.811938866,0.0,33.3988,10.413138866
 10/10  21:00:00,49.9531996136,3.95890204179,11.1287169276,0.0,9.17985065927,19.4245,36.6294304505,0.0,25.0491,11.5803304505
 10/10  22:00:00,47.4076219866,3.95890204179,8.60312467435,0.0,9.17985065927,19.4245,25.948366764,0.0,16.6994,9.24896676397
 10/10  23:00:00,43.9601684287,3.95890204179,4.40699549881,0.0,9.17985065927,19.4245,13.5410542138,0.0,8.3497,5.19135421382
 10/10  24:00:00,23.6406385111,3.95890204179,0.777454581276,0.0,4.58992532963,8.1892,8.04585967543,0.0932465221314,3.33988,4.6127331533
 10/11  01:00:00,15.0688308091,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/11  02:00:00,15.0863042542,0.0,0.0,0.0,1.52997510988,7.4902,3.93194359026,0.0,3.33988,0.592063590264
 10/11  03:00:00,15.086676504,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/11  04:00:00,15.2693785695,0.0,0.0,0.0,1.52997510988,7.4902,3.93194950714,0.0,3.33988,0.592069507138
 10/11  05:00:00,23.7210312049,3.95890204179,0.692416910163,0.0,4.58992532963,8.1892,8.41926759888,0.0495675988806,8.3497,0.02
 10/11  06:00:00,41.8250786783,3.95890204179,2.85203314848,0.0,9.17985065927,19.4245,20.1612853468,0.0,16.6994,3.46188534677
 10/11  07:00:00,51.1204855643,3.95890204179,7.91052132131,0.0,9.17985065927,26.9147,37.2177219482,0.0,25.0491,12.1686219482
 10/11  08:00:00,51.4701405321,3.95890204179,9.31556579285,0.0,9.17985065927,26.9147,44.9781099321,0.0,33.3988,11.5793099321
 10/11  09:00:00,38.2882070129,3.95890204179,3.65039131245,0.0,9.17985065927,19.4245,34.2975642034,0.0,25.0491,9.24846420336
 10/11  10:00:00,43.1964436483,3.95890204179,1.09610740913,0.0,9.17985065927,26.9147,49.8360737223,0.0,41.7485,8.08757372226
 10/11  11:00:00,44.4908332737,3.95890204179,1.680420395,0.0,9.17985065927,26.9147,51.5748790275,0.0,41.7485,9.82637902752
 10/11  12:00:00,47.2683862271,3.95890204179,5.10078462427,0.0,9.17985065927,26.9147,49.8367649655,0.0,41.7485,8.08826496555
 10/11  13:00:00,38.6314872253,3.95890204179,4.01298111806,0.0,9.17985065927,19.4245,40.9035830725,0.0,33.3988,7.5047830725
 10/11  14:00:00,37.3958420525,3.95890204179,2.76799216954,0.0,9.17985065927,19.4245,31.3952948805,0.0,25.0491,6.34619488054
 10/11  15:00:00,37.8673990091,3.95890204179,3.22439420468,0.0,9.17985065927,19.4245,39.7467574352,0.0,33.3988,6.3479574352
 10/11  16:00:00,48.184616002,3.95890204179,6.04083540664,0.0,9.17985065927,26.9147,56.4450165134,0.0,50.0982,6.34681651344
 10/11  17:00:00,49.7562810288,3.95890204179,7.61484902432,0.0,9.17985065927,26.9147,58.1862303798,0.0,50.0982,8.08803037982
 10/11  18:00:00,52.5323445569,3.95890204179,8.29006876488,0.0,9.17985065927,26.9147,61.6775712681,0.0,50.0982,11.5793712681
 10/11  19:00:00,44.9249712574,3.95890204179,5.89340483036,0.0,9.17985065927,19.4245,45.5675859302,0.0,33.3988,12.1687859302
 10/11  20:00:00,43.011291418,3.95890204179,4.0400472862,0.0,9.17985065927,19.4245,43.8123081068,0.0,33.3988,10.4135081068
 10/11  21:00:00,39.7769721657,3.95890204179,0.920311007807,0.0,9.17985065927,19.4245,36.628900719,0.0,25.0491,11.579800719
 10/11  22:00:00,38.7864591978,3.95890204179,0.060031386294,0.0,9.17985065927,19.4245,25.9482095336,0.0,16.6994,9.24880953363
 10/11  23:00:00,39.4688254636,3.95890204179,0.0,0.0,9.17985065927,19.4245,13.653580894,0.112072994372,8.3497,5.19180789961
 10/11  24:00:00,22.7393943542,3.95890204179,0.0,0.0,4.58992532963,8.1892,9.70942384151,1.7568880617,3.33988,4.61265577981
 10/12  01:00:00,14.9549646815,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/12  02:00:00,14.9730541963,0.0,0.0,0.0,1.52997510988,7.4902,3.93195156269,0.0,3.33988,0.592071562693
 10/12  03:00:00,14.9798046374,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/12  04:00:00,15.1477915909,0.0,0.0,0.0,1.52997510988,7.4902,3.93195746689,0.0,3.33988,0.592077466892
 10/12  05:00:00,22.8489968079,3.95890204179,0.0,0.0,4.58992532963,8.1892,19.8126067006,11.4429067006,8.3497,0.02
 10/12  06:00:00,38.8143186662,3.95890204179,0.0263379721299,0.0,9.17985065927,19.4245,27.4346481361,7.27349444235,16.6994,3.46175369374
 10/12  07:00:00,43.1414025502,3.95890204179,0.0536462574822,0.0,9.17985065927,26.9147,37.2187045562,0.0,25.0491,12.1696045562
 10/12  08:00:00,42.0937494503,3.95890204179,0.0269505264579,0.0,9.17985065927,26.9147,44.9788809182,0.0,33.3988,11.5800809182
 10/12  09:00:00,34.5998855617,3.95890204179,0.00222751823129,0.0,9.17985065927,19.4245,34.3231717935,0.0240175478606,25.0491,9.25005424561
 10/12  10:00:00,43.0968998955,3.95890204179,0.987631307411,0.0,9.17985065927,26.9147,50.413514094,0.0,41.7485,8.66501409398
 10/12  11:00:00,47.4041192432,3.95890204179,4.56454609461,0.0,9.17985065927,26.9147,50.9978823987,0.0,41.7485,9.24938239868
 10/12  12:00:00,50.5595777802,3.95890204179,8.35680635253,0.0,9.17985065927,26.9147,49.8365484387,0.0,41.7485,8.08804843874
 10/12  13:00:00,43.2977287707,3.95890204179,8.63351003774,0.0,9.17985065927,19.4245,40.9040124418,0.0,33.3988,7.50521244177
 10/12  14:00:00,42.398204758,3.95890204179,7.72069133555,0.0,9.17985065927,19.4245,31.3964059947,0.0,25.0491,6.3473059947
 10/12  15:00:00,42.485232692,3.95890204179,7.7992284558,0.0,9.17985065927,19.4245,39.7464140227,0.0,33.3988,6.34761402274
 10/12  16:00:00,53.6164290211,3.95890204179,11.427446422,0.0,9.17985065927,26.9147,56.4445256139,0.0,50.0982,6.34632561391
 10/12  17:00:00,55.8729293011,3.95890204179,13.6882250248,0.0,9.17985065927,26.9147,58.763672101,0.0,50.0982,8.66547210102
 10/12  18:00:00,59.7799560291,3.95890204179,15.4929310946,0.0,9.17985065927,26.9147,61.1001816512,0.0,50.0982,11.0019816512
 10/12  19:00:00,52.639142591,3.95890204179,13.5744606002,0.0,9.17985065927,19.4245,46.1469208231,0.0,33.3988,12.7481208231
 10/12  20:00:00,51.2877465448,3.95890204179,12.2628387258,0.0,9.17985065927,19.4245,43.8130005954,0.0,33.3988,10.4142005954
 10/12  21:00:00,46.9104273311,3.95890204179,7.98889714159,0.0,9.17985065927,19.4245,36.6287614979,0.0,25.0491,11.5796614979
 10/12  22:00:00,44.0243955719,3.95890204179,5.24022531331,0.0,9.17985065927,19.4245,25.9470305673,0.0,16.6994,9.24763056727
 10/12  23:00:00,42.5784504595,3.95890204179,3.02673424356,0.0,9.17985065927,19.4245,13.5409584863,0.0,8.3497,5.1912584863
 10/12  24:00:00,22.8536438377,3.95890204179,0.0,0.0,4.58992532963,8.1892,8.06382382388,0.111470894893,3.33988,4.61247292899
 10/13  01:00:00,15.0513416328,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/13  02:00:00,15.0728829605,0.0,0.0,0.0,1.52997510988,7.4902,3.93196282377,0.0,3.33988,0.592082823766
 10/13  03:00:00,15.0365304342,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/13  04:00:00,15.7594150943,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/13  05:00:00,23.4808138418,3.95890204179,0.0,0.0,4.58992532963,8.1892,12.1689768975,3.22718819429,8.3497,0.592088703225
 10/13  06:00:00,39.1376165736,3.95890204179,0.0428941757252,0.0,9.17985065927,19.4245,20.2934766112,0.132504059265,16.6994,3.46157255196
 10/13  07:00:00,43.1614735015,3.95890204179,0.0527274343127,0.0,9.17985065927,26.9147,37.2383270581,0.0184559466447,25.0491,12.1707711115
 10/13  08:00:00,42.0731970393,3.95890204179,0.0115732107309,0.0,9.17985065927,26.9147,44.979712382,0.0,33.3988,11.580912382
 10/13  09:00:00,34.5710095117,3.95890204179,0.0,0.0,9.17985065927,19.4245,34.3961089232,0.0963574429194,25.0491,9.25065148031
 10/13  10:00:00,42.0711730618,3.95890204179,0.00984213125347,0.0,9.17985065927,26.9147,50.4138751998,0.0,41.7485,8.66537519983
 10/13  11:00:00,43.0591997922,3.95890204179,0.272763415256,0.0,9.17985065927,26.9147,50.9982933038,0.0,41.7485,9.24979330384
 10/13  12:00:00,43.3241343259,3.95890204179,1.19237237874,0.0,9.17985065927,26.9147,50.4137396164,0.0,41.7485,8.66523961637
 10/13  13:00:00,35.0678057372,3.95890204179,0.48355616594,0.0,9.17985065927,19.4245,40.9034828919,0.0,33.3988,7.50468289194
 10/13  14:00:00,34.5941865081,3.95890204179,0.00268790523209,0.0,9.17985065927,19.4245,31.3966780112,0.0,25.0491,6.34757801118
 10/13  15:00:00,34.5894581086,3.95890204179,0.0,0.0,9.17985065927,19.4245,39.7752752087,0.0292967529803,33.3988,6.34717845577
 10/13  16:00:00,42.6527258306,3.95890204179,0.571234958503,0.0,9.17985065927,26.9147,56.445635982,0.0,50.0982,6.34743598199
 10/13  17:00:00,43.5777932096,3.95890204179,1.5083646436,0.0,9.17985065927,26.9147,58.1860910411,0.0,50.0982,8.08789104112
 10/13  18:00:00,46.0254944673,3.95890204179,1.89017917057,0.0,9.17985065927,26.9147,61.6784187667,0.0,50.0982,11.5802187667
 10/13  19:00:00,39.5866036289,3.95890204179,0.828797263667,0.0,9.17985065927,19.4245,46.1475408913,0.0,33.3988,12.7487408913
 10/13  20:00:00,39.3627878589,3.95890204179,0.60781963677,0.0,9.17985065927,19.4245,43.8109072496,0.0,33.3988,10.4121072496
 10/13  21:00:00,38.7002282032,3.95890204179,0.0,0.0,9.17985065927,19.4245,36.0640621543,0.01210786033,25.0491,11.0028542939
 10/13  22:00:00,38.6828044373,3.95890204179,0.0,0.0,9.17985065927,19.4245,26.6188234634,0.092689111455,16.6994,9.82673435196
 10/13  23:00:00,39.4275268409,3.95890204179,0.0,0.0,9.17985065927,19.4245,13.6517941251,0.110565587079,8.3497,5.19152853803
 10/13  24:00:00,22.6987187256,3.95890204179,0.0,0.0,4.58992532963,8.1892,17.409999242,10.0321050828,3.33988,4.03801415918
 10/14  01:00:00,14.9060765598,0.0,0.0,0.0,1.52997510988,7.4902,3.9319756504,0.0,3.33988,0.592095650395
 10/14  02:00:00,14.9277314453,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/14  03:00:00,14.9365815369,0.0,0.0,0.0,1.52997510988,7.4902,3.93192983904,0.0,3.33988,0.592049839042
 10/14  04:00:00,15.0866543771,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/14  05:00:00,22.7809993712,3.95890204179,0.0,0.0,4.58992532963,8.1892,36.0603120045,27.1185562283,8.3497,0.592055776239
 10/14  06:00:00,38.7204007486,3.95890204179,0.0228459004125,0.0,9.17985065927,19.4245,47.9135954891,27.7526698293,16.6994,3.46152565974
 10/14  07:00:00,43.0014976134,3.95890204179,0.0130420443428,0.0,9.17985065927,26.9147,43.4301179219,15.4930998971,25.0491,2.88791802484
 10/14  08:00:00,41.9720912867,3.95890204179,0.0,0.0,9.17985065927,26.9147,42.9441489477,6.08315334464,33.3988,3.4621956031
 10/14  09:00:00,34.5384287268,3.95890204179,0.00519281541141,0.0,9.17985065927,19.4245,35.9653969959,0.500905422392,25.0491,10.4153915735
 10/14  10:00:00,42.3912175094,3.95890204179,0.309884211264,0.0,9.17985065927,26.9147,51.5811894022,0.00416663525375,41.7485,9.82852276693
 10/14  11:00:00,45.8424218867,3.95890204179,3.01671456522,0.0,9.17985065927,26.9147,52.16364596,0.0,41.7485,10.41514596
 10/14  12:00:00,46.9862172434,3.95890204179,4.80446188455,0.0,9.17985065927,26.9147,52.1628961488,0.0,41.7485,10.4143961488
 10/14  13:00:00,39.7509966763,3.95890204179,5.0891713615,0.0,9.17985065927,19.4245,42.6483440686,0.0,33.3988,9.24954406858
 10/14  14:00:00,39.7834941661,3.95890204179,5.11230082308,0.0,9.17985065927,19.4245,33.7146538025,0.0,25.0491,8.66555380252
 10/14  15:00:00,39.9432215571,3.95890204179,5.26983669562,0.0,9.17985065927,19.4245,41.4872245941,0.0,33.3988,8.0884245941
 10/14  16:00:00,48.6145755421,3.95890204179,6.51544572977,0.0,9.17985065927,26.9147,57.6041463414,0.0,50.0982,7.50594634141
 10/14  17:00:00,48.5001166232,3.95890204179,6.41784701705,0.0,9.17985065927,26.9147,58.7638421429,0.0,50.0982,8.6656421429
 10/14  18:00:00,49.7656473496,3.95890204179,5.59718348987,0.0,9.17985065927,26.9147,61.6795810069,0.0,50.0982,11.5813810069
 10/14  19:00:00,41.2266171209,3.95890204179,2.29728126426,0.0,9.17985065927,19.4245,44.3988199495,0.0,33.3988,11.0000199495
 10/14  20:00:00,39.3262310697,3.95890204179,0.433003835171,0.0,9.17985065927,19.4245,44.3903543483,0.0,33.3988,10.9915543483
 10/14  21:00:00,38.7962492887,3.95890204179,0.0,0.0,9.17985065927,19.4245,36.0511334359,0.0,25.0491,11.0020334359
 10/14  22:00:00,38.6500305976,3.95890204179,0.0,0.0,9.17985065927,19.4245,25.5045806076,0.13962898537,16.6994,8.6655516222
 10/14  23:00:00,39.4056675389,3.95890204179,0.0,0.0,9.17985065927,19.4245,15.1686054772,0.471471039334,8.3497,6.34743443786
 10/14  24:00:00,22.6802598566,3.95890204179,0.0,0.0,4.58992532963,8.1892,20.8623196078,12.9098184531,3.33988,4.61262115475
 10/15  01:00:00,14.887601138,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/15  02:00:00,14.9087863353,0.0,0.0,0.0,1.52997510988,7.4902,3.93196177433,0.0,3.33988,0.592081774328
 10/15  03:00:00,14.9067373536,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/15  04:00:00,15.0498339215,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/15  05:00:00,22.7435480955,3.95890204179,0.0,0.0,4.58992532963,8.1892,44.0193889867,35.0776013244,8.3497,0.59208766231
 10/15  06:00:00,38.7078112909,3.95890204179,0.0283104653435,0.0,9.17985065927,19.4245,50.9176455703,30.7565715612,16.6994,3.46167400906
 10/15  07:00:00,42.9982723173,3.95890204179,0.0128626351262,0.0,9.17985065927,26.9147,43.5520905243,15.0412207961,25.0491,3.46176972822
 10/15  08:00:00,41.9922263129,3.95890204179,0.00352767059736,0.0,9.17985065927,26.9147,39.1385020333,2.85107669836,33.3988,2.88862533498
 10/15  09:00:00,34.5795432866,3.95890204179,0.00694435878881,0.0,9.17985065927,19.4245,28.5211922888,0.00984025041586,25.0491,3.46225203834
 10/15  10:00:00,43.6120163608,3.95890204179,1.497463237,0.0,9.17985065927,26.9147,52.1684394834,0.00422591396891,41.7485,10.4157135694
 10/15  11:00:00,47.3566188365,3.95890204179,4.50062989278,0.0,9.17985065927,26.9147,52.1637088633,0.0,41.7485,10.4152088633
 10/15  12:00:00,49.1784643679,3.95890204179,6.95607980765,0.0,9.17985065927,26.9147,50.4141925286,0.0,41.7485,8.66569252865
 10/15  13:00:00,41.928407083,3.95890204179,7.23476194545,0.0,9.17985065927,19.4245,42.0642835932,0.0,33.3988,8.66548359319
 10/15  14:00:00,41.3929907479,3.95890204179,6.69507664569,0.0,9.17985065927,19.4245,31.3965043218,0.0,25.0491,6.34740432185
 10/15  15:00:00,41.5051789906,3.95890204179,6.80177659118,0.0,9.17985065927,19.4245,39.7464667178,0.0,33.3988,6.34766671784
 10/15  16:00:00,50.704635748,3.95890204179,8.54978580663,0.0,9.17985065927,26.9147,56.4458501409,0.0,50.0982,6.34765014088
 10/15  17:00:00,50.6771838937,3.95890204179,8.55765979038,0.0,9.17985065927,26.9147,58.7633908361,0.0,50.0982,8.66519083614
 10/15  18:00:00,51.438640598,3.95890204179,7.23592474552,0.0,9.17985065927,26.9147,60.5134597938,0.0,50.0982,10.4152597938
 10/15  19:00:00,42.7228141139,3.95890204179,3.75456481894,0.0,9.17985065927,19.4245,43.8134578596,0.0,33.3988,10.4146578596
 10/15  20:00:00,41.2080175427,3.95890204179,2.26648134804,0.0,9.17985065927,19.4245,42.064460173,0.0,33.3988,8.66566017302
 10/15  21:00:00,39.5428454651,3.95890204179,0.690397676017,0.0,9.17985065927,19.4245,35.4643230584,0.0,25.0491,10.4152230584
 10/15  22:00:00,38.7447505366,3.95890204179,0.0435699707217,0.0,9.17985065927,19.4245,25.4013413999,0.0377140575767,16.6994,8.6642273423
 10/15  23:00:00,39.4009670306,3.95890204179,0.0,0.0,9.17985065927,19.4245,13.0409745077,0.651882501453,8.3497,4.03939200629
 10/15  24:00:00,22.6407573124,3.95890204179,0.00190492411896,0.0,4.58992532963,8.1892,26.0278981114,17.4957164846,3.33988,5.19230162681
 10/16  01:00:00,14.8436411975,0.0,0.0,0.0,1.52997510988,7.4902,3.93197538688,0.0,3.33988,0.59209538688
 10/16  02:00:00,14.8633511857,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/16  03:00:00,14.8610660441,0.0,0.0,0.0,1.52997510988,7.4902,3.93197391261,0.0,3.33988,0.592093912607
 10/16  04:00:00,15.0010721051,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/16  05:00:00,22.6997457053,3.95890204179,0.0,0.0,4.58992532963,8.1892,48.8957523464,39.9540042714,8.3497,0.59204807497
 10/16  06:00:00,38.6514197159,3.95890204179,0.0147543278437,0.0,9.17985065927,19.4245,57.5561611175,37.3953612915,16.6994,3.46139982594
 10/16  07:00:00,42.9475800424,3.95890204179,0.0192411907872,0.0,9.17985065927,26.9147,66.9747411334,29.7546021691,25.0491,12.1710389643
 10/16  08:00:00,41.9025154245,3.95890204179,0.0,0.0,9.17985065927,26.9147,67.0204949267,22.0399230824,33.3988,11.5817718443
 10/16  09:00:00,34.4490229712,3.95890204179,0.0,0.0,9.17985065927,19.4245,47.2789876554,12.4007176485,25.0491,9.82917000689
 10/16  10:00:00,41.9579513146,3.95890204179,0.00255860640625,0.0,9.17985065927,26.9147,57.4459606751,7.60843326411,41.7485,8.08902741103
 10/16  11:00:00,42.7102710698,3.95890204179,0.00869053219608,0.0,9.17985065927,26.9147,51.5758862646,0.0,41.7485,9.82738626456
 10/16  12:00:00,42.575407229,3.95890204179,0.51100835824,0.0,9.17985065927,26.9147,50.4145828802,0.0,41.7485,8.66608288018
 10/16  13:00:00,34.8516201879,3.95890204179,0.297125101665,0.0,9.17985065927,19.4245,40.9038583364,0.0,33.3988,7.50505833637
 10/16  14:00:00,34.5708806684,3.95890204179,0.00445884940743,0.0,9.17985065927,19.4245,31.396991617,0.0,25.0491,6.34789161697
 10/16  15:00:00,34.5467372651,3.95890204179,0.0,0.0,9.17985065927,19.4245,39.7725399062,0.02589676005,33.3988,6.34784314616
 10/16  16:00:00,42.4648175613,3.95890204179,0.499404666777,0.0,9.17985065927,26.9147,56.4463887248,0.0,50.0982,6.34818872477
 10/16  17:00:00,42.8268394427,3.95890204179,0.863417488271,0.0,9.17985065927,26.9147,58.7643516748,0.0,50.0982,8.66615167483
 10/16  18:00:00,44.7789838784,3.95890204179,0.723501513422,0.0,9.17985065927,26.9147,61.6775862942,0.0,50.0982,11.5793862942
 10/16  19:00:00,38.781014565,3.95890204179,0.0,0.0,9.17985065927,19.4245,48.3117720883,2.74162390125,33.3988,12.171348187
 10/16  20:00:00,38.7263179543,3.95890204179,0.0,0.0,9.17985065927,19.4245,57.3187033391,12.9278762344,33.3988,10.9920271047
 10/16  21:00:00,38.6432797763,3.95890204179,0.0,0.0,9.17985065927,19.4245,59.7455387361,23.1160173104,25.0491,11.5804214256
 10/16  22:00:00,38.531072246,3.95890204179,0.0,0.0,9.17985065927,19.4245,53.198834749,27.2502451305,16.6994,9.24918961844
 10/16  23:00:00,39.28820674,3.95890204179,0.0,0.0,9.17985065927,19.4245,47.6603229139,34.1182882903,8.3497,5.19233462361
 10/16  24:00:00,22.5609664223,3.95890204179,0.0,0.0,4.58992532963,8.1892,53.6692367409,45.7155873114,3.33988,4.61376942946
 10/17  01:00:00,14.770564618,0.0,0.0,0.0,1.52997510988,7.4902,3.9319290431,0.0,3.33988,0.592049043096
 10/17  02:00:00,14.7980142745,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/17  03:00:00,14.8071015129,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/17  04:00:00,15.4604615445,0.0,0.0,0.0,1.52997510988,7.4902,3.93193498314,0.0,3.33988,0.592054983135
 10/17  05:00:00,23.1743900049,3.95890204179,0.0,0.0,4.58992532963,8.1892,64.117515687,55.747815687,8.3497,0.02
 10/17  06:00:00,38.8568505651,3.95890204179,0.0182770715426,0.0,9.17985065927,19.4245,71.0149804452,50.8541248654,16.6994,3.4614555798
 10/17  07:00:00,42.9300400705,3.95890204179,0.0224609857561,0.0,9.17985065927,26.9147,77.7722256145,39.9724431655,25.0491,12.750682449
 10/17  08:00:00,41.900052163,3.95890204179,0.0,0.0,9.17985065927,26.9147,71.0124430252,26.0312117248,33.3988,11.5824313004
 10/17  09:00:00,34.4561952436,3.95890204179,0.0,0.0,9.17985065927,19.4245,46.9284225772,12.4628955614,25.0491,9.41642701574
 10/17  10:00:00,41.972666649,3.95890204179,0.00305389984687,0.0,9.17985065927,26.9147,55.4407444152,5.18950448607,41.7485,8.50273992912
 10/17  11:00:00,42.7340337654,3.95890204179,0.0120204248358,0.0,9.17985065927,26.9147,51.5828534334,0.00543705904677,41.7485,9.82891637438
 10/17  12:00:00,42.8851925435,3.95890204179,0.799852351917,0.0,9.17985065927,26.9147,50.4142830346,0.0,41.7485,8.66578303458
 10/17  13:00:00,35.0467606857,3.95890204179,0.480594538539,0.0,9.17985065927,19.4245,40.3277669438,0.0,33.3988,6.92896694384
 10/17  14:00:00,34.8076968641,3.95890204179,0.224726115449,0.0,9.17985065927,19.4245,31.9725700608,0.0,25.0491,6.92347006078
 10/17  15:00:00,34.7972445518,3.95890204179,0.220301242905,0.0,9.17985065927,19.4245,39.7471495652,0.0,33.3988,6.34834956522
 10/17  16:00:00,43.0751781736,3.95890204179,1.0835597976,0.0,9.17985065927,26.9147,56.4464628511,0.0,50.0982,6.3482628511
 10/17  17:00:00,43.5811557964,3.95890204179,1.59153218957,0.0,9.17985065927,26.9147,58.7647948244,0.0,50.0982,8.66659482435
 10/17  18:00:00,45.4605171432,3.95890204179,1.37427590084,0.0,9.17985065927,26.9147,61.6806351685,0.0,50.0982,11.5824351685
 10/17  19:00:00,38.6940553598,3.95890204179,0.0275793101,0.0,9.17985065927,19.4245,46.6620729237,0.512241105003,33.3988,12.7510318187
 10/17  20:00:00,38.6196988336,3.95890204179,0.0,0.0,9.17985065927,19.4245,49.8606173746,6.04622597418,33.3988,10.4155914004
 10/17  21:00:00,38.5605847159,3.95890204179,0.0,0.0,9.17985065927,19.4245,53.7580937655,17.1262796749,25.0491,11.5827140906
 10/17  22:00:00,38.5370304514,3.95890204179,0.0,0.0,9.17985065927,19.4245,52.9183923765,26.8432430063,16.6994,9.37574937021
 10/17  23:00:00,39.2914617973,3.95890204179,0.0,0.0,9.17985065927,19.4245,48.8975471939,34.9038044895,8.3497,5.64404270448
 10/17  24:00:00,22.5783702628,3.95890204179,0.0,0.0,4.58992532963,8.1892,47.6092462387,39.6572871926,3.33988,4.61207904617
 10/18  01:00:00,14.798103928,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/18  02:00:00,14.819352219,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/18  03:00:00,14.8281859181,0.0,0.0,0.0,1.52997510988,7.4902,3.93194681889,0.0,3.33988,0.592066818892
 10/18  04:00:00,14.9750707766,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/18  05:00:00,22.6858888583,3.95890204179,0.0,0.0,4.58992532963,8.1892,56.3376934249,47.395920696,8.3497,0.592072728869
 10/18  06:00:00,38.6402591559,3.95890204179,0.0154230741655,0.0,9.17985065927,19.4245,65.0887077924,44.9276457894,16.6994,3.46166200296
 10/18  07:00:00,42.9392441277,3.95890204179,0.0226577587154,0.0,9.17985065927,26.9147,74.413311191,36.6139678833,25.0491,12.7502433077
 10/18  08:00:00,41.8991755297,3.95890204179,0.00162422943309,0.0,9.17985065927,26.9147,71.6323760917,26.651052719,33.3988,11.5825233727
 10/18  09:00:00,34.4630882811,3.95890204179,0.0,0.0,9.17985065927,19.4245,46.0412120871,11.7395446643,25.0491,9.25256742276
 10/18  10:00:00,41.9939894889,3.95890204179,0.0048694858334,0.0,9.17985065927,26.9147,52.3403537147,1.92481196246,41.7485,8.66704175225
 10/18  11:00:00,42.9422796746,3.95890204179,0.190731877374,0.0,9.17985065927,26.9147,51.5851015386,0.00727200020077,41.7485,9.82932953838
 10/18  12:00:00,44.1432166329,3.95890204179,2.0222195478,0.0,9.17985065927,26.9147,49.8378243903,0.0,41.7485,8.08932439035
 10/18  13:00:00,36.9847084243,3.95890204179,2.37637508283,0.0,9.17985065927,19.4245,40.9046146151,0.0,33.3988,7.50581461515
 10/18  14:00:00,36.8714173035,3.95890204179,2.24294208616,0.0,9.17985065927,19.4245,31.9721639597,0.0,25.0491,6.9230639597
 10/18  15:00:00,36.6558818314,3.95890204179,2.0335665278,0.0,9.17985065927,19.4245,39.7470768634,0.0,33.3988,6.34827686344
 10/18  16:00:00,45.0234596665,3.95890204179,2.99267065877,0.0,9.17985065927,26.9147,56.4464231475,0.0,50.0982,6.34822314754
 10/18  17:00:00,45.3402556468,3.95890204179,3.31550973706,0.0,9.17985065927,26.9147,58.7649628016,0.0,50.0982,8.66676280162
 10/18  18:00:00,46.2144117763,3.95890204179,2.10746411765,0.0,9.17985065927,26.9147,61.6807864694,0.0,50.0982,11.5825864694
 10/18  19:00:00,39.0077903787,3.95890204179,0.157556207771,0.0,9.17985065927,19.4245,46.1632937728,0.0125661243203,33.3988,12.7519276485
 10/18  20:00:00,38.8148529844,3.95890204179,0.0,0.0,9.17985065927,19.4245,43.8255428917,0.0104191130313,33.3988,10.4163237787
 10/18  21:00:00,38.7326630714,3.95890204179,0.0,0.0,9.17985065927,19.4245,36.8510884026,0.218994473826,25.0491,11.5829939288
 10/18  22:00:00,38.5926348121,3.95890204179,0.0,0.0,9.17985065927,19.4245,35.2378983232,8.71083192905,16.6994,9.82766639416
 10/18  23:00:00,39.3387672464,3.95890204179,0.0,0.0,9.17985065927,19.4245,29.8331482637,16.291361852,8.3497,5.19208641174
 10/18  24:00:00,22.6193524572,3.95890204179,0.0,0.0,4.58992532963,8.1892,35.4125974274,27.4593326422,3.33988,4.61338478512
 10/19  01:00:00,14.8371045926,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/19  02:00:00,14.8525292808,0.0,0.0,0.0,1.52997510988,7.4902,3.93195859416,0.0,3.33988,0.592078594155
 10/19  03:00:00,14.8548234334,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/19  04:00:00,15.0051701658,0.0,0.0,0.0,1.52997510988,7.4902,3.93193863574,0.0,3.33988,0.592058635744
 10/19  05:00:00,22.7119952586,3.95890204179,0.0,0.0,4.58992532963,8.1892,48.8449933674,40.4752933674,8.3497,0.02
 10/19  06:00:00,38.6761720512,3.95890204179,0.0218568511257,0.0,9.17985065927,19.4245,57.0953254693,36.9346564515,16.6994,3.46126901777
 10/19  07:00:00,42.9830634874,3.95890204179,0.0266638382193,0.0,9.17985065927,26.9147,63.1506187747,25.3506566043,25.0491,12.7508621704
 10/19  08:00:00,41.9503313051,3.95890204179,0.00192401468469,0.0,9.17985065927,26.9147,59.6463472008,14.6646525015,33.3988,11.5828946993
 10/19  09:00:00,34.5107902615,3.95890204179,0.0,0.0,9.17985065927,19.4245,38.2708018933,3.3921784213,25.0491,9.829523472
 10/19  10:00:00,42.097169504,3.95890204179,0.0394067431202,0.0,9.17985065927,26.9147,50.4161064049,0.0,41.7485,8.66760640491
 10/19  11:00:00,45.694522331,3.95890204179,2.86246708953,0.0,9.17985065927,26.9147,51.0008957239,0.0,41.7485,9.25239572393
 10/19  12:00:00,48.983963244,3.95890204179,6.78093871105,0.0,9.17985065927,26.9147,50.4155550649,0.0,41.7485,8.66705506489
 10/19  13:00:00,40.9995291992,3.95890204179,6.33951279393,0.0,9.17985065927,19.4245,40.9046675628,0.0,33.3988,7.50586756284
 10/19  14:00:00,39.7247591731,3.95890204179,5.06276013796,0.0,9.17985065927,19.4245,31.3971233598,0.0,25.0491,6.34802335977
 10/19  15:00:00,38.9276031526,3.95890204179,4.26586183014,0.0,9.17985065927,19.4245,40.3222830101,0.0,33.3988,6.92348301011
 10/19  16:00:00,48.3566201647,3.95890204179,6.19958701081,0.0,9.17985065927,26.9147,56.4461292774,0.0,50.0982,6.34792927741
 10/19  17:00:00,49.3860134976,3.95890204179,7.29535934611,0.0,9.17985065927,26.9147,58.7643059483,0.0,50.0982,8.6661059483
 10/19  18:00:00,50.5502315466,3.95890204179,6.37465918336,0.0,9.17985065927,26.9147,61.6807337184,0.0,50.0982,11.5825337184
 10/19  19:00:00,41.2178537422,3.95890204179,2.27549448845,0.0,9.17985065927,19.4245,46.1509113873,0.0,33.3988,12.7521113873
 10/19  20:00:00,39.7470470128,3.95890204179,0.836090381417,0.0,9.17985065927,19.4245,43.8149807737,0.0,33.3988,10.4161807737
 10/19  21:00:00,38.8104257752,3.95890204179,0.0,0.0,9.17985065927,19.4245,37.2254456924,0.0140912116027,25.0491,12.1622544808
 10/19  22:00:00,38.6694072987,3.95890204179,0.0,0.0,9.17985065927,19.4245,26.0520074209,0.102649710895,16.6994,9.24995771005
 10/19  23:00:00,39.3982104331,3.95890204179,0.0,0.0,9.17985065927,19.4245,17.8466614466,3.72951364682,8.3497,5.76744779977
 10/19  24:00:00,22.6733560478,3.95890204179,0.0,0.0,4.58992532963,8.1892,22.6653457222,15.2859439071,3.33988,4.03952181516
 10/20  01:00:00,14.8908931781,0.0,0.0,0.0,1.52997510988,7.4902,3.9319663266,0.0,3.33988,0.5920863266
 10/20  02:00:00,14.9202190786,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/20  03:00:00,14.9420269258,0.0,0.0,0.0,1.52997510988,7.4902,3.93194638668,0.0,3.33988,0.592066386679
 10/20  04:00:00,15.6903858723,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/20  05:00:00,23.3836543459,3.95890204179,0.0,0.0,4.58992532963,8.1892,24.932891347,15.9911190534,8.3497,0.592072293646
 10/20  06:00:00,39.0187933077,3.95890204179,0.0258446619408,0.0,9.17985065927,19.4245,36.801339782,17.2140277562,16.6994,2.88791202582
 10/20  07:00:00,43.0483915713,3.95890204179,0.0273501908556,0.0,9.17985065927,26.9147,48.2183725646,10.4163609295,25.0491,12.7529116351
 10/20  08:00:00,42.0088926939,3.95890204179,0.00241558228279,0.0,9.17985065927,26.9147,47.9363213236,2.37683353746,33.3988,12.1606877861
 10/20  09:00:00,34.5909553805,3.95890204179,0.00704638685249,0.0,9.17985065927,19.4245,34.3066229349,0.00399719523989,25.0491,9.2535257397
 10/20  10:00:00,44.1091813642,3.95890204179,1.98751396684,0.0,9.17985065927,26.9147,50.4157671321,0.0,41.7485,8.66726713209
 10/20  11:00:00,49.4777762499,3.95890204179,6.60218314522,0.0,9.17985065927,26.9147,51.5779090981,0.0,41.7485,9.8294090981
 10/20  12:00:00,51.4647899169,3.95890204179,9.22566270596,0.0,9.17985065927,26.9147,50.4149333253,0.0,41.7485,8.66643332528
 10/20  13:00:00,43.4170666717,3.95890204179,8.72862057974,0.0,9.17985065927,19.4245,40.9058047623,0.0,33.3988,7.50700476232
 10/20  14:00:00,42.4087707628,3.95890204179,7.71450848945,0.0,9.17985065927,19.4245,31.3967632945,0.0,25.0491,6.34766329454
 10/20  15:00:00,41.4510749386,3.95890204179,6.75709500229,0.0,9.17985065927,19.4245,40.3230040928,0.0,33.3988,6.92420409281
 10/20  16:00:00,50.3389340426,3.95890204179,8.1548888858,0.0,9.17985065927,26.9147,56.4473588233,0.0,50.0982,6.34915882331
 10/20  17:00:00,50.9839696507,3.95890204179,8.86639210651,0.0,9.17985065927,26.9147,58.7649849794,0.0,50.0982,8.66678497936
 10/20  18:00:00,52.2091739386,3.95890204179,8.01736405602,0.0,9.17985065927,26.9147,61.6817719168,0.0,50.0982,11.5835719168
 10/20  19:00:00,42.9266092801,3.95890204179,4.13825126971,0.0,9.17985065927,19.4245,46.1519629134,0.0,33.3988,12.7531629134
 10/20  20:00:00,41.1090434495,3.95890204179,2.33270529387,0.0,9.17985065927,19.4245,43.8151321671,0.0,33.3988,10.4163321671
 10/20  21:00:00,39.0049982884,3.95890204179,0.292597004743,0.0,9.17985065927,19.4245,37.2098471305,0.0,25.0491,12.1607471305
 10/20  22:00:00,38.6755978885,3.95890204179,0.0,0.0,9.17985065927,19.4245,26.0822271302,0.130230414615,16.6994,9.25259671563
 10/20  23:00:00,39.4214437986,3.95890204179,0.0,0.0,9.17985065927,19.4245,14.3110196338,0.194692120488,8.3497,5.76662751335
 10/20  24:00:00,22.705504724,3.95890204179,0.0,0.0,4.58992532963,8.1892,15.3099126233,7.35772558712,3.33988,4.61230703617
 10/21  01:00:00,14.9167388698,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/21  02:00:00,14.9380390954,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/21  03:00:00,14.9433612211,0.0,0.0,0.0,1.52997510988,7.4902,3.93197226074,0.0,3.33988,0.592092260736
 10/21  04:00:00,15.0861373075,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/21  05:00:00,22.7767077497,3.95890204179,0.0,0.0,4.58992532963,8.1892,37.4109906199,28.469209696,8.3497,0.592080923913
 10/21  06:00:00,38.7454552527,3.95890204179,0.0312372707181,0.0,9.17985065927,19.4245,43.5862290682,23.4250727474,16.6994,3.46175632081
 10/21  07:00:00,43.0174841599,3.95890204179,0.0138775395835,0.0,9.17985065927,26.9147,40.6429205619,12.131755304,25.0491,3.46206525793
 10/21  08:00:00,41.9905553199,3.95890204179,0.00204250599789,0.0,9.17985065927,26.9147,40.0551607279,3.19393006425,33.3988,3.4624306637
 10/21  09:00:00,34.5812727695,3.95890204179,0.0088433926582,0.0,9.17985065927,19.4245,35.4770857942,0.0101138210901,25.0491,10.4178719731
 10/21  10:00:00,43.6828446669,3.95890204179,1.56850793726,0.0,9.17985065927,26.9147,51.5794434311,0.0,41.7485,9.83094343113
 10/21  11:00:00,49.0017082674,3.95890204179,6.13407079863,0.0,9.17985065927,26.9147,52.1655332169,0.0,41.7485,10.4170332169
 10/21  12:00:00,49.8955524183,3.95890204179,7.66437718116,0.0,9.17985065927,26.9147,52.7432307701,0.0,41.7485,10.9947307701
 10/21  13:00:00,42.1564750955,3.95890204179,7.47583072373,0.0,9.17985065927,19.4245,43.2291807221,0.0,33.3988,9.83038072208
 10/21  14:00:00,41.5484215265,3.95890204179,6.86250476879,0.0,9.17985065927,19.4245,33.7151589539,0.0,25.0491,8.66605895385
 10/21  15:00:00,41.4377890228,3.95890204179,6.7522181329,0.0,9.17985065927,19.4245,41.4884761038,0.0,33.3988,8.08967610376
 10/21  16:00:00,50.6070083147,3.95890204179,8.4256115752,0.0,9.17985065927,26.9147,58.180101374,0.0,50.0982,8.08190137404
 10/21  17:00:00,50.8000693938,3.95890204179,8.66824622738,0.0,9.17985065927,26.9147,58.7656347767,0.0,50.0982,8.66743477667
 10/21  18:00:00,53.1765481064,3.95890204179,8.96682206545,0.0,9.17985065927,26.9147,61.6805331637,0.0,50.0982,11.5823331637
 10/21  19:00:00,44.3097674688,3.95890204179,5.33811942175,0.0,9.17985065927,19.4245,44.9822290449,0.0,33.3988,11.5834290449
 10/21  20:00:00,41.658142435,3.95890204179,2.7095177025,0.0,9.17985065927,19.4245,44.3941566481,0.0,33.3988,10.9953566481
 10/21  21:00:00,40.8319185641,3.95890204179,1.9722427724,0.0,9.17985065927,19.4245,36.6321083601,0.0,25.0491,11.5830083601
 10/21  22:00:00,39.4839958202,3.95890204179,0.74877563921,0.0,9.17985065927,19.4245,25.3658555878,0.0,16.6994,8.66645558778
 10/21  23:00:00,39.5555942662,3.95890204179,0.0491093469852,0.0,9.17985065927,19.4245,14.6981445331,0.0,8.3497,6.3484445331
 10/21  24:00:00,22.7867336662,3.95890204179,0.0,0.0,4.58992532963,8.1892,8.11003292453,0.156230656739,3.33988,4.61392226779
 10/22  01:00:00,14.9835484593,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/22  02:00:00,15.0053242804,0.0,0.0,0.0,1.52997510988,7.4902,3.93196688233,0.0,3.33988,0.59208688233
 10/22  03:00:00,15.0081908474,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/22  04:00:00,15.1662936044,0.0,0.0,0.0,1.52997510988,7.4902,3.93197275868,0.0,3.33988,0.592092758678
 10/22  05:00:00,22.8756589935,3.95890204179,0.0,0.0,4.58992532963,8.1892,15.0587530936,6.68905309359,8.3497,0.02
 10/22  06:00:00,38.854826458,3.95890204179,0.0405995204361,0.0,9.17985065927,19.4245,22.2540198607,2.09309968829,16.6994,3.46152017237
 10/22  07:00:00,43.1441643073,3.95890204179,0.036578812121,0.0,9.17985065927,26.9147,28.5109333586,0.0,25.0491,3.46183335864
 10/22  08:00:00,42.2159015832,3.95890204179,0.134176127322,0.0,9.17985065927,26.9147,36.8608983872,0.0,33.3988,3.46209838716
 10/22  09:00:00,34.6063079825,3.95890204179,0.0024030470131,0.0,9.17985065927,19.4245,28.5459374166,0.034452090394,25.0491,3.46238532623
 10/22  10:00:00,43.3512804469,3.95890204179,1.24163846197,0.0,9.17985065927,26.9147,52.743423446,0.0,41.7485,10.994923446
 10/22  11:00:00,48.878698312,3.95890204179,6.0129280973,0.0,9.17985065927,26.9147,52.1662282288,0.0,41.7485,10.4177282288
 10/22  12:00:00,52.9658173036,3.95890204179,10.7234759025,0.0,9.17985065927,26.9147,50.4162617425,0.0,41.7485,8.66776174249
 10/22  13:00:00,46.0011476807,3.95890204179,11.3029042091,0.0,9.17985065927,19.4245,42.0650158318,0.0,33.3988,8.66621583177
 10/22  14:00:00,45.9791187647,3.95890204179,11.2660869987,0.0,9.17985065927,19.4245,31.9378496436,0.0,25.0491,6.8887496436
