Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/22  15:00:00,46.0228190277,3.95890204179,11.2985911316,0.0,9.17985065927,19.4245,39.7826504687,0.0,33.3988,6.38385046865
 10/22  16:00:00,55.218139108,3.95890204179,13.0059264132,0.0,9.17985065927,26.9147,56.4468948668,0.0,50.0982,6.34869486685
 10/22  17:00:00,54.6671567519,3.95890204179,12.4718504969,0.0,9.17985065927,26.9147,58.765204802,0.0,50.0982,8.66700480197
 10/22  18:00:00,55.8037093294,3.95890204179,11.5190001133,0.0,9.17985065927,26.9147,61.0928062588,0.0,50.0982,10.9946062588
 10/22  19:00:00,48.187999934,3.95890204179,9.13297150148,0.0,9.17985065927,19.4245,43.8159202615,0.0,33.3988,10.4171202615
 10/22  20:00:00,47.0238777364,3.95890204179,8.01917587235,0.0,9.17985065927,19.4245,42.0655544046,0.0,33.3988,8.66675440456
 10/22  21:00:00,44.5803566507,3.95890204179,5.66269198433,0.0,9.17985065927,19.4245,36.0446799071,0.0,25.0491,10.9955799071
 10/22  22:00:00,43.0063579695,3.95890204179,4.21952389267,0.0,9.17985065927,19.4245,25.3669129879,0.0,16.6994,8.66751298794
 10/22  23:00:00,42.4161855732,3.95890204179,2.86883571727,0.0,9.17985065927,19.4245,12.9623627647,0.0,8.3497,4.61266276468
 10/22  24:00:00,22.8476282643,3.95890204179,0.0,0.0,4.58992532963,8.1892,8.63042497531,0.098431549852,3.33988,5.19211342545
 10/23  01:00:00,15.05269119,0.0,0.0,0.0,1.52997510988,7.4902,3.93196351423,0.0,3.33988,0.592083514232
 10/23  02:00:00,15.0718441273,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/23  03:00:00,15.0781692038,0.0,0.0,0.0,1.52997510988,7.4902,3.93193494038,0.0,3.33988,0.592054940382
 10/23  04:00:00,15.247336131,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/23  05:00:00,22.9864802267,3.95890204179,0.00384286349274,0.0,4.58992532963,8.1892,9.11123942148,0.169478552051,8.3497,0.592060869432
 10/23  06:00:00,39.004242209,3.95890204179,0.0680298314945,0.0,9.17985065927,19.4245,19.5870591028,0.0,16.6994,2.88765910275
 10/23  07:00:00,46.4639197535,3.95890204179,3.27936295207,0.0,9.17985065927,26.9147,38.3814418376,0.0,25.0491,13.3323418376
 10/23  08:00:00,47.6458446642,3.95890204179,5.51040395645,0.0,9.17985065927,26.9147,44.9818468381,0.0,33.3988,11.5830468381
 10/23  09:00:00,40.8317733499,3.95890204179,6.17110782837,0.0,9.17985065927,19.4245,34.8788795654,0.0,25.0491,9.8297795654
 10/23  10:00:00,50.7325521135,3.95890204179,8.55625481865,0.0,9.17985065927,26.9147,50.4150061997,0.0,41.7485,8.66650619968
 10/23  11:00:00,55.578033994,3.95890204179,12.6709163214,0.0,9.17985065927,26.9147,51.5792649162,0.0,41.7485,9.83076491617
 10/23  12:00:00,58.706787699,3.95890204179,16.4299656645,0.0,9.17985065927,26.9147,50.4155072055,0.0,41.7485,8.66700720553
 10/23  13:00:00,49.9175723479,3.95890204179,15.1937392556,0.0,9.17985065927,19.4245,40.9057895211,0.0,33.3988,7.5069895211
 10/23  14:00:00,48.225393821,3.95890204179,13.4982446821,0.0,9.17985065927,19.4245,31.9733297136,0.0,25.0491,6.92422971357
 10/23  15:00:00,46.8828197279,3.95890204179,12.1557613141,0.0,9.17985065927,19.4245,39.7477877244,0.0,33.3988,6.34898772438
 10/23  16:00:00,56.6897182813,3.95890204179,14.4684329883,0.0,9.17985065927,26.9147,56.4469682121,0.0,50.0982,6.34876821206
 10/23  17:00:00,57.8156326783,3.95890204179,15.6055569892,0.0,9.17985065927,26.9147,58.7651513045,0.0,50.0982,8.6669513045
 10/23  18:00:00,58.8428749298,3.95890204179,14.5528520203,0.0,9.17985065927,26.9147,62.2589145459,0.0,50.0982,12.1607145459
 10/23  19:00:00,51.1463621183,3.95890204179,12.0551006008,0.0,9.17985065927,19.4245,46.1527063438,0.0,33.3988,12.7539063438
 10/23  20:00:00,51.0579130239,3.95890204179,12.0130293583,0.0,9.17985065927,19.4245,44.3946842319,0.0,33.3988,10.9958842319
 10/23  21:00:00,47.9042823334,3.95890204179,8.9709877504,0.0,9.17985065927,19.4245,36.6322640445,0.0,25.0491,11.5831640445
 10/23  22:00:00,45.8630773453,3.95890204179,7.06459789142,0.0,9.17985065927,19.4245,26.5293067888,0.0,16.6994,9.82990678881
 10/23  23:00:00,44.7176051834,3.95890204179,5.1547930107,0.0,9.17985065927,19.4245,14.1178118151,0.0,8.3497,5.76811181506
 10/23  24:00:00,24.4286369088,3.95890204179,1.5620002488,0.0,4.58992532963,8.1892,7.46937644265,0.0909856563756,3.33988,4.03851078627
 10/24  01:00:00,15.0762876332,0.0,0.0,0.0,1.52997510988,7.4902,3.93196881383,0.0,3.33988,0.592088813827
 10/24  02:00:00,15.095416663,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/24  03:00:00,15.0994643774,0.0,0.0,0.0,1.52997510988,7.4902,3.9319437127,0.0,3.33988,0.592063712703
 10/24  04:00:00,15.9320356032,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/24  05:00:00,24.8026383355,3.95890204179,1.1188243731,0.0,4.58992532963,8.1892,8.9931725451,0.0514029173005,8.3497,0.592069627804
 10/24  06:00:00,42.3606439263,3.95890204179,3.07136677212,0.0,9.17985065927,19.4245,20.1610633054,0.0,16.6994,3.46166330544
 10/24  07:00:00,50.3615905774,3.95890204179,7.14606731843,0.0,9.17985065927,26.9147,37.8029025312,0.0,25.0491,12.7538025312
 10/24  08:00:00,50.7994287173,3.95890204179,8.63792536591,0.0,9.17985065927,26.9147,44.9839796113,0.0,33.3988,11.5851796113
 10/24  09:00:00,43.8288954086,3.95890204179,9.14477495606,0.0,9.17985065927,19.4245,34.8789569516,0.0,25.0491,9.8298569516
 10/24  10:00:00,53.3231976399,3.95890204179,11.1283500761,0.0,9.17985065927,26.9147,50.4157718162,0.0,41.7485,8.66727181622
 10/24  11:00:00,58.9594926055,3.95890204179,16.0252981611,0.0,9.17985065927,26.9147,51.5796308733,0.0,41.7485,9.83113087334
 10/24  12:00:00,62.7014319984,3.95890204179,20.3960766626,0.0,9.17985065927,26.9147,50.4161539018,0.0,41.7485,8.66765390178
 10/24  13:00:00,54.0524932198,3.95890204179,19.3014009793,0.0,9.17985065927,19.4245,41.4821022181,0.0,33.3988,8.08330221811
 10/24  14:00:00,52.0736204073,3.95890204179,17.3119081066,0.0,9.17985065927,19.4245,31.3980891431,0.0,25.0491,6.34898914314
 10/24  15:00:00,50.977847548,3.95890204179,16.2130680057,0.0,9.17985065927,19.4245,40.3234113499,0.0,33.3988,6.92461134987
 10/24  16:00:00,59.9052684883,3.95890204179,17.6550201461,0.0,9.17985065927,26.9147,56.4476039427,0.0,50.0982,6.34940394273
 10/24  17:00:00,57.0428024845,3.95890204179,14.8200117104,0.0,9.17985065927,26.9147,58.7653899075,0.0,50.0982,8.66718990753
 10/24  18:00:00,56.8686056779,3.95890204179,11.504307846,0.0,9.17985065927,26.9147,62.2631210504,0.0,50.0982,12.1649210504
 10/24  19:00:00,46.1293807114,3.95890204179,7.23814589168,0.0,9.17985065927,19.4245,46.1527610453,0.0,33.3988,12.7539610453
 10/24  20:00:00,44.3504339629,3.95890204179,5.54079668468,0.0,9.17985065927,19.4245,44.3938353939,0.0,33.3988,10.9950353939
 10/24  21:00:00,42.0435905134,3.95890204179,3.30662678827,0.0,9.17985065927,19.4245,36.6341089449,0.0,25.0491,11.5850089449
 10/24  22:00:00,40.0784726922,3.95890204179,1.36249206252,0.0,9.17985065927,19.4245,26.5290704991,0.0,16.6994,9.82967049907
 10/24  23:00:00,39.5402900695,3.95890204179,0.0781817603292,0.0,9.17985065927,19.4245,14.1535446486,0.03591177879,8.3497,5.76793286982
 10/24  24:00:00,22.7179110127,3.95890204179,0.00539827473732,0.0,4.58992532963,8.1892,8.18514593717,0.23300262709,3.33988,4.61226331008
 10/25  01:00:00,14.9113729898,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/25  02:00:00,14.9222978903,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/25  03:00:00,14.9118035433,0.0,0.0,0.0,1.52997510988,7.4902,3.93195836488,0.0,3.33988,0.592078364879
 10/25  04:00:00,15.0346792376,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/25  05:00:00,22.7393647542,3.95890204179,0.0160392282754,0.0,4.58992532963,8.1892,43.4371333772,34.4953491088,8.3497,0.592084268408
 10/25  06:00:00,38.6745810529,3.95890204179,0.0184294745786,0.0,9.17985065927,19.4245,53.1462936569,32.9850398321,16.6994,3.46185382482
 10/25  07:00:00,44.0332741435,3.95890204179,0.0212548088644,0.0,9.17985065927,26.9147,61.2533089416,23.4500610813,25.0491,12.7541478603
 10/25  08:00:00,41.9478673415,3.95890204179,0.0,0.0,9.17985065927,26.9147,56.9049413122,11.3429497694,33.3988,12.1631915427
 10/25  09:00:00,34.5309484469,3.95890204179,0.0041315543384,0.0,9.17985065927,19.4245,35.4479215122,0.567170007368,25.0491,9.83165150479
 10/25  10:00:00,42.3388446563,3.95890204179,0.269245932432,0.0,9.17985065927,26.9147,50.4174132317,0.0,41.7485,8.66891323169
 10/25  11:00:00,45.9437049899,3.95890204179,3.12958294347,0.0,9.17985065927,26.9147,51.5799238318,0.0,41.7485,9.83142383177
 10/25  12:00:00,48.1006858361,3.95890204179,5.9375493144,0.0,9.17985065927,26.9147,50.4164340476,0.0,41.7485,8.66793404762
 10/25  13:00:00,40.4381944708,3.95890204179,5.80157608727,0.0,9.17985065927,19.4245,40.9047841,0.0,33.3988,7.50598410002
 10/25  14:00:00,39.8965982366,3.95890204179,5.24740675219,0.0,9.17985065927,19.4245,31.9730186909,0.0,25.0491,6.92391869088
 10/25  15:00:00,39.3867863563,3.95890204179,4.74616630927,0.0,9.17985065927,19.4245,39.7482624634,0.0,33.3988,6.34946246342
 10/25  16:00:00,47.7036657444,3.95890204179,5.65511034082,0.0,9.17985065927,26.9147,57.0229519208,0.0,50.0982,6.92475192083
 10/25  17:00:00,47.9635294032,3.95890204179,5.923463886,0.0,9.17985065927,26.9147,58.7666373645,0.0,50.0982,8.66843736452
 10/25  18:00:00,49.7541246487,3.95890204179,4.56659158119,0.0,9.17985065927,26.9147,61.6836979465,0.0,50.0982,11.5854979465
 10/25  19:00:00,39.5109841308,3.95890204179,0.645196284518,0.0,9.17985065927,19.4245,46.7323822865,0.0,33.3988,13.3335822865
 10/25  20:00:00,38.814996675,3.95890204179,0.0,0.0,9.17985065927,19.4245,44.4376999074,0.0426879489723,33.3988,10.9962119584
 10/25  21:00:00,38.720298659,3.95890204179,0.0,0.0,9.17985065927,19.4245,37.1956458273,0.562026760319,25.0491,11.584519067
 10/25  22:00:00,38.6006043428,3.95890204179,0.0,0.0,9.17985065927,19.4245,29.2325302603,2.7029368555,16.6994,9.83019340475
 10/25  23:00:00,39.345703707,3.95890204179,0.0,0.0,9.17985065927,19.4245,23.1834788227,9.06520538268,8.3497,5.76857343998
 10/25  24:00:00,22.6170465316,3.95890204179,0.0,0.0,4.58992532963,8.1892,31.2069519195,23.2546014696,3.33988,4.61247044984
 10/26  01:00:00,14.8239969214,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/26  02:00:00,14.858714927,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/26  03:00:00,14.8717369752,0.0,0.0,0.0,1.52997510988,7.4902,3.93195597517,0.0,3.33988,0.592075975168
 10/26  04:00:00,15.0231505126,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/26  05:00:00,22.7166479607,3.95890204179,0.0,0.0,4.58992532963,8.1892,43.0341686028,34.0923867322,8.3497,0.592081870599
 10/26  06:00:00,38.6612952776,3.95890204179,0.015158563988,0.0,9.17985065927,19.4245,53.3138441287,33.152268121,16.6994,3.46217600763
 10/26  07:00:00,44.0176981728,3.95890204179,0.0216439245816,0.0,9.17985065927,26.9147,61.7574386343,23.9532827797,25.0491,12.7550558546
 10/26  08:00:00,41.9158827831,3.95890204179,0.0,0.0,9.17985065927,26.9147,61.2095155738,15.6478641116,33.3988,12.1628514622
 10/26  09:00:00,34.46053406,3.95890204179,0.0,0.0,9.17985065927,19.4245,41.2254384193,6.34495332309,25.0491,9.83138509622
 10/26  10:00:00,41.9863203057,3.95890204179,0.00552278601832,0.0,9.17985065927,26.9147,50.9973588634,0.579688889985,41.7485,8.66916997342
 10/26  11:00:00,43.2216413673,3.95890204179,0.467671480048,0.0,9.17985065927,26.9147,51.5804118888,0.0,41.7485,9.83191188884
 10/26  12:00:00,45.0449982106,3.95890204179,2.93183536395,0.0,9.17985065927,26.9147,50.4149848339,0.0,41.7485,8.66648483394
 10/26  13:00:00,37.4033262923,3.95890204179,2.81305800127,0.0,9.17985065927,19.4245,41.4820982879,0.0,33.3988,8.08329828792
 10/26  14:00:00,37.0826086441,3.95890204179,2.47512778933,0.0,9.17985065927,19.4245,31.3983538245,0.0,25.0491,6.34925382451
 10/26  15:00:00,37.1179753617,3.95890204179,2.51333957092,0.0,9.17985065927,19.4245,40.3225090859,0.0,33.3988,6.92370908594
 10/26  16:00:00,45.269704191,3.95890204179,3.25530191676,0.0,9.17985065927,26.9147,56.4478109025,0.0,50.0982,6.34961090248
 10/26  17:00:00,45.3426026636,3.95890204179,3.33717849259,0.0,9.17985065927,26.9147,58.7662596968,0.0,50.0982,8.66805969684
 10/26  18:00:00,46.8289994674,3.95890204179,1.68741690571,0.0,9.17985065927,26.9147,62.263280939,0.0,50.0982,12.165080939
 10/26  19:00:00,38.8532136019,3.95890204179,0.0306829654048,0.0,9.17985065927,19.4245,46.7649707151,0.0319029309609,33.3988,13.3342677841
 10/26  20:00:00,38.7658823548,3.95890204179,0.0,0.0,9.17985065927,19.4245,46.436590236,2.6197520065,33.3988,10.4180382295
 10/26  21:00:00,38.6697930502,3.95890204179,0.0,0.0,9.17985065927,19.4245,51.3897490595,14.1765860572,25.0491,12.1640630023
 10/26  22:00:00,38.5425157481,3.95890204179,0.0,0.0,9.17985065927,19.4245,49.0184395426,22.4886640374,16.6994,9.83037550529
 10/26  23:00:00,39.2962668933,3.95890204179,0.0,0.0,9.17985065927,19.4245,43.9383494588,29.8206891826,8.3497,5.76796027617
 10/26  24:00:00,22.5737702153,3.95890204179,0.0,0.0,4.58992532963,8.1892,49.7833462538,41.8309421852,3.33988,4.61252406861
 10/27  01:00:00,14.7905798491,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/27  02:00:00,14.8221326958,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/27  03:00:00,14.8381790049,0.0,0.0,0.0,1.52997510988,7.4902,3.9319611226,0.0,3.33988,0.592081122597
 10/27  04:00:00,15.5031828851,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/27  05:00:00,23.2038838139,3.95890204179,0.0,0.0,4.58992532963,8.1892,51.9295669425,42.9877799326,8.3497,0.592087009858
 10/27  06:00:00,38.8683410292,3.95890204179,0.0142442756997,0.0,9.17985065927,19.4245,61.0493200409,40.8876547456,16.6994,3.46226529531
 10/27  07:00:00,43.9911731627,3.95890204179,0.0181854124104,0.0,9.17985065927,26.9147,70.844553682,33.0403084797,25.0491,12.7551452023
 10/27  08:00:00,41.8888753273,3.95890204179,0.00223696629207,0.0,9.17985065927,26.9147,71.0980258965,25.5351816161,33.3988,12.1640442803
 10/27  09:00:00,34.4257108655,3.95890204179,0.0,0.0,9.17985065927,19.4245,52.3367030447,17.4554986769,25.0491,9.83210436773
 10/27  10:00:00,41.9375578189,3.95890204179,0.00236487837982,0.0,9.17985065927,26.9147,62.4912437523,12.0736506674,41.7485,8.6690930849
 10/27  11:00:00,42.6806884849,3.95890204179,0.00209928109894,0.0,9.17985065927,26.9147,51.9605767945,0.38040082518,41.7485,9.83167596933
 10/27  12:00:00,42.137583834,3.95890204179,0.0962135353371,0.0,9.17985065927,26.9147,50.9934971798,0.0,41.7485,9.24499717977
 10/27  13:00:00,34.5355935289,3.95890204179,0.0,0.0,9.17985065927,19.4245,40.9188513146,0.0129463000434,33.3988,7.50710501452
 10/27  14:00:00,34.5435892722,3.95890204179,0.0,0.0,9.17985065927,19.4245,31.9979799097,0.0252026188474,25.0491,6.92367729081
 10/27  15:00:00,34.5338953562,3.95890204179,0.0,0.0,9.17985065927,19.4245,39.764152637,0.0160717503396,33.3988,6.34928088664
 10/27  16:00:00,42.3241843609,3.95890204179,0.362736947134,0.0,9.17985065927,26.9147,57.0233243195,0.0,50.0982,6.92512431947
 10/27  17:00:00,42.5842522683,3.95890204179,0.630370617345,0.0,9.17985065927,26.9147,58.7670833211,0.0,50.0982,8.66888332113
 10/27  18:00:00,45.5264149577,3.95890204179,0.425473536746,0.0,9.17985065927,26.9147,62.2627331675,0.0,50.0982,12.1645331675
 10/27  19:00:00,38.6351612086,3.95890204179,0.0,0.0,9.17985065927,19.4245,46.2049295008,0.0504150148992,33.3988,12.7557144859
 10/27  20:00:00,38.6118516535,3.95890204179,0.0,0.0,9.17985065927,19.4245,45.9798123509,1.584099584,33.3988,10.996912767
 10/27  21:00:00,38.5400916014,3.95890204179,0.0,0.0,9.17985065927,19.4245,55.3588555723,18.1453507208,25.0491,12.1644048515
 10/27  22:00:00,38.5154907378,3.95890204179,0.0,0.0,9.17985065927,19.4245,56.9442796689,30.4139173108,16.6994,9.83096235813
 10/27  23:00:00,39.2831707269,3.95890204179,0.0,0.0,9.17985065927,19.4245,47.3054830625,33.18741443,8.3497,5.76836863246
 10/27  24:00:00,22.5573633842,3.95890204179,0.0,0.0,4.58992532963,8.1892,50.4425628326,42.4902378758,3.33988,4.61244495681
 10/28  01:00:00,14.7486808681,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/28  02:00:00,14.7653779425,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/28  03:00:00,14.7747569018,0.0,0.0,0.0,1.52997510988,7.4902,3.93194779628,0.0,3.33988,0.592067796281
 10/28  04:00:00,14.9299564774,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/28  05:00:00,22.6328483385,3.95890204179,0.0,0.0,4.58992532963,8.1892,73.5430386216,64.6012649167,8.3497,0.5920737049
 10/28  06:00:00,38.5758985184,3.95890204179,0.0123063881421,0.0,9.17985065927,19.4245,85.8485992014,65.6869565254,16.6994,3.46224267602
 10/28  07:00:00,43.9272677461,3.95890204179,0.014066454035,0.0,9.17985065927,26.9147,82.5061619365,53.99506546,25.0491,3.46199647654
 10/28  08:00:00,41.8367583212,3.95890204179,0.00135526385276,0.0,9.17985065927,26.9147,79.4126117463,42.5511527791,33.3988,3.4626589672
 10/28  09:00:00,34.3901920776,3.95890204179,0.000922768979738,0.0,9.17985065927,19.4245,66.8699397879,30.8227588844,25.0491,10.9980809036
 10/28  10:00:00,41.9176457111,3.95890204179,0.00327983006337,0.0,9.17985065927,26.9147,71.1387235898,19.5574985432,41.7485,9.83272504665
 10/28  11:00:00,42.667937846,3.95890204179,0.0,0.0,9.17985065927,26.9147,56.9564979322,4.21004765103,41.7485,10.9979502812
 10/28  12:00:00,42.0315095121,3.95890204179,0.0068547016555,0.0,9.17985065927,26.9147,52.7446565824,0.0,41.7485,10.9961565824
 10/28  13:00:00,34.520494263,3.95890204179,0.0,0.0,9.17985065927,19.4245,43.2568521764,0.026559423852,33.3988,9.83149275253
 10/28  14:00:00,34.5293467543,3.95890204179,0.0,0.0,9.17985065927,19.4245,33.7464865717,0.0294581774673,25.0491,8.66792839419
 10/28  15:00:00,34.5207079941,3.95890204179,0.0,0.0,9.17985065927,19.4245,42.6440587117,0.0,33.3988,9.24525871165
 10/28  16:00:00,42.1126527166,3.95890204179,0.159434806799,0.0,9.17985065927,26.9147,57.6056271082,0.0,50.0982,7.50742710824
 10/28  17:00:00,42.1281934733,3.95890204179,0.176740938454,0.0,9.17985065927,26.9147,58.7670021925,0.0,50.0982,8.66880219248
 10/28  18:00:00,45.1461276124,3.95890204179,0.0605229639169,0.0,9.17985065927,26.9147,64.2473121032,1.98391415052,50.0982,12.1651979527
 10/28  19:00:00,38.751670524,3.95890204179,0.0,0.0,9.17985065927,19.4245,53.435363503,7.87013074408,33.3988,12.1664327589
 10/28  20:00:00,38.7084896445,3.95890204179,0.0,0.0,9.17985065927,19.4245,65.0618360398,20.6658118321,33.3988,10.9972242077
 10/28  21:00:00,38.6255920903,3.95890204179,0.0,0.0,9.17985065927,19.4245,63.1387076097,25.9247320571,25.0491,12.1648755527
 10/28  22:00:00,38.5172467044,3.95890204179,0.0,0.0,9.17985065927,19.4245,52.5812848164,27.213105666,16.6994,8.66877915038
 10/28  23:00:00,39.2719709282,3.95890204179,0.0,0.0,9.17985065927,19.4245,53.6229432535,38.3486098932,8.3497,6.92463336029
 10/28  24:00:00,22.5388430985,3.95890204179,0.0,0.0,4.58992532963,8.1892,60.1463688526,52.7657996823,3.33988,4.04068917034
 10/29  01:00:00,14.7445272496,0.0,0.0,0.0,1.52997510988,7.4902,3.93197627938,0.0,3.33988,0.592096279382
 10/29  02:00:00,14.7739730452,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/29  03:00:00,14.7812143582,0.0,0.0,0.0,1.52997510988,7.4902,3.93193788279,0.0,3.33988,0.592057882792
 10/29  04:00:00,14.9317947622,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/29  05:00:00,22.6373839101,3.95890204179,0.0,0.0,4.58992532963,8.1892,73.9150945261,64.9733307189,8.3497,0.592063807169
 10/29  06:00:00,38.5879795965,3.95890204179,0.0133560635514,0.0,9.17985065927,19.4245,83.2776387122,63.116319981,16.6994,3.46191873122
 10/29  07:00:00,43.9421795043,3.95890204179,0.0148686577406,0.0,9.17985065927,26.9147,78.1552255601,49.6440444779,25.0491,3.46208108211
 10/29  08:00:00,41.8522371541,3.95890204179,0.0,0.0,9.17985065927,26.9147,75.054061697,38.1926993229,33.3988,3.46256237411
 10/29  09:00:00,34.4080340957,3.95890204179,0.0,0.0,9.17985065927,19.4245,57.2512505121,28.7393993968,25.0491,3.4627511153
 10/29  10:00:00,41.9512619823,3.95890204179,0.00569877973549,0.0,9.17985065927,26.9147,63.6847440776,10.9380308936,41.7485,10.998213184
 10/29  11:00:00,42.7091284956,3.95890204179,0.00259327954127,0.0,9.17985065927,26.9147,52.9964771233,0.249967702358,41.7485,10.998009421
 10/29  12:00:00,42.169456597,3.95890204179,0.095854941124,0.0,9.17985065927,26.9147,50.4233261707,0.00684464576743,41.7485,8.66798152493
 10/29  13:00:00,34.6009849537,3.95890204179,0.0363283763345,0.0,9.17985065927,19.4245,42.6437253783,0.0,33.3988,9.24492537831
 10/29  14:00:00,34.5851066136,3.95890204179,0.0,0.0,9.17985065927,19.4245,31.3990890203,0.0,25.0491,6.34998902026
 10/29  15:00:00,34.8089685261,3.95890204179,0.223705767997,0.0,9.17985065927,19.4245,40.3237135813,0.0,33.3988,6.92491358126
 10/29  16:00:00,43.3185170612,3.95890204179,1.31856934741,0.0,9.17985065927,26.9147,56.5778282464,0.0,50.0982,6.47962824636
 10/29  17:00:00,43.2731782111,3.95890204179,1.28161484652,0.0,9.17985065927,26.9147,59.213489193,0.0,50.0982,9.11528919302
 10/29  18:00:00,45.7473393422,3.95890204179,0.614282837376,0.0,9.17985065927,26.9147,61.0959944569,0.0,50.0982,10.9977944569
 10/29  19:00:00,38.7896662063,3.95890204179,0.001254386351,0.0,9.17985065927,19.4245,49.750256485,5.3544005902,33.3988,10.9970558948
 10/29  20:00:00,38.7404169452,3.95890204179,0.0,0.0,9.17985065927,19.4245,53.4736525131,11.4069688688,33.3988,8.66788364424
 10/29  21:00:00,38.6426852472,3.95890204179,0.0,0.0,9.17985065927,19.4245,61.986685863,25.9398716156,25.0491,10.9977142475
 10/29  22:00:00,38.5250410425,3.95890204179,0.0,0.0,9.17985065927,19.4245,58.0664994688,32.1227943746,16.6994,9.24430509422
 10/29  23:00:00,39.2801103683,3.95890204179,0.0,0.0,9.17985065927,19.4245,50.0890619191,37.7011896719,8.3497,4.03817224724
 10/29  24:00:00,22.552365169,3.95890204179,0.0,0.0,4.58992532963,8.1892,58.4057171781,49.2971664546,3.33988,5.76867072353
 10/30  01:00:00,14.7621509786,0.0,0.0,0.0,1.52997510988,7.4902,3.93197313328,0.0,3.33988,0.592093133278
 10/30  02:00:00,14.7855138462,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/30  03:00:00,14.7938256023,0.0,0.0,0.0,1.52997510988,7.4902,3.93192727932,0.0,3.33988,0.592047279316
 10/30  04:00:00,14.94139648,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/30  05:00:00,22.6511095636,3.95890204179,0.0,0.0,4.58992532963,8.1892,68.005271845,59.0635186247,8.3497,0.592053220372
 10/30  06:00:00,38.6030741943,3.95890204179,0.0138462128566,0.0,9.17985065927,19.4245,77.6138183831,57.4528302148,16.6994,3.4615881683
 10/30  07:00:00,43.9620250244,3.95890204179,0.0183343952198,0.0,9.17985065927,26.9147,85.4810796356,47.6747096772,25.0491,12.7572699584
 10/30  08:00:00,41.8744687642,3.95890204179,0.0,0.0,9.17985065927,26.9147,81.2662921502,35.7015623174,33.3988,12.1659298327
 10/30  09:00:00,34.4431054874,3.95890204179,0.0,0.0,9.17985065927,19.4245,53.3555252399,18.1777964172,25.0491,10.1286288227
 10/30  10:00:00,41.9827525745,3.95890204179,0.00400491731398,0.0,9.17985065927,26.9147,55.5785910228,4.87846973537,41.7485,8.95162128739
 10/30  11:00:00,42.953203189,3.95890204179,0.199276797075,0.0,9.17985065927,26.9147,51.5887109833,0.00745841735404,41.7485,9.83275256599
 10/30  12:00:00,44.2411214647,3.95890204179,2.12161479223,0.0,9.17985065927,26.9147,50.992655488,0.0,41.7485,9.244155488
 10/30  13:00:00,36.5911804577,3.95890204179,1.99032074919,0.0,9.17985065927,19.4245,40.9071759039,0.0,33.3988,7.50837590387
 10/30  14:00:00,36.286555034,3.95890204179,1.66863484079,0.0,9.17985065927,19.4245,31.9732833918,0.0,25.0491,6.92418339182
 10/30  15:00:00,36.0316220333,3.95890204179,1.4220523513,0.0,9.17985065927,19.4245,39.7482369967,0.0,33.3988,6.34943699674
 10/30  16:00:00,44.7139626185,3.95890204179,2.68935603332,0.0,9.17985065927,26.9147,57.0243317588,0.0,50.0982,6.92613175879
 10/30  17:00:00,44.8877839856,3.95890204179,2.87116357454,0.0,9.17985065927,26.9147,58.7673340343,0.0,50.0982,8.66913403433
 10/30  18:00:00,46.5629194642,3.95890204179,1.41403674072,0.0,9.17985065927,26.9147,62.2640716522,0.0,50.0982,12.1658716522
 10/30  19:00:00,38.8354295638,3.95890204179,0.0,0.0,9.17985065927,19.4245,46.7640353974,0.028725968341,33.3988,13.3365094291
 10/30  20:00:00,38.7833251122,3.95890204179,0.0,0.0,9.17985065927,19.4245,45.6667971054,1.26977160038,33.3988,10.998225505
 10/30  21:00:00,38.6659829596,3.95890204179,0.0,0.0,9.17985065927,19.4245,54.0559439762,16.8404348298,25.0491,12.1664091464
 10/30  22:00:00,38.5463897896,3.95890204179,0.0,0.0,9.17985065927,19.4245,49.7390981971,23.2074018976,16.6994,9.83229629953
 10/30  23:00:00,39.3015782594,3.95890204179,0.0,0.0,9.17985065927,19.4245,41.9841473691,27.8666385923,8.3497,5.76780877688
 10/30  24:00:00,22.5929506926,3.95890204179,0.0,0.0,4.58992532963,8.1892,41.7179605927,33.7639752304,3.33988,4.61410536226
 10/31  01:00:00,14.8012260015,0.0,0.0,0.0,1.52997510988,7.4902,3.93196179212,0.0,3.33988,0.592081792118
 10/31  02:00:00,14.8116847206,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/31  03:00:00,14.8202634614,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/31  04:00:00,15.4844830454,0.0,0.0,0.0,1.52997510988,7.4902,3.93196768007,0.0,3.33988,0.592087680072
 10/31  05:00:00,23.1895734446,3.95890204179,0.0,0.0,4.58992532963,8.1892,60.2837232625,51.9140232625,8.3497,0.02
 10/31  06:00:00,38.8619044132,3.95890204179,0.0153980691367,0.0,9.17985065927,19.4245,69.4276226767,49.2658108197,16.6994,3.46241185702
 10/31  07:00:00,43.9923436714,3.95890204179,0.0201958787203,0.0,9.17985065927,26.9147,77.4940390752,39.1074448808,25.0491,13.3374941944
 10/31  08:00:00,41.9000467654,3.95890204179,0.00165814904369,0.0,9.17985065927,26.9147,73.4752393665,27.9106929529,33.3988,12.1657464136
 10/31  09:00:00,34.4861176842,3.95890204179,0.0,0.0,9.17985065927,19.4245,43.5416463863,8.08175814209,25.0491,10.4107882442
 10/31  10:00:00,42.0535875093,3.95890204179,0.0104799484349,0.0,9.17985065927,26.9147,50.4190301506,0.0,41.7485,8.67053015059
 10/31  11:00:00,44.0704978809,3.95890204179,1.26637001503,0.0,9.17985065927,26.9147,51.5806385723,0.0,41.7485,9.83213857235
 10/31  12:00:00,47.0570590135,3.95890204179,4.88003146896,0.0,9.17985065927,26.9147,50.9949765289,0.0,41.7485,9.24647652894
 10/31  13:00:00,39.9822431543,3.95890204179,5.3288166097,0.0,9.17985065927,19.4245,40.9072534009,0.0,33.3988,7.50845340088
 10/31  14:00:00,39.5474424848,3.95890204179,4.8810687326,0.0,9.17985065927,19.4245,31.9749698603,0.0,25.0491,6.92586986025
 10/31  15:00:00,38.4878610884,3.95890204179,3.82801319319,0.0,9.17985065927,19.4245,40.3234255147,0.0,33.3988,6.92462551471
 10/31  16:00:00,47.2980134133,3.95890204179,5.16379126056,0.0,9.17985065927,26.9147,56.4467835958,0.0,50.0982,6.34858359577
 10/31  17:00:00,47.622732147,3.95890204179,5.55221162019,0.0,9.17985065927,26.9147,59.3446856454,0.0,50.0982,9.24648564539
 10/31  18:00:00,49.613309989,3.95890204179,4.39747892336,0.0,9.17985065927,26.9147,62.2647066744,0.0,50.0982,12.1665066744
 10/31  19:00:00,40.1734503724,3.95890204179,1.40803376522,0.0,9.17985065927,19.4245,46.7354976177,0.0,33.3988,13.3366976177
 10/31  20:00:00,40.511258706,3.95890204179,1.73785592323,0.0,9.17985065927,19.4245,44.3977022673,0.0,33.3988,10.9989022673
 10/31  21:00:00,39.5783880676,3.95890204179,0.847718304005,0.0,9.17985065927,19.4245,37.2147498777,0.0,25.0491,12.1656498777
 10/31  22:00:00,38.7531001407,3.95890204179,0.0419883279037,0.0,9.17985065927,19.4245,26.5745047981,0.0418066318911,16.6994,9.83329816617
 10/31  23:00:00,39.4170551913,3.95890204179,0.0,0.0,9.17985065927,19.4245,14.6780217707,0.560721531177,8.3497,5.76760023948
 10/31  24:00:00,22.6695719527,3.95890204179,0.00325526946023,0.0,4.58992532963,8.1892,22.6549286453,14.7013405773,3.33988,4.61370806803
 11/01  01:00:00,14.8609006308,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/01  02:00:00,14.8663679613,0.0,0.0,0.0,1.52997510988,7.4902,3.93195309474,0.0,3.33988,0.592073094738
 11/01  03:00:00,14.8548609125,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/01  04:00:00,14.9819749203,0.0,0.0,0.0,1.52997510988,7.4902,3.93195900704,0.0,3.33988,0.592079007043
 11/01  05:00:00,22.6895988728,3.95890204179,0.010026353002,0.0,4.58992532963,8.1892,60.565960444,52.196260444,8.3497,0.02
 11/01  06:00:00,38.6413267834,3.95890204179,0.0192405042499,0.0,9.17985065927,19.4245,67.0451205894,46.8837768391,16.6994,3.46194375032
 11/01  07:00:00,43.9981480203,3.95890204179,0.0201962339817,0.0,9.17985065927,26.9147,75.5978231682,37.2108033439,25.0491,13.3379198243
 11/01  08:00:00,41.8936300356,3.95890204179,0.0,0.0,9.17985065927,26.9147,76.6833938824,31.1169230108,33.3988,12.1676708716
 11/01  09:00:00,34.4353949922,3.95890204179,0.0,0.0,9.17985065927,19.4245,58.9767700498,23.5183178329,25.0491,10.409352217
 11/01  10:00:00,41.9544283972,3.95890204179,0.00375410886819,0.0,9.17985065927,26.9147,68.2375639945,17.8185303742,41.7485,8.67053362025
 11/01  11:00:00,42.7197978457,3.95890204179,0.0035802093155,0.0,9.17985065927,26.9147,53.0068928549,1.42480196378,41.7485,9.83359089115
 11/01  12:00:00,42.4737644989,3.95890204179,0.381059775548,0.0,9.17985065927,26.9147,50.9950262772,0.0,41.7485,9.2465262772
 11/01  13:00:00,34.6246516739,3.95890204179,0.0478946280158,0.0,9.17985065927,19.4245,41.4834047931,0.0,33.3988,8.08460479308
 11/01  14:00:00,34.55348255,3.95890204179,0.0,0.0,9.17985065927,19.4245,31.5089005544,0.108718451913,25.0491,6.35108210247
 11/01  15:00:00,34.5623904299,3.95890204179,0.0145515947325,0.0,9.17985065927,19.4245,40.3244542256,0.0,33.3988,6.92565422563
 11/01  16:00:00,42.1774658208,3.95890204179,0.193817306521,0.0,9.17985065927,26.9147,57.0226482727,0.0,50.0982,6.92444827274
 11/01  17:00:00,42.5653699465,3.95890204179,0.584940023339,0.0,9.17985065927,26.9147,58.7674949868,0.0,50.0982,8.66929498678
 11/01  18:00:00,45.8151648545,3.95890204179,0.676580546993,0.0,9.17985065927,26.9147,62.2653693564,0.0,50.0982,12.1671693564
 11/01  19:00:00,38.8424350157,3.95890204179,0.0,0.0,9.17985065927,19.4245,46.7798828139,0.0444106883301,33.3988,13.3366721256
 11/01  20:00:00,38.8083579166,3.95890204179,0.0,0.0,9.17985065927,19.4245,44.4738786453,0.0763559789226,33.3988,10.9987226664
 11/01  21:00:00,38.7256279132,3.95890204179,0.0,0.0,9.17985065927,19.4245,41.006205079,3.21115841993,25.0491,12.7459466591
 11/01  22:00:00,38.606434601,3.95890204179,0.0,0.0,9.17985065927,19.4245,33.156448266,6.62645045597,16.6994,9.83059780999
 11/01  23:00:00,39.3485261541,3.95890204179,0.0,0.0,9.17985065927,19.4245,28.3105898209,14.1922408021,8.3497,5.76864901881
 11/01  24:00:00,22.6351856789,3.95890204179,0.0,0.0,4.58992532963,8.1892,31.711327065,23.7582220443,3.33988,4.61322502069
 11/02  01:00:00,14.8456861771,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/02  02:00:00,14.8666210124,0.0,0.0,0.0,1.52997510988,7.4902,3.93193366817,0.0,3.33988,0.592053668169
 11/02  03:00:00,14.8722869158,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/02  04:00:00,15.0072902682,0.0,0.0,0.0,1.52997510988,7.4902,3.93196546078,0.0,3.33988,0.592085460779
 11/02  05:00:00,22.7087513532,3.95890204179,0.0106466528343,0.0,4.58992532963,8.1892,53.4040960949,45.0343960949,8.3497,0.02
 11/02  06:00:00,38.6602791606,3.95890204179,0.0208940617503,0.0,9.17985065927,19.4245,62.1014912258,41.9404480928,16.6994,3.46164313296
 11/02  07:00:00,44.0154273652,3.95890204179,0.0214252418593,0.0,9.17985065927,26.9147,70.9484331227,32.5625673359,25.0491,13.3367657868
 11/02  08:00:00,41.9052472821,3.95890204179,0.00253331044526,0.0,9.17985065927,26.9147,71.8129224389,26.2470870239,33.3988,12.167035415
 11/02  09:00:00,34.4372082296,3.95890204179,0.0,0.0,9.17985065927,19.4245,55.86931515,20.4095216639,25.0491,10.4106934861
 11/02  10:00:00,41.9537402044,3.95890204179,0.00279903338819,0.0,9.17985065927,26.9147,64.7830627274,14.364052056,41.7485,8.67051067135
 11/02  11:00:00,42.6923280307,3.95890204179,0.0,0.0,9.17985065927,26.9147,53.2020428636,1.04316125829,41.7485,10.4103816053
 11/02  12:00:00,42.1520772529,3.95890204179,0.0897374670768,0.0,9.17985065927,26.9147,50.428955571,0.00944408704725,41.7485,8.67101148398
 11/02  13:00:00,34.5555759824,3.95890204179,0.0,0.0,9.17985065927,19.4245,41.5072723019,0.0233543076434,33.3988,8.08511799428
 11/02  14:00:00,34.557402962,3.95890204179,0.0,0.0,9.17985065927,19.4245,32.0301269681,0.0569582514059,25.0491,6.9240687167
 11/02  15:00:00,34.5416625491,3.95890204179,0.0,0.0,9.17985065927,19.4245,39.778312759,0.0282977830247,33.3988,6.35121497594
 11/02  16:00:00,41.9727116617,3.95890204179,0.0120688482209,0.0,9.17985065927,26.9147,57.0245637145,0.0,50.0982,6.92636371454
 11/02  17:00:00,42.1381123708,3.95890204179,0.179187672681,0.0,9.17985065927,26.9147,59.3447508413,0.0,50.0982,9.24655084125
 11/02  18:00:00,45.2379270477,3.95890204179,0.127830639247,0.0,9.17985065927,26.9147,62.2707737039,0.00717796693236,50.0982,12.165395737
 11/02  19:00:00,38.7795024002,3.95890204179,0.0,0.0,9.17985065927,19.4245,51.8969218299,5.15939022516,33.3988,13.3387316048
 11/02  20:00:00,38.7531155781,3.95890204179,0.0,0.0,9.17985065927,19.4245,51.7329183767,7.33516009326,33.3988,10.9989582835
 11/02  21:00:00,38.6654289777,3.95890204179,0.0,0.0,9.17985065927,19.4245,53.5629891731,16.3476395724,25.0491,12.1662496006
 11/02  22:00:00,38.5391320259,3.95890204179,0.0,0.0,9.17985065927,19.4245,50.6950079091,23.5859844578,16.6994,10.4096234513
 11/02  23:00:00,39.2857994589,3.95890204179,0.0,0.0,9.17985065927,19.4245,44.8316258127,31.2893019036,8.3497,5.19262390907
 11/02  24:00:00,22.5567186074,3.95890204179,0.0,0.0,4.58992532963,8.1892,52.4300554129,43.9009494635,3.33988,5.18922594938
 11/03  01:00:00,14.7680547941,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/03  02:00:00,14.7902886246,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/03  03:00:00,14.7931390758,0.0,0.0,0.0,1.52997510988,7.4902,3.93193263993,0.0,3.33988,0.592052639932
 11/03  04:00:00,15.4472664537,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/03  05:00:00,23.15375716,3.95890204179,0.0,0.0,4.58992532963,8.1892,70.7677197588,61.8259611863,8.3497,0.592058572471
 11/03  06:00:00,38.8265471793,3.95890204179,0.0169497684309,0.0,9.17985065927,19.4245,79.8279946919,59.6660935452,16.6994,3.46250114665
 11/03  07:00:00,43.9489029993,3.95890204179,0.0175177949966,0.0,9.17985065927,26.9147,90.2400351577,51.8527223294,25.0491,13.3382128283
 11/03  08:00:00,41.8516704937,3.95890204179,0.00220179526187,0.0,9.17985065927,26.9147,88.3106097479,42.7456613478,33.3988,12.1661484002
 11/03  09:00:00,34.3950320941,3.95890204179,0.0,0.0,9.17985065927,19.4245,66.3289515722,30.8685487651,25.0491,10.411302807
 11/03  10:00:00,41.9120893674,3.95890204179,0.00190344965075,0.0,9.17985065927,26.9147,72.2810195487,21.8617267853,41.7485,8.67079276336
 11/03  11:00:00,42.6619187361,3.95890204179,0.0,0.0,9.17985065927,26.9147,58.769264585,6.60940937875,41.7485,10.4113552063
 11/03  12:00:00,42.0355893263,3.95890204179,0.00894483689214,0.0,9.17985065927,26.9147,50.4197191287,0.0,41.7485,8.67121912866
 11/03  13:00:00,34.5444498492,3.95890204179,0.00568086647648,0.0,9.17985065927,19.4245,41.5043152262,0.0208440697414,33.3988,8.08467115644
 11/03  14:00:00,34.5577221786,3.95890204179,0.0,0.0,9.17985065927,19.4245,32.0307301327,0.0571213404042,25.0491,6.92450879234
 11/03  15:00:00,34.5418304601,3.95890204179,0.0,0.0,9.17985065927,19.4245,40.3429579664,0.0192715874286,33.3988,6.92488637898
 11/03  16:00:00,42.026160557,3.95890204179,0.0637736517538,0.0,9.17985065927,26.9147,56.4489738716,0.0,50.0982,6.35077387165
 11/03  17:00:00,42.2295195815,3.95890204179,0.273475985503,0.0,9.17985065927,26.9147,59.3457911519,0.0,50.0982,9.24759115185
 11/03  18:00:00,45.1945730316,3.95890204179,0.0955888791915,0.0,9.17985065927,26.9147,62.443856878,0.177923818455,50.0982,12.1677330596
 11/03  19:00:00,38.6174282313,3.95890204179,0.0,0.0,9.17985065927,19.4245,54.2080343466,7.47083294045,33.3988,13.3384014061
 11/03  20:00:00,38.5883676122,3.95890204179,0.0,0.0,9.17985065927,19.4245,59.3291643744,14.3528492524,33.3988,11.577515122
 11/03  21:00:00,38.5378826186,3.95890204179,0.0,0.0,9.17985065927,19.4245,60.5661936493,23.3501866678,25.0491,12.1669069815
 11/03  22:00:00,38.5179851218,3.95890204179,0.0,0.0,9.17985065927,19.4245,58.0503159712,31.5182441486,16.6994,9.83267182255
 11/03  23:00:00,39.2822512758,3.95890204179,0.0,0.0,9.17985065927,19.4245,50.6602964276,36.542297571,8.3497,5.76829885667
 11/03  24:00:00,22.5512192575,3.95890204179,0.0,0.0,4.58992532963,8.1892,55.954562965,48.0000862034,3.33988,4.6145967616
 11/04  01:00:00,14.7553621625,0.0,0.0,0.0,1.52997510988,7.4902,3.93196695593,0.0,3.33988,0.592086955925
 11/04  02:00:00,14.7814142634,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/04  03:00:00,14.7920377792,0.0,0.0,0.0,1.52997510988,7.4902,3.93197283569,0.0,3.33988,0.592092835688
 11/04  04:00:00,14.9330817798,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/04  05:00:00,22.6363917062,3.95890204179,0.0,0.0,4.58992532963,8.1892,74.298972568,65.3572255894,8.3497,0.592046978602
 11/04  06:00:00,38.5977860076,3.95890204179,0.0176824752624,0.0,9.17985065927,19.4245,81.9117799897,61.7505353508,16.6994,3.46184463898
 11/04  07:00:00,43.9459907026,3.95890204179,0.015223506909,0.0,9.17985065927,26.9147,78.4683423478,49.9569041492,25.0491,3.46233819864
 11/04  08:00:00,41.8532869352,3.95890204179,0.00149582146136,0.0,9.17985065927,26.9147,76.3957850077,39.5341218253,33.3988,3.46286318239
 11/04  09:00:00,34.4276618998,3.95890204179,0.000896700051102,0.0,9.17985065927,19.4245,59.316007101,23.2665051537,25.0491,11.0004019473
 11/04  10:00:00,41.9720739137,3.95890204179,0.00327196496148,0.0,9.17985065927,26.9147,63.1990502275,11.0385514296,41.7485,10.4119987979
 11/04  11:00:00,42.7602807941,3.95890204179,0.0161564649943,0.0,9.17985065927,26.9147,52.7479416747,0.0,41.7485,10.9994416747
 11/04  12:00:00,43.0366112339,3.95890204179,0.905447378109,0.0,9.17985065927,26.9147,53.326733536,0.0,41.7485,11.578233536
 11/04  13:00:00,36.7619175436,3.95890204179,2.12919803857,0.0,9.17985065927,19.4245,43.2330540948,0.0,33.3988,9.83425409483
 11/04  14:00:00,36.0329575761,3.95890204179,1.40261225698,0.0,9.17985065927,19.4245,34.2960284633,0.0,25.0491,9.24692846333
 11/04  15:00:00,35.7307378747,3.95890204179,1.10483729136,0.0,9.17985065927,19.4245,42.0672401907,0.0,33.3988,8.6684401907
 11/04  16:00:00,43.1699208514,3.95890204179,1.12566677572,0.0,9.17985065927,26.9147,58.1840367458,0.0,50.0982,8.0858367458
 11/04  17:00:00,42.5035874846,3.95890204179,0.502963299808,0.0,9.17985065927,26.9147,59.3451091297,0.0,50.0982,9.24690912971
 11/04  18:00:00,46.1451922275,3.95890204179,0.974642345782,0.0,9.17985065927,26.9147,62.2660345126,0.0,50.0982,12.1678345126
 11/04  19:00:00,39.1678769537,3.95890204179,0.276591155992,0.0,9.17985065927,19.4245,45.567669078,0.0,33.3988,12.168869078
 11/04  20:00:00,38.8638851932,3.95890204179,0.0,0.0,9.17985065927,19.4245,45.0219184828,0.0453690415962,33.3988,11.5777494412
 11/04  21:00:00,38.777687042,3.95890204179,0.0,0.0,9.17985065927,19.4245,37.2172653585,0.0,25.0491,12.1681653585
 11/04  22:00:00,38.6520976041,3.95890204179,0.0,0.0,9.17985065927,19.4245,26.0244428658,0.0792610854789,16.6994,9.24578178029
 11/04  23:00:00,39.403612809,3.95890204179,0.0,0.0,9.17985065927,19.4245,15.4449917633,0.171491676528,8.3497,6.9238000868
 11/04  24:00:00,22.6896486972,3.95890204179,0.0,0.0,4.58992532963,8.1892,18.7819747966,10.8291766619,3.33988,4.61291813464
 11/05  01:00:00,14.9141671552,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/05  02:00:00,14.9492328829,0.0,0.0,0.0,1.52997510988,7.4902,3.93194678506,0.0,3.33988,0.592066785063
 11/05  03:00:00,14.9778105657,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/05  04:00:00,15.1653744453,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/05  05:00:00,22.8904171253,3.95890204179,0.0,0.0,4.58992532963,8.1892,11.7778907058,2.83610078634,8.3497,0.592089919467
 11/05  06:00:00,38.9059812835,3.95890204179,0.0585252566638,0.0,9.17985065927,19.4245,20.1616885285,0.0,16.6994,3.46228852852
 11/05  07:00:00,44.2506024459,3.95890204179,0.0477775946836,0.0,9.17985065927,26.9147,28.5112126609,0.0,25.0491,3.46211266095
 11/05  08:00:00,42.2147926897,3.95890204179,0.116993494948,0.0,9.17985065927,26.9147,36.8610937513,0.0,33.3988,3.46229375127
 11/05  09:00:00,34.6148244663,3.95890204179,0.0,0.0,9.17985065927,19.4245,29.1351578769,0.0499724462647,25.0491,4.03608543059
 11/05  10:00:00,43.554543513,3.95890204179,1.43082577237,0.0,9.17985065927,26.9147,52.7487958802,0.0,41.7485,11.0002958802
 11/05  11:00:00,47.3441386984,3.95890204179,4.4824389341,0.0,9.17985065927,26.9147,53.3269051746,0.0,41.7485,11.5784051746
 11/05  12:00:00,49.2942979229,3.95890204179,7.0706079388,0.0,9.17985065927,26.9147,50.4190737797,0.0,41.7485,8.6705737797
 11/05  13:00:00,41.8685897736,3.95890204179,7.19412370406,0.0,9.17985065927,19.4245,42.6461148597,0.0,33.3988,9.24731485972
 11/05  14:00:00,42.2603381583,3.95890204179,7.56558718093,0.0,9.17985065927,19.4245,31.9752668938,0.0,25.0491,6.92616689383
 11/05  15:00:00,42.26895345,3.95890204179,7.56533664598,0.0,9.17985065927,19.4245,40.3235731249,0.0,33.3988,6.92477312488
 11/05  16:00:00,51.547322436,3.95890204179,9.35340520718,0.0,9.17985065927,26.9147,57.023847101,0.0,50.0982,6.92564710096
 11/05  17:00:00,51.6009256946,3.95890204179,9.4217812008,0.0,9.17985065927,26.9147,58.7684457842,0.0,50.0982,8.67024578417
 11/05  18:00:00,54.8460759579,3.95890204179,9.50888763177,0.0,9.17985065927,26.9147,61.6765304717,0.0,50.0982,11.5783304717
 11/05  19:00:00,47.1226129177,3.95890204179,8.08442181783,0.0,9.17985065927,19.4245,44.3981784832,0.0,33.3988,10.9993784832
 11/05  20:00:00,46.2226868121,3.95890204179,7.21624057042,0.0,9.17985065927,19.4245,42.6462871095,0.0,33.3988,9.24748710953
 11/05  21:00:00,42.8186254354,3.95890204179,3.90934084584,0.0,9.17985065927,19.4245,36.0463301212,0.0,25.0491,10.9972301212
 11/05  22:00:00,42.1747470422,3.95890204179,3.38492677211,0.0,9.17985065927,19.4245,25.9480737372,0.0,16.6994,9.2486737372
 11/05  23:00:00,41.9071512593,3.95890204179,2.35760446245,0.0,9.17985065927,19.4245,12.9641399862,0.0,8.3497,4.61443998615
 11/05  24:00:00,22.8452875058,3.95890204179,0.0,0.0,4.58992532963,8.1892,9.24887716635,0.140359972496,3.33988,5.76863719385
 11/06  01:00:00,22.8117926482,3.95890204179,0.0,0.0,4.58992532963,8.1892,8.03620453353,0.0814483481488,3.33988,4.61487618539
 11/06  02:00:00,15.0279624184,0.0,0.0,0.0,1.52997510988,7.4902,3.93195599546,0.0,3.33988,0.592075995456
 11/06  03:00:00,15.0435983948,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/06  04:00:00,15.0447744582,0.0,0.0,0.0,1.52997510988,7.4902,3.93193603738,0.0,3.33988,0.592056037377
 11/06  05:00:00,15.2163803459,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/06  06:00:00,22.9721483241,3.95890204179,0.00441575036268,0.0,4.58992532963,8.1892,9.0844327333,0.142670768619,8.3497,0.592061964681
 11/06  07:00:00,36.9102911157,3.95890204179,0.088134941564,0.0,9.17985065927,19.4245,20.1614767086,0.0,16.6994,3.46207670857
 11/06  08:00:00,46.165842558,3.95890204179,4.02622324175,0.0,9.17985065927,26.9147,38.3884766184,0.0,25.0491,13.3393766184
 11/06  09:00:00,49.251139272,3.95890204179,7.094579967,0.0,9.17985065927,26.9147,45.5671218493,0.0,33.3988,12.1683218493
 11/06  10:00:00,41.8522534193,3.95890204179,7.17295275038,0.0,9.17985065927,19.4245,35.460840481,0.0,25.0491,10.411740481
 11/06  11:00:00,50.7209388443,3.95890204179,8.53879167076,0.0,9.17985065927,26.9147,50.9953887198,0.0,41.7485,9.24688871975
 11/06  12:00:00,55.32945063,3.95890204179,12.4153788818,0.0,9.17985065927,26.9147,51.5827079705,0.0,41.7485,9.83420797051
 11/06  13:00:00,58.4720121467,3.95890204179,16.1836207927,0.0,9.17985065927,26.9147,50.9972721593,0.0,41.7485,9.2487721593
 11/06  14:00:00,50.1180369414,3.95890204179,15.3794100155,0.0,9.17985065927,19.4245,41.4855524629,0.0,33.3988,8.08675246287
 11/06  15:00:00,47.3708805028,3.95890204179,12.6345646375,0.0,9.17985065927,19.4245,31.9755140051,0.0,25.0491,6.92641400512
 11/06  16:00:00,46.0621434267,3.95890204179,11.3238443831,0.0,9.17985065927,19.4245,40.325315864,0.0,33.3988,6.92651586397
 11/06  17:00:00,54.9188880411,3.95890204179,12.6964249146,0.0,9.17985065927,26.9147,57.023296337,0.0,50.0982,6.92509633699
 11/06  18:00:00,57.5630155213,3.95890204179,12.1937683561,0.0,9.17985065927,26.9147,59.3446037437,0.0,50.0982,9.24640374369
 11/06  19:00:00,59.1437164074,3.95890204179,12.7394827204,0.0,9.17985065927,26.9147,62.267274751,0.0,50.0982,12.169074751
 11/06  20:00:00,49.9265203029,3.95890204179,10.8375930978,0.0,9.17985065927,19.4245,46.7375514836,0.0,33.3988,13.3387514836
 11/06  21:00:00,49.0161974338,3.95890204179,9.97977093645,0.0,9.17985065927,19.4245,44.9767866102,0.0,33.3988,11.5779866102
 11/06  22:00:00,46.0892453972,3.95890204179,7.16440299148,0.0,9.17985065927,19.4245,37.2183238889,0.0,25.0491,12.1692238889
 11/06  23:00:00,43.4314150282,3.95890204179,4.64577894209,0.0,9.17985065927,19.4245,27.1110274187,0.0,16.6994,10.4116274187
 11/06  24:00:00,42.421232318,3.95890204179,2.86418229169,0.0,9.17985065927,19.4245,14.1188403365,0.0,8.3497,5.76914033648
 11/07  01:00:00,22.8622219795,3.95890204179,0.0,0.0,4.58992532963,8.1892,8.08043615536,0.126885202863,3.33988,4.6136709525
 11/07  02:00:00,15.0635797609,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/07  03:00:00,15.0796439832,0.0,0.0,0.0,1.52997510988,7.4902,3.9319368939,0.0,3.33988,0.592056893902
 11/07  04:00:00,15.0758187517,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/07  05:00:00,15.9083988294,0.0,0.0,0.0,1.52997510988,7.4902,3.93194282143,0.0,3.33988,0.592062821434
 11/07  06:00:00,23.6749952872,3.95890204179,0.00436577092748,0.0,4.58992532963,8.1892,8.40125854611,0.0315585461113,8.3497,0.02
 11/07  07:00:00,38.8904526511,3.95890204179,1.72968186433,0.0,9.17985065927,19.4245,20.1617540563,0.0,16.6994,3.46235405627
 11/07  08:00:00,48.2106000612,3.95890204179,6.05605545557,0.0,9.17985065927,26.9147,38.9705768626,0.0,25.0491,13.9214768626
 11/07  09:00:00,49.3801771013,3.95890204179,7.22354319947,0.0,9.17985065927,26.9147,45.5676300732,0.0,33.3988,12.1688300732
 11/07  10:00:00,41.9902017767,3.95890204179,7.31417957874,0.0,9.17985065927,19.4245,35.460897421,0.0,25.0491,10.411797421
 11/07  11:00:00,50.9792057338,3.95890204179,8.80194462277,0.0,9.17985065927,26.9147,50.9955793186,0.0,41.7485,9.24707931856
 11/07  12:00:00,55.315101632,3.95890204179,12.4148084588,0.0,9.17985065927,26.9147,51.5822437969,0.0,41.7485,9.8337437969
 11/07  13:00:00,58.6638041583,3.95890204179,16.3896513015,0.0,9.17985065927,26.9147,50.9965402982,0.0,41.7485,9.24804029822
 11/07  14:00:00,48.8730148768,3.95890204179,14.1636556842,0.0,9.17985065927,19.4245,41.4836893678,0.0,33.3988,8.0848893678
 11/07  15:00:00,46.3862329635,3.95890204179,11.6731194492,0.0,9.17985065927,19.4245,31.9750907131,0.0,25.0491,6.92599071307
 11/07  16:00:00,44.6433753865,3.95890204179,9.92855925907,0.0,9.17985065927,19.4245,40.3248890885,0.0,33.3988,6.92608908848
 11/07  17:00:00,52.6291618225,3.95890204179,10.4410274735,0.0,9.17985065927,26.9147,57.0241539247,0.0,50.0982,6.92595392475
 11/07  18:00:00,56.3976610214,3.95890204179,11.0515411721,0.0,9.17985065927,26.9147,59.3460140527,0.0,50.0982,9.2478140527
 11/07  19:00:00,57.7066372253,3.95890204179,11.3225043193,0.0,9.17985065927,26.9147,62.2665784551,0.0,50.0982,12.1683784551
 11/07  20:00:00,47.3532116677,3.95890204179,8.47273705979,0.0,9.17985065927,19.4245,47.3182071947,0.0,33.3988,13.9194071947
