Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/07  21:00:00,47.466792648,3.95890204179,8.59023806141,0.0,9.17985065927,19.4245,44.3992669575,0.0,33.3988,11.0004669575
 11/07  22:00:00,44.798582096,3.95890204179,6.01690913505,0.0,9.17985065927,19.4245,37.7971906479,0.0,25.0491,12.7480906479
 11/07  23:00:00,44.4110532863,3.95890204179,5.61989070165,0.0,9.17985065927,19.4245,26.5322748197,0.0,16.6994,9.83287481972
 11/07  24:00:00,44.9594097901,3.95890204179,5.38527247095,0.0,9.17985065927,19.4245,14.1193930163,0.0,8.3497,5.76969301625
 11/08  01:00:00,24.9552134217,3.95890204179,2.07740540329,0.0,4.58992532963,8.1892,8.63302293301,0.104440718456,3.33988,5.18870221455
 11/08  02:00:00,15.0829359496,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/08  03:00:00,15.1032954915,0.0,0.0,0.0,1.52997510988,7.4902,3.93192862924,0.0,3.33988,0.59204862924
 11/08  04:00:00,15.0956476768,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/08  05:00:00,15.2672903539,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/08  06:00:00,23.0232862362,3.95890204179,0.00403329312967,0.0,4.58992532963,8.1892,8.97529112222,0.0335020647025,8.3497,0.592089057519
 11/08  07:00:00,38.0481255875,3.95890204179,1.20121805262,0.0,9.17985065927,19.4245,20.161767204,0.0,16.6994,3.46236720399
 11/08  08:00:00,47.9141543088,3.95890204179,5.76694943125,0.0,9.17985065927,26.9147,38.9675134078,0.0,25.0491,13.9184134078
 11/08  09:00:00,50.2922137349,3.95890204179,8.13267676459,0.0,9.17985065927,26.9147,45.5688104688,0.0,33.3988,12.1700104688
 11/08  10:00:00,42.8145450449,3.95890204179,8.1302539223,0.0,9.17985065927,19.4245,35.4615660043,0.0,25.0491,10.4124660043
 11/08  11:00:00,53.2009388593,3.95890204179,10.9968808213,0.0,9.17985065927,26.9147,50.9956123903,0.0,41.7485,9.24711239032
 11/08  12:00:00,57.0364079443,3.95890204179,14.1004303275,0.0,9.17985065927,26.9147,51.5829699901,0.0,41.7485,9.83446999013
 11/08  13:00:00,58.1416160464,3.95890204179,15.8341729839,0.0,9.17985065927,26.9147,50.9983781867,0.0,41.7485,9.24987818672
 11/08  14:00:00,49.2576398274,3.95890204179,14.5197793031,0.0,9.17985065927,19.4245,41.4846093275,0.0,33.3988,8.08580932749
 11/08  15:00:00,46.1508477857,3.95890204179,11.4225885377,0.0,9.17985065927,19.4245,31.9754664053,0.0,25.0491,6.92636640526
 11/08  16:00:00,42.4612779091,3.95890204179,7.7463971674,0.0,9.17985065927,19.4245,40.3257224679,0.0,33.3988,6.92692246789
 11/08  17:00:00,49.279411194,3.95890204179,7.10333667689,0.0,9.17985065927,26.9147,57.0252035376,0.0,50.0982,6.92700353763
 11/08  18:00:00,51.6272038569,3.95890204179,6.30310156591,0.0,9.17985065927,26.9147,59.3461492829,0.0,50.0982,9.24794928294
 11/08  19:00:00,52.1270956037,3.95890204179,5.83779116642,0.0,9.17985065927,26.9147,62.8471863788,0.0,50.0982,12.7489863788
 11/08  20:00:00,42.3641698699,3.95890204179,3.4378665449,0.0,9.17985065927,19.4245,46.741655187,0.0,33.3988,13.342855187
 11/08  21:00:00,40.5679608972,3.95890204179,1.68201041153,0.0,9.17985065927,19.4245,44.9788848993,0.0,33.3988,11.5800848993
 11/08  22:00:00,38.9490466458,3.95890204179,0.167930508765,0.0,9.17985065927,19.4245,37.2201744174,0.0,25.0491,12.1710744174
 11/08  23:00:00,38.6274695349,3.95890204179,0.0,0.0,9.17985065927,19.4245,27.2392882832,0.127723016513,16.6994,10.4121652667
 11/08  24:00:00,39.344507713,3.95890204179,0.0,0.0,9.17985065927,19.4245,19.4326556516,5.31333063016,8.3497,5.76962502142
 11/09  01:00:00,22.6135682604,3.95890204179,0.0,0.0,4.58992532963,8.1892,26.0518695228,18.097194685,3.33988,4.61479483782
 11/09  02:00:00,14.8036742774,0.0,0.0,0.0,1.52997510988,7.4902,3.93196282413,0.0,3.33988,0.592082824132
 11/09  03:00:00,14.8044300514,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/09  04:00:00,14.8023883718,0.0,0.0,0.0,1.52997510988,7.4902,3.93195150158,0.0,3.33988,0.592071501578
 11/09  05:00:00,14.9445901748,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/09  06:00:00,22.6549061542,3.95890204179,0.00741577201482,0.0,4.58992532963,8.1892,66.0573450062,57.6876450062,8.3497,0.02
 11/09  07:00:00,36.4813859693,3.95890204179,0.0160777071796,0.0,9.17985065927,19.4245,77.7685229961,57.0332418166,16.6994,4.03588117947
 11/09  08:00:00,41.8660189701,3.95890204179,0.0130784833006,0.0,9.17985065927,26.9147,73.4365355775,35.0468885723,25.0491,13.3405470051
 11/09  09:00:00,41.9307658286,3.95890204179,0.0,0.0,9.17985065927,26.9147,60.0641228328,13.9155587849,33.3988,12.7497640479
 11/09  10:00:00,34.4841519596,3.95890204179,0.000854756494749,0.0,9.17985065927,19.4245,37.5298840958,2.06693750182,25.0491,10.4138465939
 11/09  11:00:00,42.013094034,3.95890204179,0.00770922324012,0.0,9.17985065927,26.9147,50.9972549154,0.0,41.7485,9.24875491538
 11/09  12:00:00,43.4289600973,3.95890204179,0.667379388874,0.0,9.17985065927,26.9147,51.5833476219,0.0,41.7485,9.83484762187
 11/09  13:00:00,45.7954255984,3.95890204179,3.67000769868,0.0,9.17985065927,26.9147,50.9972355707,0.0,41.7485,9.24873557068
 11/09  14:00:00,38.4080722681,3.95890204179,3.80208705948,0.0,9.17985065927,19.4245,41.4842639505,0.0,33.3988,8.08546395045
 11/09  15:00:00,37.6844428854,3.95890204179,3.06615917504,0.0,9.17985065927,19.4245,31.9758019263,0.0,25.0491,6.92670192626
 11/09  16:00:00,37.4541722808,3.95890204179,2.83653145002,0.0,9.17985065927,19.4245,40.3252482792,0.0,33.3988,6.92644827919
 11/09  17:00:00,45.0588038889,3.95890204179,3.0383800309,0.0,9.17985065927,26.9147,57.0248372178,0.0,50.0982,6.92663721784
 11/09  18:00:00,46.9552445578,3.95890204179,1.78750184733,0.0,9.17985065927,26.9147,59.3467015665,0.0,50.0982,9.24850156646
 11/09  19:00:00,47.1171162165,3.95890204179,0.928960293773,0.0,9.17985065927,26.9147,62.8480636161,0.0,50.0982,12.7498636161
 11/09  20:00:00,38.7946458193,3.95890204179,0.0,0.0,9.17985065927,19.4245,47.7851810103,1.04425430079,33.3988,13.3421267095
 11/09  21:00:00,38.7520349924,3.95890204179,0.0,0.0,9.17985065927,19.4245,48.3792257618,3.40142094792,33.3988,11.5790048139
 11/09  22:00:00,38.6707595191,3.95890204179,0.0,0.0,9.17985065927,19.4245,49.116687117,11.3173173674,25.0491,12.7502697496
 11/09  23:00:00,38.5461527927,3.95890204179,0.0,0.0,9.17985065927,19.4245,44.3714720488,17.8386364523,16.6994,9.83343559653
 11/09  24:00:00,39.289799882,3.95890204179,0.0,0.0,9.17985065927,19.4245,40.3914748345,25.6977607166,8.3497,6.34401411796
 11/10  01:00:00,22.5722840796,3.95890204179,0.0,0.0,4.58992532963,8.1892,45.0010124514,37.0476182201,3.33988,4.61351423121
 11/10  02:00:00,14.7814418095,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/10  03:00:00,14.8030778784,0.0,0.0,0.0,1.52997510988,7.4902,3.93195940707,0.0,3.33988,0.592079407069
 11/10  04:00:00,14.8094918599,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/10  05:00:00,15.4668788576,0.0,0.0,0.0,1.52997510988,7.4902,3.93196529881,0.0,3.33988,0.592085298809
 11/10  06:00:00,23.1707169158,3.95890204179,0.0,0.0,4.58992532963,8.1892,63.6846034898,55.3149034898,8.3497,0.02
 11/10  07:00:00,36.7283877598,3.95890204179,0.0178556438093,0.0,9.17985065927,19.4245,72.6562137694,52.4947900486,16.6994,3.46202372074
 11/10  08:00:00,41.8826678526,3.95890204179,0.0117200961746,0.0,9.17985065927,26.9147,68.819601873,29.8484529529,25.0491,13.9220489201
 11/10  09:00:00,41.9668965346,3.95890204179,0.00189027950672,0.0,9.17985065927,26.9147,52.4163377766,6.26744768786,33.3988,12.7500900887
 11/10  10:00:00,34.7434238989,3.95890204179,0.175622895362,0.0,9.17985065927,19.4245,34.904526584,0.0189707461073,25.0491,9.83645583789
 11/10  11:00:00,45.7448919575,3.95890204179,3.61878154373,0.0,9.17985065927,26.9147,50.9977995829,0.0,41.7485,9.24929958286
 11/10  12:00:00,51.3780693112,3.95890204179,8.50204662507,0.0,9.17985065927,26.9147,52.1611476131,0.0,41.7485,10.4126476131
 11/10  13:00:00,53.786527239,3.95890204179,11.5460520163,0.0,9.17985065927,26.9147,50.9973651938,0.0,41.7485,9.24886519376
 11/10  14:00:00,45.9238782717,3.95890204179,11.2217301873,0.0,9.17985065927,19.4245,41.4844652899,0.0,33.3988,8.08566528991
 11/10  15:00:00,44.8145670303,3.95890204179,10.1057879447,0.0,9.17985065927,19.4245,31.9759725608,0.0,25.0491,6.92687256082
 11/10  16:00:00,43.1993392481,3.95890204179,8.51029026822,0.0,9.17985065927,19.4245,40.3257554498,0.0,33.3988,6.92695544983
 11/10  17:00:00,49.7308748509,3.95890204179,7.64938377919,0.0,9.17985065927,26.9147,57.0260240291,0.0,50.0982,6.9278240291
 11/10  18:00:00,50.0301286618,3.95890204179,3.76714364634,0.0,9.17985065927,26.9147,59.3477381519,0.0,50.0982,9.24953815195
 11/10  19:00:00,48.224140626,3.95890204179,1.99678434954,0.0,9.17985065927,26.9147,62.8474522326,0.0,50.0982,12.7492522326
 11/10  20:00:00,39.56013406,3.95890204179,0.833390692902,0.0,9.17985065927,19.4245,47.3183250552,0.0,33.3988,13.9195250552
 11/10  21:00:00,39.2161188208,3.95890204179,0.494761576164,0.0,9.17985065927,19.4245,44.3999037896,0.0,33.3988,11.0011037896
 11/10  22:00:00,38.6656011474,3.95890204179,0.0,0.0,9.17985065927,19.4245,37.8092958666,0.0111241409656,25.0491,12.7490717256
 11/10  23:00:00,38.6304141561,3.95890204179,0.0,0.0,9.17985065927,19.4245,27.3955222828,0.283805081508,16.6994,10.4123172013
 11/10  24:00:00,39.3717344429,3.95890204179,0.0,0.0,9.17985065927,19.4245,18.5722434781,4.4533298235,8.3497,5.76921365461
 11/11  01:00:00,22.638791636,3.95890204179,0.0,0.0,4.58992532963,8.1892,27.733912387,18.6248819244,3.33988,5.76915046262
 11/11  02:00:00,14.8387046475,0.0,0.0,0.0,1.52997510988,7.4902,3.93197327425,0.0,3.33988,0.592093274249
 11/11  03:00:00,14.8562286064,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/11  04:00:00,14.8607628454,0.0,0.0,0.0,1.52997510988,7.4902,3.93195334535,0.0,3.33988,0.592073345347
 11/11  05:00:00,14.9996095705,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/11  06:00:00,22.6992745387,3.95890204179,0.0,0.0,4.58992532963,8.1892,51.409225476,42.4674721011,8.3497,0.592053374907
 11/11  07:00:00,36.5417350904,3.95890204179,0.0193635848391,0.0,9.17985065927,19.4245,58.9017100378,38.7400918426,16.6994,3.46221819514
 11/11  08:00:00,41.9195000147,3.95890204179,0.00882211854271,0.0,9.17985065927,26.9147,42.9064402765,14.3943556937,25.0491,3.46298458282
 11/11  09:00:00,42.00405165,3.95890204179,0.00826477614185,0.0,9.17985065927,26.9147,37.1495359133,0.287556904786,33.3988,3.46317900851
 11/11  10:00:00,34.8958913042,3.95890204179,0.306795073957,0.0,9.17985065927,19.4245,29.1078280999,0.0215981920066,25.0491,4.03712990789
 11/11  11:00:00,46.4252708126,3.95890204179,4.29940528369,0.0,9.17985065927,26.9147,53.3299316299,0.0,41.7485,11.5814316299
 11/11  12:00:00,49.6709619844,3.95890204179,6.81461943219,0.0,9.17985065927,26.9147,52.7512612002,0.0,41.7485,11.0027612002
 11/11  13:00:00,51.1219317778,3.95890204179,8.90284916596,0.0,9.17985065927,26.9147,50.9991759128,0.0,41.7485,9.25067591283
 11/11  14:00:00,43.6383266299,3.95890204179,8.95078127147,0.0,9.17985065927,19.4245,42.6498090123,0.0,33.3988,9.25100901226
 11/11  15:00:00,42.8907086448,3.95890204179,8.19134885266,0.0,9.17985065927,19.4245,31.977069394,0.0,25.0491,6.92796939403
 11/11  16:00:00,42.2284333355,3.95890204179,7.54362950691,0.0,9.17985065927,19.4245,40.9013343842,0.0,33.3988,7.50253438423
 11/11  17:00:00,48.7362049723,3.95890204179,6.66469357684,0.0,9.17985065927,26.9147,57.0257583733,0.0,50.0982,6.92755837331
 11/11  18:00:00,48.8174201726,3.95890204179,2.56892584833,0.0,9.17985065927,26.9147,59.3481348813,0.0,50.0982,9.24993488134
 11/11  19:00:00,47.2441155895,3.95890204179,1.03276360179,0.0,9.17985065927,26.9147,61.6768985733,0.0,50.0982,11.5786985733
 11/11  20:00:00,39.0322774744,3.95890204179,0.157369017365,0.0,9.17985065927,19.4245,44.4016083806,0.0,33.3988,11.0028083806
 11/11  21:00:00,38.8488224034,3.95890204179,0.0,0.0,9.17985065927,19.4245,42.7020394051,0.0521845191,33.3988,9.25105488596
 11/11  22:00:00,38.714905441,3.95890204179,0.00305083453442,0.0,9.17985065927,19.4245,43.3926838508,6.76342037952,25.0491,11.5801634713
 11/11  23:00:00,38.5667483317,3.95890204179,0.0,0.0,9.17985065927,19.4245,43.9066275138,17.9580952513,16.6994,9.24913226249
 11/11  24:00:00,39.3145573204,3.95890204179,0.0,0.0,9.17985065927,19.4245,34.3302682084,21.3650839619,8.3497,4.61548424653
 11/12  01:00:00,22.6028801714,3.95890204179,0.0,0.0,4.58992532963,8.1892,40.0990536055,30.4150117067,3.33988,6.34416189883
 11/12  02:00:00,14.8203936263,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/12  03:00:00,14.8490029338,0.0,0.0,0.0,1.52997510988,7.4902,3.93194282302,0.0,3.33988,0.592062823025
 11/12  04:00:00,14.8724963478,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/12  05:00:00,15.0169531442,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/12  06:00:00,22.7167711072,3.95890204179,0.00993026403923,0.0,4.58992532963,8.1892,52.5046124668,43.5628264942,8.3497,0.592085972553
 11/12  07:00:00,37.6037347981,3.95890204179,0.0206037519996,0.0,9.17985065927,19.4245,61.9214007935,41.7593162961,16.6994,3.46268449743
 11/12  08:00:00,41.9146903772,3.95890204179,0.0162112753312,0.0,9.17985065927,26.9147,50.8934934835,21.8080243953,25.0491,4.03636908821
 11/12  09:00:00,41.9819263689,3.95890204179,0.0025074730299,0.0,9.17985065927,26.9147,41.2315678645,4.36953873313,33.3988,3.46322913134
 11/12  10:00:00,34.57823561,3.95890204179,0.00744802725366,0.0,9.17985065927,19.4245,28.5288960279,0.0165499976476,25.0491,3.4632460303
 11/12  11:00:00,43.9582059933,3.95890204179,1.83300004138,0.0,9.17985065927,26.9147,53.3342149812,0.00405486292178,41.7485,11.5816601183
 11/12  12:00:00,47.7875906459,3.95890204179,4.91179455248,0.0,9.17985065927,26.9147,53.3294740289,0.0,41.7485,11.5809740289
 11/12  13:00:00,49.7588852213,3.95890204179,7.53033100319,0.0,9.17985065927,26.9147,50.9971229868,0.0,41.7485,9.24862298685
 11/12  14:00:00,42.670636563,3.95890204179,7.97570154389,0.0,9.17985065927,19.4245,42.6473637159,0.0,33.3988,9.24856371592
 11/12  15:00:00,42.053356664,3.95890204179,7.35225554312,0.0,9.17985065927,19.4245,31.9757576778,0.0,25.0491,6.92665767781
 11/12  16:00:00,41.4013367187,3.95890204179,6.71859030284,0.0,9.17985065927,19.4245,40.3258047046,0.0,33.3988,6.92700470457
 11/12  17:00:00,47.9233064174,3.95890204179,5.85943049974,0.0,9.17985065927,26.9147,57.601535876,0.0,50.0982,7.50333587595
 11/12  18:00:00,48.9649092384,3.95890204179,2.71287792179,0.0,9.17985065927,26.9147,59.347039909,0.0,50.0982,9.248839909
 11/12  19:00:00,47.8669912285,3.95890204179,1.63771968728,0.0,9.17985065927,26.9147,61.1006883613,0.0,50.0982,11.0024883613
 11/12  20:00:00,39.3257616605,3.95890204179,0.440550029615,0.0,9.17985065927,19.4245,44.9805774378,0.0,33.3988,11.5817774378
 11/12  21:00:00,38.8901973933,3.95890204179,0.0254660693893,0.0,9.17985065927,19.4245,42.6500408818,0.0,33.3988,9.25124088183
 11/12  22:00:00,38.7681571356,3.95890204179,0.00347009903728,0.0,9.17985065927,19.4245,36.6986589753,0.067159060306,25.0491,11.582399915
 11/12  23:00:00,38.6273005446,3.95890204179,0.0,0.0,9.17985065927,19.4245,28.2389123461,2.28892338587,16.6994,9.25058896019
 11/12  24:00:00,39.3874342471,3.95890204179,0.0,0.0,9.17985065927,19.4245,16.4281824372,2.88889504941,8.3497,5.18958738777
 11/13  01:00:00,22.667941723,3.95890204179,0.0,0.0,4.58992532963,8.1892,23.3086709918,15.354960979,3.33988,4.61383001272
 11/13  02:00:00,14.8799487331,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/13  03:00:00,14.8941991456,0.0,0.0,0.0,1.52997510988,7.4902,3.93194646933,0.0,3.33988,0.592066469326
 11/13  04:00:00,14.8964315873,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/13  05:00:00,15.038169043,0.0,0.0,0.0,1.52997510988,7.4902,3.93195237916,0.0,3.33988,0.592072379164
 11/13  06:00:00,22.7394756803,3.95890204179,0.0,0.0,4.58992532963,8.1892,43.375610667,35.005910667,8.3497,0.02
 11/13  07:00:00,37.6674460303,3.95890204179,0.0259476123753,0.0,9.17985065927,19.4245,46.5837615173,26.4219371236,16.6994,3.46242439368
 11/13  08:00:00,41.9936183258,3.95890204179,0.0201418508149,0.0,9.17985065927,26.9147,48.4265536712,9.45087948383,25.0491,13.9265741873
 11/13  09:00:00,42.0094872552,3.95890204179,0.0,0.0,9.17985065927,26.9147,51.0712409896,4.92043640166,33.3988,12.7520045879
 11/13  10:00:00,34.5361843609,3.95890204179,0.0,0.0,9.17985065927,19.4245,37.9762717319,2.51409559508,25.0491,10.4130761368
 11/13  11:00:00,42.0846586924,3.95890204179,0.0233278288438,0.0,9.17985065927,26.9147,50.9984278306,0.0,41.7485,9.24992783064
 11/13  12:00:00,44.5234819017,3.95890204179,1.68853821868,0.0,9.17985065927,26.9147,52.1626019097,0.0,41.7485,10.4141019097
 11/13  13:00:00,49.2985325031,3.95890204179,7.08424704244,0.0,9.17985065927,26.9147,50.9978793906,0.0,41.7485,9.2493793906
 11/13  14:00:00,42.3622926076,3.95890204179,7.68305524689,0.0,9.17985065927,19.4245,41.4863454933,0.0,33.3988,8.08754549328
 11/13  15:00:00,41.4264539536,3.95890204179,6.734363352,0.0,9.17985065927,19.4245,32.5514226706,0.0,25.0491,7.50232267058
 11/13  16:00:00,40.3792077251,3.95890204179,5.68975590061,0.0,9.17985065927,19.4245,40.3252646771,0.0,33.3988,6.92646467713
 11/13  17:00:00,48.0810192484,3.95890204179,5.91888100054,0.0,9.17985065927,26.9147,57.0254580495,0.0,50.0982,6.92725804954
 11/13  18:00:00,52.6856055945,3.95890204179,6.33701156445,0.0,9.17985065927,26.9147,59.3480351824,0.0,50.0982,9.24983518243
 11/13  19:00:00,53.4572986355,3.95890204179,7.14365160582,0.0,9.17985065927,26.9147,62.8491085894,0.0,50.0982,12.7509085894
 11/13  20:00:00,43.2943582732,3.95890204179,4.31579300893,0.0,9.17985065927,19.4245,47.3213377518,0.0,33.3988,13.9225377518
 11/13  21:00:00,42.2662664942,3.95890204179,3.30922621826,0.0,9.17985065927,19.4245,44.980845738,0.0,33.3988,11.582045738
 11/13  22:00:00,39.2049653597,3.95890204179,0.361042597986,0.0,9.17985065927,19.4245,37.821132949,0.0210629792893,25.0491,12.7509699697
 11/13  23:00:00,38.6926389398,3.95890204179,0.0,0.0,9.17985065927,19.4245,27.2041108056,0.090651408987,16.6994,10.4140593966
 11/13  24:00:00,39.4475790474,3.95890204179,0.0,0.0,9.17985065927,19.4245,14.2284729937,0.108793656188,8.3497,5.76997933749
 11/14  01:00:00,22.7302070149,3.95890204179,0.0,0.0,4.58992532963,8.1892,12.3477010896,4.39278105172,3.33988,4.61504003785
 11/14  02:00:00,14.9453904735,0.0,0.0,0.0,1.52997510988,7.4902,3.93197603268,0.0,3.33988,0.592096032676
 11/14  03:00:00,14.9758283325,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/14  04:00:00,14.9975006833,0.0,0.0,0.0,1.52997510988,7.4902,3.93195608735,0.0,3.33988,0.592076087351
 11/14  05:00:00,15.7835491546,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/14  06:00:00,23.5127716536,3.95890204179,0.0,0.0,4.58992532963,8.1892,9.60324202729,0.661485899455,8.3497,0.592056127838
 11/14  07:00:00,38.1537948994,3.95890204179,0.0686455278137,0.0,9.17985065927,19.4245,20.1619085938,0.0,16.6994,3.46250859385
 11/14  08:00:00,42.1751828362,3.95890204179,0.0801638154863,0.0,9.17985065927,26.9147,38.9996752192,0.0281880948693,25.0491,13.9223871243
 11/14  09:00:00,42.8037720072,3.95890204179,0.695988773467,0.0,9.17985065927,26.9147,46.1494444311,0.0,33.3988,12.7506444311
 11/14  10:00:00,36.1847074006,3.95890204179,1.54936305285,0.0,9.17985065927,19.4245,35.4636304007,0.0,25.0491,10.4145304007
 11/14  11:00:00,46.2411368634,3.95890204179,4.09740559594,0.0,9.17985065927,26.9147,50.997170818,0.0,41.7485,9.24867081795
 11/14  12:00:00,52.6548933779,3.95890204179,9.75244289233,0.0,9.17985065927,26.9147,52.1640191844,0.0,41.7485,10.4155191844
 11/14  13:00:00,56.1923631294,3.95890204179,13.9194139005,0.0,9.17985065927,26.9147,50.998295672,0.0,41.7485,9.24979567197
 11/14  14:00:00,47.9752096542,3.95890204179,13.2500293399,0.0,9.17985065927,19.4245,41.4857200308,0.0,33.3988,8.08692003083
 11/14  15:00:00,45.8943199748,3.95890204179,11.1615119264,0.0,9.17985065927,19.4245,32.5530970249,0.0,25.0491,7.50399702493
 11/14  16:00:00,44.3599639089,3.95890204179,9.62749374294,0.0,9.17985065927,19.4245,40.3245776342,0.0,33.3988,6.9257776342
 11/14  17:00:00,52.8260681032,3.95890204179,10.6167351495,0.0,9.17985065927,26.9147,57.0251345144,0.0,50.0982,6.92693451437
 11/14  18:00:00,56.7274829529,3.95890204179,10.3106534587,0.0,9.17985065927,26.9147,59.3478470167,0.0,50.0982,9.24964701673
 11/14  19:00:00,57.2020253162,3.95890204179,10.8065717228,0.0,9.17985065927,26.9147,62.850246548,0.0,50.0982,12.752046548
 11/14  20:00:00,47.6160615015,3.95890204179,8.72952283869,0.0,9.17985065927,19.4245,47.3229105046,0.0,33.3988,13.9241105046
 11/14  21:00:00,46.6300052173,3.95890204179,7.79342772961,0.0,9.17985065927,19.4245,44.9805500863,0.0,33.3988,11.5817500863
 11/14  22:00:00,44.2687691702,3.95890204179,5.4874983528,0.0,9.17985065927,19.4245,37.8027645888,0.0,25.0491,12.7536645888
 11/14  23:00:00,43.0567967355,3.95890204179,4.27364355294,0.0,9.17985065927,19.4245,27.1147879721,0.0,16.6994,10.4153879721
 11/14  24:00:00,42.9754240963,3.95890204179,3.41407527134,0.0,9.17985065927,19.4245,14.1187167868,0.0,8.3497,5.7690167868
 11/15  01:00:00,24.2496013427,3.95890204179,1.38163054492,0.0,4.58992532963,8.1892,8.63887701401,0.109140604719,3.33988,5.18985640929
 11/15  02:00:00,15.0704666252,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/15  03:00:00,15.0852362359,0.0,0.0,0.0,1.52997510988,7.4902,3.93194203124,0.0,3.33988,0.592062031239
 11/15  04:00:00,15.079175678,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/15  05:00:00,15.2630392312,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/15  06:00:00,23.8631649121,3.95890204179,0.841186681228,0.0,4.58992532963,8.1892,8.97324627428,0.0314610904927,8.3497,0.592085183791
 11/15  07:00:00,40.241805438,3.95890204179,2.32519717275,0.0,9.17985065927,19.4245,20.1622430326,0.0,16.6994,3.46284303262
 11/15  08:00:00,48.5581968151,3.95890204179,6.3964664327,0.0,9.17985065927,26.9147,38.9759145519,0.0,25.0491,13.9268145519
 11/15  09:00:00,49.0670270427,3.95890204179,6.91210347665,0.0,9.17985065927,26.9147,46.1512079187,0.0,33.3988,12.7524079187
 11/15  10:00:00,38.4355234122,3.95890204179,3.79138676536,0.0,9.17985065927,19.4245,35.4641098993,0.0,25.0491,10.4150098993
 11/15  11:00:00,45.1383138296,3.95890204179,3.00996696598,0.0,9.17985065927,26.9147,51.576907944,0.0,41.7485,9.82840794397
 11/15  12:00:00,46.1520795018,3.95890204179,3.32376229663,0.0,9.17985065927,26.9147,52.1619978215,0.0,41.7485,10.4134978215
 11/15  13:00:00,46.4779497142,3.95890204179,4.30622547959,0.0,9.17985065927,26.9147,50.9956122278,0.0,41.7485,9.24711222781
 11/15  14:00:00,37.7010678157,3.95890204179,3.08627769122,0.0,9.17985065927,19.4245,41.4859248525,0.0,33.3988,8.08712485248
 11/15  15:00:00,36.109561691,3.95890204179,1.50048585416,0.0,9.17985065927,19.4245,31.9766869892,0.0,25.0491,6.92758698919
 11/15  16:00:00,34.7809522908,3.95890204179,0.191571665393,0.0,9.17985065927,19.4245,40.9022716453,0.0,33.3988,7.50347164528
 11/15  17:00:00,42.2355026545,3.95890204179,0.270469631953,0.0,9.17985065927,26.9147,57.0259172713,0.0,50.0982,6.92771727131
 11/15  18:00:00,46.3100489426,3.95890204179,0.144000176349,0.0,9.17985065927,26.9147,59.3475260408,0.0,50.0982,9.2493260408
 11/15  19:00:00,46.2973663582,3.95890204179,0.150890945198,0.0,9.17985065927,26.9147,62.8499229789,0.0,50.0982,12.7517229789
 11/15  20:00:00,38.7807015729,3.95890204179,0.0,0.0,9.17985065927,19.4245,47.4327709674,0.108953617298,33.3988,13.9250173501
 11/15  21:00:00,38.7412372775,3.95890204179,0.0,0.0,9.17985065927,19.4245,47.9868143532,3.00757114894,33.3988,11.5804432043
 11/15  22:00:00,38.6460520167,3.95890204179,0.0,0.0,9.17985065927,19.4245,52.6431215928,14.8420134699,25.0491,12.7520081229
 11/15  23:00:00,38.5172072643,3.95890204179,0.0,0.0,9.17985065927,19.4245,50.9887873277,23.8742868176,16.6994,10.4151005101
 11/15  24:00:00,39.2705169261,3.95890204179,0.0,0.0,9.17985065927,19.4245,45.819912889,31.1248333332,8.3497,6.34537955582
 11/16  01:00:00,22.5418851747,3.95890204179,0.0,0.0,4.58992532963,8.1892,51.0009776848,43.0469266927,3.33988,4.61417099206
 11/16  02:00:00,14.7448625813,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/16  03:00:00,14.7709626754,0.0,0.0,0.0,1.52997510988,7.4902,3.93193333099,0.0,3.33988,0.592053330991
 11/16  04:00:00,14.7821568535,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/16  05:00:00,14.9304333581,0.0,0.0,0.0,1.52997510988,7.4902,3.9319392642,0.0,3.33988,0.592059264197
 11/16  06:00:00,22.6390754758,3.95890204179,0.0,0.0,4.58992532963,8.1892,63.3593113645,54.9896113645,8.3497,0.02
 11/16  07:00:00,37.5384255322,3.95890204179,0.0151127988457,0.0,9.17985065927,19.4245,72.5431539168,51.8072102562,16.6994,4.0365436606
 11/16  08:00:00,41.828847402,3.95890204179,0.0175146236503,0.0,9.17985065927,26.9147,83.9333317307,44.9640790462,25.0491,13.9201526845
 11/16  09:00:00,41.8326927796,3.95890204179,0.0,0.0,9.17985065927,26.9147,87.3600991949,41.2083651318,33.3988,12.752934063
 11/16  10:00:00,34.3564246132,3.95890204179,0.0,0.0,9.17985065927,19.4245,72.0774442165,36.6134859385,25.0491,10.414858278
 11/16  11:00:00,41.8525265083,3.95890204179,0.00318764113349,0.0,9.17985065927,26.9147,86.3412134438,35.3429226751,41.7485,9.24979076874
 11/16  12:00:00,42.5867546064,3.95890204179,0.0,0.0,9.17985065927,26.9147,78.3042381888,26.1409180683,41.7485,10.4148201205
 11/16  13:00:00,41.9190034758,3.95890204179,0.0,0.0,9.17985065927,26.9147,65.3243967877,13.7485733701,41.7485,9.82732341752
 11/16  14:00:00,34.4035695098,3.95890204179,0.0,0.0,9.17985065927,19.4245,53.863872508,12.3779277681,33.3988,8.08714473996
 11/16  15:00:00,34.4040482286,3.95890204179,0.0,0.0,9.17985065927,19.4245,49.6318545875,17.6562126193,25.0491,6.9265419682
 11/16  16:00:00,34.3872881406,3.95890204179,0.0,0.0,9.17985065927,19.4245,64.569408246,24.2429657209,33.3988,6.92764252513
 11/16  17:00:00,41.8028006236,3.95890204179,0.0033541286735,0.0,9.17985065927,26.9147,85.7811256011,28.1791530938,50.0982,7.5037725073
 11/16  18:00:00,46.026067249,3.95890204179,0.0,0.0,9.17985065927,26.9147,91.9042710786,32.5562344699,50.0982,9.24983660868
 11/16  19:00:00,46.0184297965,3.95890204179,0.0,0.0,9.17985065927,26.9147,95.9351678492,33.084208051,50.0982,12.7527597982
 11/16  20:00:00,38.6400694977,3.95890204179,0.0,0.0,9.17985065927,19.4245,91.3553185499,44.0308575017,33.3988,13.9256610483
 11/16  21:00:00,38.6025470524,3.95890204179,0.0,0.0,9.17985065927,19.4245,98.063647908,53.0826676042,33.3988,11.5821803037
 11/16  22:00:00,38.5230127706,3.95890204179,0.0,0.0,9.17985065927,19.4245,100.158868605,62.3582790317,25.0491,12.7514895734
 11/16  23:00:00,38.4064223325,3.95890204179,0.0,0.0,9.17985065927,19.4245,96.9513813408,69.2594364862,16.6994,10.9925448546
 11/16  24:00:00,39.2123514985,3.95890204179,0.0,0.0,9.17985065927,19.4245,89.003110935,74.8839096984,8.3497,5.76950123666
 11/17  01:00:00,22.4519616425,3.95890204179,0.0,0.0,4.58992532963,8.1892,91.0797063939,83.1248922479,3.33988,4.61493414601
 11/17  02:00:00,14.6590989064,0.0,0.0,0.0,1.52997510988,7.4902,3.93196118278,0.0,3.33988,0.59208118278
 11/17  03:00:00,14.6847869402,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/17  04:00:00,14.6976483085,0.0,0.0,0.0,1.52997510988,7.4902,3.9319670717,0.0,3.33988,0.592087071701
 11/17  05:00:00,15.3628535047,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/17  06:00:00,23.0789092129,3.95890204179,0.0,0.0,4.58992532963,8.1892,93.0020916307,84.6323916307,8.3497,0.02
 11/17  07:00:00,37.6989505435,3.95890204179,0.0136102897131,0.0,9.17985065927,19.4245,102.88146211,82.1455307465,16.6994,4.03653136332
 11/17  08:00:00,41.7681227863,3.95890204179,0.0130079922981,0.0,9.17985065927,26.9147,110.142449165,71.1678779221,25.0491,13.9254712432
 11/17  09:00:00,41.7990978734,3.95890204179,0.0,0.0,9.17985065927,26.9147,105.520060676,59.3695032508,33.3988,12.7517574247
 11/17  10:00:00,34.3400611776,3.95890204179,0.0,0.0,9.17985065927,19.4245,82.7900272657,47.3260206045,25.0491,10.4149066612
 11/17  11:00:00,41.8494982567,3.95890204179,0.00620762156424,0.0,9.17985065927,26.9147,92.2879084011,40.7120546168,41.7485,9.82735378439
 11/17  12:00:00,42.5914052499,3.95890204179,0.0,0.0,9.17985065927,26.9147,79.0775622284,26.9141432348,41.7485,10.4149189936
 11/17  13:00:00,41.9255259142,3.95890204179,0.0,0.0,9.17985065927,26.9147,65.2661496816,14.2678566438,41.7485,9.24979303787
 11/17  14:00:00,34.41121521,3.95890204179,0.0,0.0,9.17985065927,19.4245,56.1557247066,14.093458595,33.3988,8.66346611167
 11/17  15:00:00,34.4182452658,3.95890204179,0.0,0.0,9.17985065927,19.4245,50.215843405,18.2416131379,25.0491,6.92513026708
 11/17  16:00:00,34.4016670555,3.95890204179,0.0,0.0,9.17985065927,19.4245,63.94292461,23.6164429463,33.3988,6.92768166378
 11/17  17:00:00,41.8304221354,3.95890204179,0.0114547359796,0.0,9.17985065927,26.9147,81.3361174611,23.7340254888,50.0982,7.50389197234
 11/17  18:00:00,46.0612673579,3.95890204179,0.0,0.0,9.17985065927,26.9147,80.1608538124,20.8153695047,50.0982,9.24728430773
 11/17  19:00:00,46.0711528769,3.95890204179,0.0044392461473,0.0,9.17985065927,26.9147,77.9636548386,15.1112936474,50.0982,12.7541611912
 11/17  20:00:00,38.5642758857,3.95890204179,0.0,0.0,9.17985065927,19.4245,65.3194104176,17.9950528676,33.3988,13.92555755
 11/17  21:00:00,38.5550786424,3.95890204179,0.0,0.0,9.17985065927,19.4245,63.856959166,18.8742784188,33.3988,11.5838807472
 11/17  22:00:00,38.5128426083,3.95890204179,0.0,0.0,9.17985065927,19.4245,63.1407549304,25.3380394928,25.0491,12.7536154376
 11/17  23:00:00,38.5067753512,3.95890204179,0.0,0.0,9.17985065927,19.4245,56.6001193967,28.9081209934,16.6994,10.9925984033
 11/17  24:00:00,39.2682688939,3.95890204179,0.0,0.0,9.17985065927,19.4245,47.9208359318,33.800840955,8.3497,5.77029497679
 11/18  01:00:00,22.5425723208,3.95890204179,0.0,0.0,4.58992532963,8.1892,54.7905596329,46.8349137277,3.33988,4.61576590524
 11/18  02:00:00,14.7439556061,0.0,0.0,0.0,1.52997510988,7.4902,3.93197584943,0.0,3.33988,0.592095849429
 11/18  03:00:00,14.7724827806,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/18  04:00:00,14.7882329275,0.0,0.0,0.0,1.52997510988,7.4902,3.93196455126,0.0,3.33988,0.592084551258
 11/18  05:00:00,14.9433044049,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/18  06:00:00,22.6586348508,3.95890204179,0.0,0.0,4.58992532963,8.1892,58.8588212988,49.9170308655,8.3497,0.592090433265
 11/18  07:00:00,37.5638167761,3.95890204179,0.0169432537345,0.0,9.17985065927,19.4245,65.5726746069,45.4107605886,16.6994,3.46251401829
 11/18  08:00:00,41.8517651843,3.95890204179,0.00899240524244,0.0,9.17985065927,26.9147,61.3525966251,32.267312695,25.0491,4.03618393014
 11/18  09:00:00,41.8661103405,3.95890204179,0.0,0.0,9.17985065927,26.9147,64.2451300632,27.3830853107,33.3988,3.46324475251
 11/18  10:00:00,34.4016473214,3.95890204179,0.0015629673041,0.0,9.17985065927,19.4245,60.5500054109,23.9173271248,25.0491,11.5835782861
 11/18  11:00:00,41.9173842136,3.95890204179,0.00734689858525,0.0,9.17985065927,26.9147,73.2665040717,20.5232804046,41.7485,10.9947236671
 11/18  12:00:00,42.6511305742,3.95890204179,0.0,0.0,9.17985065927,26.9147,63.1108286802,9.7790601156,41.7485,11.5832685646
 11/18  13:00:00,41.9975192954,3.95890204179,0.0,0.0,9.17985065927,26.9147,56.813475406,3.48297356623,41.7485,11.5820018397
 11/18  14:00:00,34.4732865902,3.95890204179,0.0,0.0,9.17985065927,19.4245,46.828638327,3.01462124427,33.3988,10.4152170828
 11/18  15:00:00,34.4709299986,3.95890204179,0.0,0.0,9.17985065927,19.4245,41.3145126383,6.43913666713,25.0491,9.82627597114
 11/18  16:00:00,34.4629088921,3.95890204179,0.0,0.0,9.17985065927,19.4245,50.4853772381,7.8377071348,33.3988,9.24887010332
 11/18  17:00:00,41.893154587,3.95890204179,0.0125606226076,0.0,9.17985065927,26.9147,66.1023324335,7.91674458314,50.0982,8.08738785035
 11/18  18:00:00,46.1164853298,3.95890204179,0.0,0.0,9.17985065927,26.9147,70.2844637662,10.3597771404,50.0982,9.82648662588
 11/18  19:00:00,46.1118974999,3.95890204179,0.0,0.0,9.17985065927,26.9147,68.4935461115,5.64241424721,50.0982,12.7529318643
 11/18  20:00:00,38.7591966071,3.95890204179,0.0,0.0,9.17985065927,19.4245,50.4873635239,4.33794418254,33.3988,12.7506193414
 11/18  21:00:00,38.7275011331,3.95890204179,0.0,0.0,9.17985065927,19.4245,56.3339222909,11.34977728,33.3988,11.5853450109
 11/18  22:00:00,38.6504635559,3.95890204179,0.0,0.0,9.17985065927,19.4245,51.1418907509,12.7607516213,25.0491,13.3320391296
 11/18  23:00:00,38.5369235739,3.95890204179,0.0,0.0,9.17985065927,19.4245,41.6842015387,15.7366622173,16.6994,9.2481393214
 11/18  24:00:00,39.2933873467,3.95890204179,0.0,0.0,9.17985065927,19.4245,36.4699710537,21.1922504897,8.3497,6.92802056397
 11/19  01:00:00,22.5717505776,3.95890204179,0.0,0.0,4.58992532963,8.1892,44.7307839947,35.0459088863,3.33988,6.34499510842
 11/19  02:00:00,14.7845281541,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/19  03:00:00,14.8063918694,0.0,0.0,0.0,1.52997510988,7.4902,3.93195905492,0.0,3.33988,0.592079054916
 11/19  04:00:00,14.8056701685,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/19  05:00:00,14.9509032241,0.0,0.0,0.0,1.52997510988,7.4902,3.93196494115,0.0,3.33988,0.592084941154
 11/19  06:00:00,22.669850779,3.95890204179,0.0,0.0,4.58992532963,8.1892,55.0623040076,46.6926040076,8.3497,0.02
 11/19  07:00:00,37.5755521294,3.95890204179,0.0172937685166,0.0,9.17985065927,19.4245,62.1145460481,41.952632475,16.6994,3.46251357304
 11/19  08:00:00,41.8707181227,3.95890204179,0.0126018563959,0.0,9.17985065927,26.9147,55.5203672563,26.4342620202,25.0491,4.0370052362
 11/19  09:00:00,41.8970331299,3.95890204179,0.0,0.0,9.17985065927,26.9147,54.6452864353,17.7831863048,33.3988,3.46330013049
 11/19  10:00:00,34.4264590161,3.95890204179,0.0,0.0,9.17985065927,19.4245,47.6238033713,18.5374045433,25.0491,4.03729882801
 11/19  11:00:00,41.9727258059,3.95890204179,0.00736667005864,0.0,9.17985065927,26.9147,57.1388279932,3.80632438403,41.7485,11.5840036092
 11/19  12:00:00,42.9834216114,3.95890204179,0.22035383628,0.0,9.17985065927,26.9147,53.3463920714,0.011668750027,41.7485,11.5862233214
 11/19  13:00:00,43.8876183657,3.95890204179,1.76371467217,0.0,9.17985065927,26.9147,51.5744960544,0.0,41.7485,9.82599605437
 11/19  14:00:00,37.5382074511,3.95890204179,2.92763923836,0.0,9.17985065927,19.4245,42.6490679799,0.0,33.3988,9.25026797989
 11/19  15:00:00,37.1721679449,3.95890204179,2.54964500814,0.0,9.17985065927,19.4245,32.5529244766,0.0,25.0491,7.50382447659
 11/19  16:00:00,36.1645457271,3.95890204179,1.55850348838,0.0,9.17985065927,19.4245,40.3269712234,0.0,33.3988,6.92817122336
 11/19  17:00:00,43.0338121291,3.95890204179,1.04183217938,0.0,9.17985065927,26.9147,57.6022923397,0.0,50.0982,7.50409233968
 11/19  18:00:00,46.4420714374,3.95890204179,0.255248426318,0.0,9.17985065927,26.9147,59.3561504028,0.00696970288507,50.0982,9.25098069987
 11/19  19:00:00,46.1559927208,3.95890204179,0.0,0.0,9.17985065927,26.9147,61.6816030294,0.0,50.0982,11.5834030294
 11/19  20:00:00,38.779476101,3.95890204179,0.0,0.0,9.17985065927,19.4245,47.8148913044,2.25367972002,33.3988,12.1624115844
 11/19  21:00:00,38.7526140213,3.95890204179,0.0,0.0,9.17985065927,19.4245,45.4052963915,2.75872294575,33.3988,9.24777344578
 11/19  22:00:00,38.6558838442,3.95890204179,0.0,0.0,9.17985065927,19.4245,52.4346786656,15.803456149,25.0491,11.5821225166
 11/19  23:00:00,38.5394168729,3.95890204179,0.0,0.0,9.17985065927,19.4245,48.1868191067,21.6591827806,16.6994,9.82823632613
 11/19  24:00:00,39.3172199938,3.95890204179,0.0,0.0,9.17985065927,19.4245,31.4046333402,18.4408540977,8.3497,4.6140792425
 11/20  01:00:00,22.630627108,3.95890204179,0.0,0.0,4.58992532963,8.1892,32.9258768661,24.3954035247,3.33988,5.19059334136
 11/20  02:00:00,14.8455005191,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/20  03:00:00,14.8826972452,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/20  04:00:00,14.8987812805,0.0,0.0,0.0,1.52997510988,7.4902,3.93194180559,0.0,3.33988,0.592061805587
 11/20  05:00:00,15.064354547,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/20  06:00:00,22.7790009435,3.95890204179,0.0,0.0,4.58992532963,8.1892,32.0794786579,23.1377109343,8.3497,0.592067723536
 11/20  07:00:00,37.6882494698,3.95890204179,0.0254660177054,0.0,9.17985065927,19.4245,39.7682335125,19.6060300753,16.6994,3.46280343726
 11/20  08:00:00,41.9895409984,3.95890204179,0.0302268248964,0.0,9.17985065927,26.9147,48.9729332892,9.41436343594,25.0491,14.5094698533
 11/20  09:00:00,41.9941322116,3.95890204179,0.00320346840878,0.0,9.17985065927,26.9147,50.7697369341,4.61646906494,33.3988,12.7544678692
 11/20  10:00:00,34.539287247,3.95890204179,0.0051788611955,0.0,9.17985065927,19.4245,35.8605978606,0.395163596185,25.0491,10.4163342644
 11/20  11:00:00,42.1470906649,3.95890204179,0.0712316241838,0.0,9.17985065927,26.9147,51.5779808497,0.0,41.7485,9.82948084973
 11/20  12:00:00,45.5205163048,3.95890204179,2.68545186397,0.0,9.17985065927,26.9147,52.1656228245,0.0,41.7485,10.4171228245
 11/20  13:00:00,48.8209389155,3.95890204179,6.61024087655,0.0,9.17985065927,26.9147,51.578290773,0.0,41.7485,9.82979077304
 11/20  14:00:00,40.7097593306,3.95890204179,6.04647283758,0.0,9.17985065927,19.4245,41.4868969625,0.0,33.3988,8.08809696249
 11/20  15:00:00,39.0740980572,3.95890204179,4.41085766375,0.0,9.17985065927,19.4245,31.9770215216,0.0,25.0491,6.92792152156
 11/20  16:00:00,37.7682213198,3.95890204179,3.10931354065,0.0,9.17985065927,19.4245,40.9017549781,0.0,33.3988,7.50295497814
 11/20  17:00:00,45.9001299091,3.95890204179,3.76271522015,0.0,9.17985065927,26.9147,57.0264569719,0.0,50.0982,6.92825697193
 11/20  18:00:00,50.9048727411,3.95890204179,4.57334595456,0.0,9.17985065927,26.9147,59.9247570456,0.0,50.0982,9.82655704564
 11/20  19:00:00,51.7788431584,3.95890204179,5.48279243789,0.0,9.17985065927,26.9147,62.8519651449,0.0,50.0982,12.7537651449
 11/20  20:00:00,42.205383849,3.95890204179,3.23740312323,0.0,9.17985065927,19.4245,47.3288006592,0.0,33.3988,13.9300006592
 11/20  21:00:00,41.1664042997,3.95890204179,2.21742677913,0.0,9.17985065927,19.4245,45.5591822858,0.0,33.3988,12.1603822858
 11/20  22:00:00,39.2522024894,3.95890204179,0.397089212529,0.0,9.17985065927,19.4245,37.803208276,0.0,25.0491,12.754108276
 11/20  23:00:00,38.7089336303,3.95890204179,0.0,0.0,9.17985065927,19.4245,27.8061807329,0.112781138085,16.6994,10.9939995948
 11/20  24:00:00,39.4209953813,3.95890204179,0.0,0.0,9.17985065927,19.4245,16.1211043996,2.00122976095,8.3497,5.77017463866
 11/21  01:00:00,22.6936893271,3.95890204179,0.0,0.0,4.58992532963,8.1892,21.256707654,12.7261659013,3.33988,5.19066175267
 11/21  02:00:00,14.9105729793,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/21  03:00:00,14.9427535106,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/21  04:00:00,14.9594602347,0.0,0.0,0.0,1.52997510988,7.4902,3.93194808736,0.0,3.33988,0.592068087363
 11/21  05:00:00,15.6953283972,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/21  06:00:00,23.4254074465,3.95890204179,0.0,0.0,4.58992532963,8.1892,20.6328769512,11.6911029559,8.3497,0.592073995324
 11/21  07:00:00,38.0556579402,3.95890204179,0.0359372847872,0.0,9.17985065927,19.4245,25.0028261435,4.84053027988,16.6994,3.46289586365
 11/21  08:00:00,42.110926197,3.95890204179,0.0578991476674,0.0,9.17985065927,26.9147,39.5728318377,0.0158365815601,25.0491,14.5078952562
 11/21  09:00:00,42.0596914,3.95890204179,0.0,0.0,9.17985065927,26.9147,46.1544462533,0.0,33.3988,12.7556462533
 11/21  10:00:00,34.5677370283,3.95890204179,0.0,0.0,9.17985065927,19.4245,36.0947712537,0.0509469534866,25.0491,10.9947243003
 11/21  11:00:00,42.1014159979,3.95890204179,0.0262011814747,0.0,9.17985065927,26.9147,50.9991144352,0.0,41.7485,9.25061443525
 11/21  12:00:00,43.6859017707,3.95890204179,0.871835406241,0.0,9.17985065927,26.9147,52.1640131323,0.0,41.7485,10.4155131323
 11/21  13:00:00,44.9284462731,3.95890204179,2.77643300397,0.0,9.17985065927,26.9147,51.5745282022,0.0,41.7485,9.82602820223
 11/21  14:00:00,36.448102702,3.95890204179,1.83568106139,0.0,9.17985065927,19.4245,41.4860379393,0.0,33.3988,8.08723793927
 11/21  15:00:00,35.1738610901,3.95890204179,0.559139640285,0.0,9.17985065927,19.4245,32.5518962863,0.0,25.0491,7.50279628628
 11/21  16:00:00,34.633392599,3.95890204179,0.0286291024318,0.0,9.17985065927,19.4245,40.3268726746,0.0,33.3988,6.92807267458
 11/21  17:00:00,42.4814735316,3.95890204179,0.429995498925,0.0,9.17985065927,26.9147,57.6007354967,0.0,50.0982,7.50253549675
 11/21  18:00:00,46.990493672,3.95890204179,0.754773126533,0.0,9.17985065927,26.9147,59.3497075716,0.0,50.0982,9.2515075716
 11/21  19:00:00,47.4702528362,3.95890204179,1.23954814352,0.0,9.17985065927,26.9147,63.4325884393,0.0,50.0982,13.3343884393
 11/21  20:00:00,39.0560403658,3.95890204179,0.323834127717,0.0,9.17985065927,19.4245,47.3256009823,0.0,33.3988,13.9268009823
 11/21  21:00:00,38.7286153076,3.95890204179,0.0067425551383,0.0,9.17985065927,19.4245,45.5619929418,0.0,33.3988,12.1631929418
 11/21  22:00:00,38.6635314502,3.95890204179,0.0,0.0,9.17985065927,19.4245,37.8794057396,0.0738724854568,25.0491,12.7564332542
 11/21  23:00:00,38.6527586187,3.95890204179,0.0,0.0,9.17985065927,19.4245,27.4715738466,0.356433392222,16.6994,10.4157404544
 11/21  24:00:00,39.4068662181,3.95890204179,0.0,0.0,9.17985065927,19.4245,17.9396809584,3.24373318229,8.3497,6.34624777613
 11/22  01:00:00,22.6973616377,3.95890204179,0.0,0.0,4.58992532963,8.1892,17.6571872025,9.64853644991,3.33988,4.6687707526
 11/22  02:00:00,14.9174458975,0.0,0.0,0.0,1.52997510988,7.4902,3.8793226239,0.0,3.33988,0.539442623898
 11/22  03:00:00,14.9456964629,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/22  04:00:00,14.9600842736,0.0,0.0,0.0,1.52997510988,7.4902,3.93193057359,0.0,3.33988,0.592050573588
 11/22  05:00:00,15.1302310438,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/22  06:00:00,22.8589961915,3.95890204179,0.0,0.0,4.58992532963,8.1892,18.5841817236,9.64242521422,8.3497,0.592056509419
 11/22  07:00:00,37.7901233519,3.95890204179,0.0362552269667,0.0,9.17985065927,19.4245,24.3630368891,4.20079280403,16.6994,3.46284408505
 11/22  08:00:00,42.1136395474,3.95890204179,0.0617972373343,0.0,9.17985065927,26.9147,39.5590632251,0.0,25.0491,14.5099632251
 11/22  09:00:00,42.0755957552,3.95890204179,0.00596432695097,0.0,9.17985065927,26.9147,46.1530589056,0.0,33.3988,12.7542589056
 11/22  10:00:00,34.5889338092,3.95890204179,0.0,0.0,9.17985065927,19.4245,36.0886555963,0.044370699039,25.0491,10.9951848972
 11/22  11:00:00,42.0914866947,3.95890204179,0.0103357805153,0.0,9.17985065927,26.9147,50.9986198116,0.0,41.7485,9.25011981155
 11/22  12:00:00,42.7365385121,3.95890204179,0.0,0.0,9.17985065927,26.9147,55.1634399046,2.41939884618,41.7485,10.9955410584
 11/22  13:00:00,42.051069769,3.95890204179,0.0,0.0,9.17985065927,26.9147,53.1454139716,2.14647666773,41.7485,9.25043730389
 11/22  14:00:00,34.4866253862,3.95890204179,0.0,0.0,9.17985065927,19.4245,49.9596987872,7.89683976504,33.3988,8.66405902217
 11/22  15:00:00,34.4736186531,3.95890204179,0.0,0.0,9.17985065927,19.4245,48.94196898,16.9655234618,25.0491,6.92734551818
 11/22  16:00:00,34.452499657,3.95890204179,0.0,0.0,9.17985065927,19.4245,63.6903892331,22.7873193597,33.3988,7.50426987339
 11/22  17:00:00,41.8873700067,3.95890204179,0.0161792140669,0.0,9.17985065927,26.9147,77.7687640485,20.742521005,50.0982,6.92804304348
 11/22  18:00:00,46.1225540748,3.95890204179,0.0,0.0,9.17985065927,26.9147,73.9419602247,14.0168317374,50.0982,9.82692848723
 11/22  19:00:00,46.1301076297,3.95890204179,0.0,0.0,9.17985065927,26.9147,71.0280576968,8.17620505329,50.0982,12.7536526435
 11/22  20:00:00,38.7559487384,3.95890204179,0.0,0.0,9.17985065927,19.4245,61.3616317773,13.4558540062,33.3988,14.5069777711
 11/22  21:00:00,38.7061535125,3.95890204179,0.0,0.0,9.17985065927,19.4245,64.7769004495,19.7940948488,33.3988,11.5840056007
 11/22  22:00:00,38.6114351022,3.95890204179,0.0,0.0,9.17985065927,19.4245,70.48860245,32.1051567058,25.0491,13.3343457442
 11/22  23:00:00,38.486571303,3.95890204179,0.0,0.0,9.17985065927,19.4245,67.6605620764,40.5446410232,16.6994,10.4165210531
 11/22  24:00:00,39.2525139307,3.95890204179,0.0,0.0,9.17985065927,19.4245,63.6618126499,48.9665808403,8.3497,6.34553180959
 11/23  01:00:00,22.5004613185,3.95890204179,0.0,0.0,4.58992532963,8.1892,70.7028621687,61.5922931034,3.33988,5.77068906528
 11/23  02:00:00,14.7080149765,0.0,0.0,0.0,1.52997510988,7.4902,3.9319731257,0.0,3.33988,0.592093125704
 11/23  03:00:00,14.7283514613,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/23  04:00:00,14.7346977798,0.0,0.0,0.0,1.52997510988,7.4902,3.93193595012,0.0,3.33988,0.592055950122
 11/23  05:00:00,14.8829934581,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/23  06:00:00,22.5935016092,3.95890204179,0.0,0.0,4.58992532963,8.1892,84.4286660402,75.4869041626,8.3497,0.592061877576
 11/23  07:00:00,37.4967510359,3.95890204179,0.0148773307048,0.0,9.17985065927,19.4245,91.8568407711,71.694830729,16.6994,3.46261004215
 11/23  08:00:00,41.793111621,3.95890204179,0.0107753945635,0.0,9.17985065927,26.9147,85.1533228568,56.0676068335,25.0491,4.03661602325
 11/23  09:00:00,41.8133491669,3.95890204179,0.0,0.0,9.17985065927,26.9147,84.8560328548,47.9938459871,33.3988,3.4633868677
 11/23  10:00:00,34.338733619,3.95890204179,0.0,0.0,9.17985065927,19.4245,77.6371517544,48.5506482112,25.0491,4.03740354326
 11/23  11:00:00,41.8516320426,3.95890204179,0.00389710095854,0.0,9.17985065927,26.9147,93.527563768,40.1929282134,41.7485,11.5861355545
 11/23  12:00:00,42.5943666839,3.95890204179,0.0,0.0,9.17985065927,26.9147,87.1608389693,33.2472486864,41.7485,12.1650902829
 11/23  13:00:00,41.9179681403,3.95890204179,0.0,0.0,9.17985065927,26.9147,75.5588460315,24.5583920002,41.7485,9.25195403126
 11/23  14:00:00,34.4026814436,3.95890204179,0.0,0.0,9.17985065927,19.4245,64.0832767892,20.8577986364,33.3988,9.82667815278
 11/23  15:00:00,34.4111353984,3.95890204179,0.0,0.0,9.17985065927,19.4245,54.1631819865,21.609899416,25.0491,7.50418257048
 11/23  16:00:00,34.4034258789,3.95890204179,0.0,0.0,9.17985065927,19.4245,63.522028509,23.1944056938,33.3988,6.92882281518
 11/23  17:00:00,41.8227287202,3.95890204179,0.00384583459639,0.0,9.17985065927,26.9147,83.5129412943,25.9098839544,50.0982,7.5048573399
 11/23  18:00:00,46.0399527334,3.95890204179,0.0,0.0,9.17985065927,26.9147,95.8696997193,36.5194177972,50.0982,9.25208192206
 11/23  19:00:00,46.0232771663,3.95890204179,0.0,0.0,9.17985065927,26.9147,105.026278219,42.7637843316,50.0982,12.1642938871
 11/23  20:00:00,38.6529124032,3.95890204179,0.0,0.0,9.17985065927,19.4245,91.8112683141,46.8279191608,33.3988,11.5845491533
 11/23  21:00:00,38.6249495123,3.95890204179,0.0,0.0,9.17985065927,19.4245,93.120383283,49.8940516276,33.3988,9.82753165538
 11/23  22:00:00,38.5436750678,3.95890204179,0.0,0.0,9.17985065927,19.4245,97.8934365391,60.6814108859,25.0491,12.1629256532
 11/23  23:00:00,38.4331893846,3.95890204179,0.0,0.0,9.17985065927,19.4245,89.8264380058,63.8778747588,16.6994,9.24916324701
 11/23  24:00:00,39.233661436,3.95890204179,0.0,0.0,9.17985065927,19.4245,75.4836961856,61.9440678191,8.3497,5.18992836653
 11/24  01:00:00,22.4846875745,3.95890204179,0.0,0.0,4.58992532963,8.1892,78.4079806606,70.4529272291,3.33988,4.61517343145
 11/24  02:00:00,14.6857568117,0.0,0.0,0.0,1.52997510988,7.4902,3.9319448363,0.0,3.33988,0.592064836297
 11/24  03:00:00,14.700719387,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/24  04:00:00,14.7091310038,0.0,0.0,0.0,1.52997510988,7.4902,3.93195075119,0.0,3.33988,0.59207075119
