Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/24  05:00:00,15.3731560762,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/24  06:00:00,23.0919801691,3.95890204179,0.0,0.0,4.58992532963,8.1892,93.1966238668,84.8269238668,8.3497,0.02
 11/24  07:00:00,37.7117666238,3.95890204179,0.0154553708248,0.0,9.17985065927,19.4245,100.153687468,79.4175227449,16.6994,4.03676472287
 11/24  08:00:00,41.7874078074,3.95890204179,0.0114742843452,0.0,9.17985065927,26.9147,104.300134907,64.7405832703,25.0491,14.5104516363
 11/24  09:00:00,41.8193345599,3.95890204179,0.0,0.0,9.17985065927,26.9147,99.183624488,53.0290987264,33.3988,12.7557257616
 11/24  10:00:00,34.3634501324,3.95890204179,0.0,0.0,9.17985065927,19.4245,77.2153664736,41.1708168709,25.0491,10.9954496027
 11/24  11:00:00,41.8825182786,3.95890204179,0.00297921459302,0.0,9.17985065927,26.9147,81.9910745542,30.9903286968,41.7485,9.2522458574
 11/24  12:00:00,42.6376328252,3.95890204179,0.0,0.0,9.17985065927,26.9147,66.2028018323,13.4597204282,41.7485,10.9945814041
 11/24  13:00:00,41.9991515675,3.95890204179,0.00781563621879,0.0,9.17985065927,26.9147,51.8961395428,0.318909104201,41.7485,9.8287304386
 11/24  14:00:00,34.4843335795,3.95890204179,0.0,0.0,9.17985065927,19.4245,41.5836344551,0.0960835875474,33.3988,8.08875086755
 11/24  15:00:00,34.4932401586,3.95890204179,0.0,0.0,9.17985065927,19.4245,32.6921469783,0.13814462724,25.0491,7.50490235102
 11/24  16:00:00,34.4789697991,3.95890204179,0.0,0.0,9.17985065927,19.4245,44.0678011227,3.74075066932,33.3988,6.92825045334
 11/24  17:00:00,41.8938743434,3.95890204179,0.00613940107562,0.0,9.17985065927,26.9147,66.6472773818,9.04456665391,50.0982,7.50451072787
 11/24  18:00:00,46.1123278773,3.95890204179,0.0,0.0,9.17985065927,26.9147,72.6708415534,12.7442374922,50.0982,9.8284040612
 11/24  19:00:00,46.1070883153,3.95890204179,0.0,0.0,9.17985065927,26.9147,73.5660043351,10.7112400474,50.0982,12.7565642878
 11/24  20:00:00,38.605030722,3.95890204179,0.0,0.0,9.17985065927,19.4245,61.0511893097,13.1431698669,33.3988,14.5092194428
 11/24  21:00:00,38.6000193841,3.95890204179,0.0,0.0,9.17985065927,19.4245,57.4924781063,11.9290237275,33.3988,12.1646543787
 11/24  22:00:00,38.5565609776,3.95890204179,0.0,0.0,9.17985065927,19.4245,56.8696016373,19.0645969733,25.0491,12.755904664
 11/24  23:00:00,38.5495162579,3.95890204179,0.0,0.0,9.17985065927,19.4245,51.2221282266,23.5271945347,16.6994,10.9955336919
 11/24  24:00:00,39.3082723866,3.95890204179,0.0,0.0,9.17985065927,19.4245,41.2703022467,27.1502119314,8.3497,5.77039031527
 11/25  01:00:00,22.594914972,3.95890204179,0.0,0.0,4.58992532963,8.1892,44.9502719498,36.420532612,3.33988,5.18985933777
 11/25  02:00:00,14.8093715382,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/25  03:00:00,14.8398333,0.0,0.0,0.0,1.52997510988,7.4902,3.93195963696,0.0,3.33988,0.592079636955
 11/25  04:00:00,14.8542074229,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/25  05:00:00,15.0133668072,0.0,0.0,0.0,1.52997510988,7.4902,3.93196552833,0.0,3.33988,0.59208552833
 11/25  06:00:00,22.7419854819,3.95890204179,0.0,0.0,4.58992532963,8.1892,42.3012849072,33.9315849072,8.3497,0.02
 11/25  07:00:00,37.6611993675,3.95890204179,0.0254948333628,0.0,9.17985065927,19.4245,49.170000554,28.4336541449,16.6994,4.03694640914
 11/25  08:00:00,41.9537718856,3.95890204179,0.0225631698911,0.0,9.17985065927,26.9147,43.782166,15.270044753,25.0491,3.46302124702
 11/25  09:00:00,41.9690873665,3.95890204179,0.0032692604838,0.0,9.17985065927,26.9147,46.1364220468,8.70055675445,33.3988,4.03706529234
 11/25  10:00:00,34.5191044965,3.95890204179,0.00356523470723,0.0,9.17985065927,19.4245,40.2080333976,2.99340458435,25.0491,12.1655288133
 11/25  11:00:00,42.0767038968,3.95890204179,0.0150697830554,0.0,9.17985065927,26.9147,52.1710602648,0.00473408024531,41.7485,10.4178261845
 11/25  12:00:00,45.2014856853,3.95890204179,2.36393625502,0.0,9.17985065927,26.9147,53.9144258275,0.0,41.7485,12.1659258275
 11/25  13:00:00,46.7231736561,3.95890204179,4.52389653402,0.0,9.17985065927,26.9147,53.91353754,0.0,41.7485,12.16503754
 11/25  14:00:00,38.5866626651,3.95890204179,3.93202915807,0.0,9.17985065927,19.4245,43.8152769451,0.0,33.3988,10.4164769451
 11/25  15:00:00,37.808756107,3.95890204179,3.15398521277,0.0,9.17985065927,19.4245,34.8774137513,0.0,25.0491,9.82831375127
 11/25  16:00:00,37.6763307374,3.95890204179,3.0213946209,0.0,9.17985065927,19.4245,43.228514014,0.0,33.3988,9.82971401404
 11/25  17:00:00,45.2895416788,3.95890204179,3.16452634847,0.0,9.17985065927,26.9147,58.1869944598,0.0,50.0982,8.08879445975
 11/25  18:00:00,48.2674489745,3.95890204179,1.98045361002,0.0,9.17985065927,26.9147,59.9273313483,0.0,50.0982,9.82913134829
 11/25  19:00:00,50.0370706005,3.95890204179,3.75266428889,0.0,9.17985065927,26.9147,63.4324437498,0.0,50.0982,13.3342437498
 11/25  20:00:00,41.791907876,3.95890204179,2.8357306676,0.0,9.17985065927,19.4245,46.153452984,0.0,33.3988,12.754652984
 11/25  21:00:00,39.8021550113,3.95890204179,0.868578693275,0.0,9.17985065927,19.4245,45.5616157917,0.0,33.3988,12.1628157917
 11/25  22:00:00,39.4540105132,3.95890204179,0.603654633991,0.0,9.17985065927,19.4245,38.3828628117,0.0,25.0491,13.3337628117
 11/25  23:00:00,38.9939648926,3.95890204179,0.262028392781,0.0,9.17985065927,19.4245,25.9493564951,0.0,16.6994,9.24995649514
 11/25  24:00:00,39.4853337324,3.95890204179,0.0,0.0,9.17985065927,19.4245,15.9423506761,0.0890656799765,8.3497,7.50358499609
 11/26  01:00:00,22.7569962393,3.95890204179,0.0,0.0,4.58992532963,8.1892,9.56581515085,0.455341354768,3.33988,5.77059379608
 11/26  02:00:00,14.9605398599,0.0,0.0,0.0,1.52997510988,7.4902,3.93197377131,0.0,3.33988,0.592093771312
 11/26  03:00:00,14.9860489386,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/26  04:00:00,15.0022318312,0.0,0.0,0.0,1.52997510988,7.4902,3.93197230601,0.0,3.33988,0.592092306011
 11/26  05:00:00,15.1729081108,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/26  06:00:00,22.8961580402,3.95890204179,0.0,0.0,4.58992532963,8.1892,12.5107948358,3.56904838953,8.3497,0.59204644623
 11/26  07:00:00,37.8090402056,3.95890204179,0.0299266174023,0.0,9.17985065927,19.4245,20.162397244,0.0,16.6994,3.46299724397
 11/26  08:00:00,42.104348871,3.95890204179,0.0293358250117,0.0,9.17985065927,26.9147,29.0857879812,0.0,25.0491,4.03668798116
 11/26  09:00:00,42.233429728,3.95890204179,0.137297952565,0.0,9.17985065927,26.9147,36.8617734,0.0,33.3988,3.46297340002
 11/26  10:00:00,35.9932347494,3.95890204179,1.34693114065,0.0,9.17985065927,19.4245,29.0948181845,0.00801026954004,25.0491,4.03770791496
 11/26  11:00:00,47.2588613413,3.95890204179,5.10326980103,0.0,9.17985065927,26.9147,53.9137112828,0.0,41.7485,12.1652112828
 11/26  12:00:00,49.8359379941,3.95890204179,6.9525816914,0.0,9.17985065927,26.9147,53.9132262401,0.0,41.7485,12.1647262401
 11/26  13:00:00,51.9120421597,3.95890204179,9.6604082677,0.0,9.17985065927,26.9147,51.0011177489,0.0,41.7485,9.25261774885
 11/26  14:00:00,44.6680840106,3.95890204179,9.96252895148,0.0,9.17985065927,19.4245,43.2279884108,0.0,33.3988,9.82918841079
 11/26  15:00:00,44.0196205335,3.95890204179,9.30444580575,0.0,9.17985065927,19.4245,32.5539063248,0.0,25.0491,7.50480632483
 11/26  16:00:00,42.5236748632,3.95890204179,7.81533859141,0.0,9.17985065927,19.4245,40.3278677178,0.0,33.3988,6.92906771781
 11/26  17:00:00,50.1041881744,3.95890204179,7.92592865432,0.0,9.17985065927,26.9147,57.6031189115,0.0,50.0982,7.50491891147
 11/26  18:00:00,51.8006148157,3.95890204179,5.42881623148,0.0,9.17985065927,26.9147,59.9274551689,0.0,50.0982,9.82925516892
 11/26  19:00:00,51.3210328,3.95890204179,4.96866940856,0.0,9.17985065927,26.9147,61.6842779179,0.0,50.0982,11.5860779179
 11/26  20:00:00,42.645375008,3.95890204179,3.64918051063,0.0,9.17985065927,19.4245,45.563010284,0.0,33.3988,12.164210284
 11/26  21:00:00,41.1726659319,3.95890204179,2.21410760633,0.0,9.17985065927,19.4245,43.2283789539,0.0,33.3988,9.82957895391
 11/26  22:00:00,39.2141025657,3.95890204179,0.346814834285,0.0,9.17985065927,19.4245,37.214747383,0.0,25.0491,12.165647383
 11/26  23:00:00,38.7401506052,3.95890204179,0.0,0.0,9.17985065927,19.4245,26.0056617592,0.0555782842148,16.6994,9.25068347502
 11/26  24:00:00,39.5066030796,3.95890204179,0.0,0.0,9.17985065927,19.4245,13.5826746674,0.0429839272037,8.3497,5.18999074019
 11/27  01:00:00,22.7934330359,3.95890204179,0.0,0.0,4.58992532963,8.1892,8.7249741687,0.19442495778,3.33988,5.19066921092
 11/27  02:00:00,15.0045803032,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/27  03:00:00,15.0359908824,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/27  04:00:00,15.0408715435,0.0,0.0,0.0,1.52997510988,7.4902,3.9319421683,0.0,3.33988,0.592062168297
 11/27  05:00:00,15.207458538,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/27  06:00:00,22.9340797782,3.95890204179,0.0,0.0,4.58992532963,8.1892,9.1346867276,0.192918641733,8.3497,0.592068085865
 11/27  07:00:00,37.8687136638,3.95890204179,0.048673807425,0.0,9.17985065927,19.4245,20.1622397406,0.0,16.6994,3.46283974065
 11/27  08:00:00,42.4184386996,3.95890204179,0.314854087047,0.0,9.17985065927,26.9147,39.5584760729,0.0,25.0491,14.5093760729
 11/27  09:00:00,44.6658664069,3.95890204179,2.54174503467,0.0,9.17985065927,26.9147,46.7355002986,0.0,33.3988,13.3367002986
 11/27  10:00:00,38.9246644309,3.95890204179,4.26363741885,0.0,9.17985065927,19.4245,36.0446622048,0.0,25.0491,10.9955622048
 11/27  11:00:00,48.2394725446,3.95890204179,6.06804795066,0.0,9.17985065927,26.9147,51.378437468,0.0,41.7485,9.62993746803
 11/27  12:00:00,52.0402994977,3.95890204179,9.12722084925,0.0,9.17985065927,26.9147,52.3656477572,0.0,41.7485,10.6171477572
 11/27  13:00:00,54.4184843919,3.95890204179,12.140405265,0.0,9.17985065927,26.9147,51.5775196077,0.0,41.7485,9.8290196077
 11/27  14:00:00,45.375932311,3.95890204179,10.6595005781,0.0,9.17985065927,19.4245,42.0647851269,0.0,33.3988,8.66598512693
 11/27  15:00:00,43.2743025967,3.95890204179,8.55829454685,0.0,9.17985065927,19.4245,31.9776529213,0.0,25.0491,6.92855292129
 11/27  16:00:00,41.8762753204,3.95890204179,7.16513178696,0.0,9.17985065927,19.4245,40.9030102156,0.0,33.3988,7.50421021565
 11/27  17:00:00,49.3011522254,3.95890204179,7.12190792959,0.0,9.17985065927,26.9147,57.602783611,0.0,50.0982,7.50458361099
 11/27  18:00:00,52.7143154047,3.95890204179,6.3397573303,0.0,9.17985065927,26.9147,59.9278165902,0.0,50.0982,9.82961659023
 11/27  19:00:00,52.0269569718,3.95890204179,5.73619992293,0.0,9.17985065927,26.9147,62.8549891766,0.0,50.0982,12.7567891766
 11/27  20:00:00,41.3514621952,3.95890204179,2.4069728468,0.0,9.17985065927,19.4245,47.908175146,0.0,33.3988,14.509375146
 11/27  21:00:00,39.343730441,3.95890204179,0.449635413852,0.0,9.17985065927,19.4245,45.564703251,0.0,33.3988,12.165903251
 11/27  22:00:00,38.810375717,3.95890204179,0.0,0.0,9.17985065927,19.4245,38.4225962923,0.0364856281955,25.0491,13.3370106641
 11/27  23:00:00,38.6819822731,3.95890204179,0.0,0.0,9.17985065927,19.4245,27.7684154892,0.0740049761308,16.6994,10.995010513
 11/27  24:00:00,39.4051430217,3.95890204179,0.0,0.0,9.17985065927,19.4245,14.2505117664,0.130393632731,8.3497,5.77041813362
 11/28  01:00:00,22.6473503056,3.95890204179,0.0,0.0,4.58992532963,8.1892,20.2810100197,11.7510518846,3.33988,5.19007813513
 11/28  02:00:00,14.8506059739,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/28  03:00:00,14.8664020047,0.0,0.0,0.0,1.52997510988,7.4902,3.93192594221,0.0,3.33988,0.592045942213
 11/28  04:00:00,14.8637002015,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/28  05:00:00,15.5166973556,0.0,0.0,0.0,1.52997510988,7.4902,3.93193188108,0.0,3.33988,0.592051881083
 11/28  06:00:00,23.203146109,3.95890204179,0.0,0.0,4.58992532963,8.1892,48.1048762474,39.7351762474,8.3497,0.02
 11/28  07:00:00,38.8673739896,3.95890204179,0.0164836943026,0.0,9.17985065927,19.4245,59.6509637001,38.9143008988,16.6994,4.03726280135
 11/28  08:00:00,41.8716570201,3.95890204179,0.0193795737601,0.0,9.17985065927,26.9147,70.6758418237,31.1149966535,25.0491,14.5117451702
 11/28  09:00:00,41.872697626,3.95890204179,0.0,0.0,9.17985065927,26.9147,74.6746602065,27.9391334687,33.3988,13.3367267378
 11/28  10:00:00,34.3963070322,3.95890204179,0.0,0.0,9.17985065927,19.4245,59.7377107225,24.2702564066,25.0491,10.4183543158
 11/28  11:00:00,41.8969285765,3.95890204179,0.0037092691516,0.0,9.17985065927,26.9147,74.4165815743,22.8391303488,41.7485,9.82895122549
 11/28  12:00:00,42.6245002471,3.95890204179,0.0,0.0,9.17985065927,26.9147,66.2822368471,13.5369188603,41.7485,10.9968179868
 11/28  13:00:00,41.9678660176,3.95890204179,0.0,0.0,9.17985065927,26.9147,54.2428371863,2.6640076944,41.7485,9.83032949185
 11/28  14:00:00,34.4553023369,3.95890204179,0.0,0.0,9.17985065927,19.4245,43.4162225824,1.35124286577,33.3988,8.66617971668
 11/28  15:00:00,34.4601266454,3.95890204179,0.0,0.0,9.17985065927,19.4245,38.0586543782,6.08190969563,25.0491,6.92764468258
 11/28  16:00:00,34.4378858789,3.95890204179,0.0,0.0,9.17985065927,19.4245,55.0644230794,14.1597064423,33.3988,7.50591663715
 11/28  17:00:00,41.8517768857,3.95890204179,0.00526733613754,0.0,9.17985065927,26.9147,75.2002573547,17.5969828862,50.0982,7.5050744685
 11/28  18:00:00,46.0830174377,3.95890204179,0.0,0.0,9.17985065927,26.9147,76.1141639261,16.1861680414,50.0982,9.82979588469
 11/28  19:00:00,46.0807129758,3.95890204179,0.0,0.0,9.17985065927,26.9147,75.2537936861,12.3980339074,50.0982,12.7575597787
 11/28  20:00:00,38.574242224,3.95890204179,0.0,0.0,9.17985065927,19.4245,64.400761235,16.4918344084,33.3988,14.5101268266
 11/28  21:00:00,38.5548270375,3.95890204179,0.0,0.0,9.17985065927,19.4245,66.0235976974,20.46087622,33.3988,12.1639214774
 11/28  22:00:00,38.5047805414,3.95890204179,0.0,0.0,9.17985065927,19.4245,68.5773938332,30.19166207,25.0491,13.3366317632
 11/28  23:00:00,38.4896709492,3.95890204179,0.0,0.0,9.17985065927,19.4245,63.9970426379,36.3008837528,16.6994,10.9967588851
 11/28  24:00:00,39.255701432,3.95890204179,0.0,0.0,9.17985065927,19.4245,56.9436448625,42.2486361235,8.3497,6.34530873899
 11/29  01:00:00,22.5228214752,3.95890204179,0.0,0.0,4.58992532963,8.1892,58.9060781999,50.9508832287,3.33988,4.61531497122
 11/29  02:00:00,14.732325634,0.0,0.0,0.0,1.52997510988,7.4902,3.93195838294,0.0,3.33988,0.592078382937
 11/29  03:00:00,14.7550249391,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/29  04:00:00,14.7624866856,0.0,0.0,0.0,1.52997510988,7.4902,3.9319642763,0.0,3.33988,0.592084276303
 11/29  05:00:00,14.9112019023,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/29  06:00:00,22.6173630266,3.95890204179,0.0,0.0,4.58992532963,8.1892,70.5483289613,62.1786289613,8.3497,0.02
 11/29  07:00:00,38.573968249,3.95890204179,0.0144886629892,0.0,9.17985065927,19.4245,80.64682467,59.9101794838,16.6994,4.03724518625
 11/29  08:00:00,41.8120484753,3.95890204179,0.0188151816123,0.0,9.17985065927,26.9147,91.5549347247,51.9943670996,25.0491,14.5114676252
 11/29  09:00:00,41.8126023809,3.95890204179,0.0,0.0,9.17985065927,26.9147,96.4341917504,49.698573869,33.3988,13.3368178814
 11/29  10:00:00,34.3316972063,3.95890204179,0.0,0.0,9.17985065927,19.4245,83.7764692141,47.7309525536,25.0491,10.9964166605
 11/29  11:00:00,41.8338612166,3.95890204179,0.00315411465079,0.0,9.17985065927,26.9147,97.5823474938,46.0033188484,41.7485,9.83052864542
 11/29  12:00:00,42.5780056004,3.95890204179,0.0,0.0,9.17985065927,26.9147,88.5087404397,35.7630474202,41.7485,10.9971930195
 11/29  13:00:00,41.8977286346,3.95890204179,0.0,0.0,9.17985065927,26.9147,75.7777298915,24.7773284868,41.7485,9.25190140476
 11/29  14:00:00,34.3828152612,3.95890204179,0.0,0.0,9.17985065927,19.4245,65.2905109883,23.2260894307,33.3988,8.66562155757
 11/29  15:00:00,34.3853971087,3.95890204179,0.0,0.0,9.17985065927,19.4245,60.5301769618,27.976780401,25.0491,7.50429656077
 11/29  16:00:00,34.3682061677,3.95890204179,0.0,0.0,9.17985065927,19.4245,74.5349230761,33.6305315631,33.3988,7.50559151298
 11/29  17:00:00,41.7991344456,3.95890204179,0.00674544907823,0.0,9.17985065927,26.9147,90.0581389701,32.4544186422,50.0982,7.50552032792
 11/29  18:00:00,46.0325134687,3.95890204179,0.0,0.0,9.17985065927,26.9147,91.4443024672,32.0935579005,50.0982,9.2525445667
 11/29  19:00:00,46.0237958224,3.95890204179,0.0,0.0,9.17985065927,26.9147,96.3943416016,32.9583136829,50.0982,13.3378279186
 11/29  20:00:00,38.6632638233,3.95890204179,0.0,0.0,9.17985065927,19.4245,83.5437903977,35.6339937947,33.3988,14.5109966029
 11/29  21:00:00,38.6431802916,3.95890204179,0.0,0.0,9.17985065927,19.4245,81.9543200148,36.3890776872,33.3988,12.1664423276
 11/29  22:00:00,38.5699366865,3.95890204179,0.0,0.0,9.17985065927,19.4245,82.3483709653,43.9619586418,25.0491,13.3373123236
 11/29  23:00:00,38.4515817786,3.95890204179,0.0,0.0,9.17985065927,19.4245,78.2422216353,50.5473001535,16.6994,10.9955214818
 11/29  24:00:00,39.2325354288,3.95890204179,0.0,0.0,9.17985065927,19.4245,72.2357344652,57.5396543313,8.3497,6.34638013384
 11/30  01:00:00,22.4795152837,3.95890204179,0.0,0.0,4.58992532963,8.1892,77.3893497051,69.4335302067,3.33988,4.61593949842
 11/30  02:00:00,14.6738131994,0.0,0.0,0.0,1.52997510988,7.4902,3.93197308218,0.0,3.33988,0.592093082183
 11/30  03:00:00,14.6904554372,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/30  04:00:00,14.7009674185,0.0,0.0,0.0,1.52997510988,7.4902,3.93193590197,0.0,3.33988,0.592055901971
 11/30  05:00:00,14.8514348425,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/30  06:00:00,22.5679170218,3.95890204179,0.0,0.0,4.58992532963,8.1892,95.5375868162,86.5958249869,8.3497,0.592061829303
 11/30  07:00:00,38.5328731555,3.95890204179,0.014129349542,0.0,9.17985065927,19.4245,101.209638353,81.0472631563,16.6994,3.46297519696
 11/30  08:00:00,41.7794801054,3.95890204179,0.0137197828865,0.0,9.17985065927,26.9147,105.116329603,65.5555517222,25.0491,14.5116778806
 11/30  09:00:00,41.8249658332,3.95890204179,0.0,0.0,9.17985065927,26.9147,95.3420830825,48.6059847836,33.3988,13.3372982989
 11/30  10:00:00,34.3653255435,3.95890204179,0.0,0.0,9.17985065927,19.4245,73.6979127027,37.6519312017,25.0491,10.996881501
 11/30  11:00:00,41.8674470719,3.95890204179,0.00648533193405,0.0,9.17985065927,26.9147,86.1068370123,34.5274699291,41.7485,9.83086708319
 11/30  12:00:00,42.5963465244,3.95890204179,0.0,0.0,9.17985065927,26.9147,75.9415946302,23.1953185744,41.7485,10.9977760558
 11/30  13:00:00,41.9332530731,3.95890204179,0.0,0.0,9.17985065927,26.9147,64.3520913849,12.7735455645,41.7485,9.83004582042
 11/30  14:00:00,34.4096840917,3.95890204179,0.0,0.0,9.17985065927,19.4245,57.1213559099,15.0565970631,33.3988,8.6659588468
 11/30  15:00:00,34.4049118037,3.95890204179,0.0,0.0,9.17985065927,19.4245,55.6318344722,23.0773845525,25.0491,7.50534991977
 11/30  16:00:00,34.3852696792,3.95890204179,0.0,0.0,9.17985065927,19.4245,69.042919443,28.7161682637,33.3988,6.92795117935
 11/30  17:00:00,41.8156238298,3.95890204179,0.0100484230571,0.0,9.17985065927,26.9147,85.9172877854,28.3145527677,50.0982,7.50453501768
 11/30  18:00:00,46.05573182,3.95890204179,0.0,0.0,9.17985065927,26.9147,85.3826144458,25.4537280413,50.0982,9.83068640449
 11/30  19:00:00,46.0631169616,3.95890204179,0.00221486306895,0.0,9.17985065927,26.9147,83.1113976304,19.6749361826,50.0982,13.3382614479
 11/30  20:00:00,38.7006552371,3.95890204179,0.0,0.0,9.17985065927,19.4245,70.4986787984,22.5879810153,33.3988,14.5118977831
 11/30  21:00:00,38.6803220733,3.95890204179,0.0,0.0,9.17985065927,19.4245,69.0595495047,23.4954672177,33.3988,12.165282287
 11/30  22:00:00,38.5983663891,3.95890204179,0.0,0.0,9.17985065927,19.4245,72.0754993208,33.6896412282,25.0491,13.3367580926
 11/30  23:00:00,38.4721433596,3.95890204179,0.0,0.0,9.17985065927,19.4245,70.664090496,42.9686164115,16.6994,10.9960740845
 11/30  24:00:00,39.24091699,3.95890204179,0.0,0.0,9.17985065927,19.4245,67.0612001652,52.3652968052,8.3497,6.34620336004
 12/01  01:00:00,22.4903539932,3.95890204179,0.00168646024512,0.0,4.58992532963,8.1892,74.2486322272,66.2926638494,3.33988,4.61608837774
 12/01  02:00:00,14.6929539303,0.0,0.0,0.0,1.52997510988,7.4902,3.93197025,0.0,3.33988,0.592090250003
 12/01  03:00:00,14.7043138956,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/01  04:00:00,14.7063590045,0.0,0.0,0.0,1.52997510988,7.4902,3.93195893987,0.0,3.33988,0.592078939871
 12/01  05:00:00,15.3665369639,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/01  06:00:00,23.0771575096,3.95890204179,0.0,0.0,4.58992532963,8.1892,106.646318271,97.7045334285,8.3497,0.592084842484
 12/01  07:00:00,38.754908783,3.95890204179,0.0137764132785,0.0,9.17985065927,19.4245,108.024142633,87.8615718023,16.6994,3.46317083064
 12/01  08:00:00,41.7716525621,3.95890204179,0.00885937146402,0.0,9.17985065927,26.9147,106.485624558,66.9226300254,25.0491,14.513894533
 12/01  09:00:00,41.814120889,3.95890204179,0.0,0.0,9.17985065927,26.9147,100.277625999,53.5410090132,33.3988,13.3378169858
 12/01  10:00:00,34.3554127362,3.95890204179,0.0,0.0,9.17985065927,19.4245,79.5824612091,43.5365021499,25.0491,10.9968590592
 12/01  11:00:00,41.870192775,3.95890204179,0.00363173369288,0.0,9.17985065927,26.9147,87.7522097089,36.172565091,41.7485,9.83114461788
 12/01  12:00:00,42.6184230442,3.95890204179,0.0,0.0,9.17985065927,26.9147,72.8767777009,20.1318002199,41.7485,10.996477481
 12/01  13:00:00,41.9544332939,3.95890204179,0.0,0.0,9.17985065927,26.9147,61.5412577407,9.96267292053,41.7485,9.83008482019
 12/01  14:00:00,34.429873134,3.95890204179,0.0,0.0,9.17985065927,19.4245,55.5183871876,13.4523412624,33.3988,8.66724592519
 12/01  15:00:00,34.4291736972,3.95890204179,0.0,0.0,9.17985065927,19.4245,52.5315366432,19.9773043042,25.0491,7.505132339
 12/01  16:00:00,34.4046069213,3.95890204179,0.0,0.0,9.17985065927,19.4245,68.640959091,27.7358817957,33.3988,7.5062772953
 12/01  17:00:00,41.826506964,3.95890204179,0.0079112279193,0.0,9.17985065927,26.9147,88.7328054994,31.1294152048,50.0982,7.50519029465
 12/01  18:00:00,46.0566314867,3.95890204179,0.0,0.0,9.17985065927,26.9147,91.6002073467,31.6709769689,50.0982,9.83103037776
 12/01  19:00:00,46.0570809655,3.95890204179,0.0,0.0,9.17985065927,26.9147,91.8725083891,28.4362728368,50.0982,13.3380355524
 12/01  20:00:00,38.5534430709,3.95890204179,0.0,0.0,9.17985065927,19.4245,79.2519840348,31.341202438,33.3988,14.5119815969
 12/01  21:00:00,38.5408205407,3.95890204179,0.0,0.0,9.17985065927,19.4245,78.5355406151,32.9708618836,33.3988,12.1658787314
 12/01  22:00:00,38.4820412009,3.95890204179,0.0,0.0,9.17985065927,19.4245,83.8577237786,45.4703763918,25.0491,13.3382473868
 12/01  23:00:00,38.450638462,3.95890204179,0.0,0.0,9.17985065927,19.4245,85.5108039896,57.8140146775,16.6994,10.9973893122
 12/01  24:00:00,39.2266168425,3.95890204179,0.0,0.0,9.17985065927,19.4245,84.7458494011,70.0500050457,8.3497,6.34614435531
 12/02  01:00:00,22.4665978457,3.95890204179,0.00177903882575,0.0,4.58992532963,8.1892,87.381968481,79.4262417721,3.33988,4.61584670894
 12/02  02:00:00,14.6805411927,0.0,0.0,0.0,1.52997510988,7.4902,3.93196358318,0.0,3.33988,0.592083583179
 12/02  03:00:00,14.7134051129,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/02  04:00:00,14.7243025071,0.0,0.0,0.0,1.52997510988,7.4902,3.93196948839,0.0,3.33988,0.592089488391
 12/02  05:00:00,14.8660018519,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/02  06:00:00,22.5759016362,3.95890204179,0.0,0.0,4.58992532963,8.1892,94.6568639188,85.7150685562,8.3497,0.59209536256
 12/02  07:00:00,38.5421508867,3.95890204179,0.0155132586227,0.0,9.17985065927,19.4245,99.7913496086,79.6289872755,16.6994,3.46296233311
 12/02  08:00:00,41.7823206564,3.95890204179,0.00993451347825,0.0,9.17985065927,26.9147,91.3013756001,62.2150986731,25.0491,4.03717692706
 12/02  09:00:00,41.8002401481,3.95890204179,0.0,0.0,9.17985065927,26.9147,92.806573137,55.3700605941,33.3988,4.03771254283
 12/02  10:00:00,34.3361483181,3.95890204179,0.000813777238253,0.0,9.17985065927,19.4245,87.479552174,50.2633709816,25.0491,12.1670811925
 12/02  11:00:00,41.8512762537,3.95890204179,0.00207882389632,0.0,9.17985065927,26.9147,96.0752267673,43.3286161557,41.7485,10.9981106116
 12/02  12:00:00,42.6017966815,3.95890204179,0.0,0.0,9.17985065927,26.9147,82.5385935999,28.6233541237,41.7485,12.1667394762
 12/02  13:00:00,41.9304223411,3.95890204179,0.0,0.0,9.17985065927,26.9147,75.1844609437,21.2693408955,41.7485,12.1666200482
 12/02  14:00:00,34.4151338207,3.95890204179,0.0,0.0,9.17985065927,19.4245,62.5770430357,18.1802033484,33.3988,10.9980396874
 12/02  15:00:00,34.4274441983,3.95890204179,0.0,0.0,9.17985065927,19.4245,51.9064804414,17.0262465367,25.0491,9.8311339047
 12/02  16:00:00,34.4067055221,3.95890204179,0.0,0.0,9.17985065927,19.4245,65.0692103127,21.8388789896,33.3988,9.83153132305
 12/02  17:00:00,41.8145085828,3.95890204179,0.0028402755849,0.0,9.17985065927,26.9147,87.6131962975,28.8479267214,50.0982,8.66706957613
 12/02  18:00:00,46.0362247969,3.95890204179,0.0,0.0,9.17985065927,26.9147,98.0947675442,38.1657294189,50.0982,9.83083812526
 12/02  19:00:00,46.0226654019,3.95890204179,0.0,0.0,9.17985065927,26.9147,101.665448628,38.2280491479,50.0982,13.3391994799
 12/02  20:00:00,38.6468761351,3.95890204179,0.0,0.0,9.17985065927,19.4245,90.3307141734,43.5933464005,33.3988,13.3385677728
 12/02  21:00:00,38.6084915288,3.95890204179,0.0,0.0,9.17985065927,19.4245,101.403026662,55.8377407962,33.3988,12.1664858655
 12/02  22:00:00,38.5232582208,3.95890204179,0.0,0.0,9.17985065927,19.4245,101.403227814,63.016219669,25.0491,13.3379081452
 12/02  23:00:00,38.4110326255,3.95890204179,0.0,0.0,9.17985065927,19.4245,96.8996330883,70.369748034,16.6994,9.83048505427
 12/02  24:00:00,39.2157962106,3.95890204179,0.0,0.0,9.17985065927,19.4245,95.6680209804,79.812574109,8.3497,7.50574687144
 12/03  01:00:00,22.4520269966,3.95890204179,0.0,0.0,4.58992532963,8.1892,102.218080599,92.5313148224,3.33988,6.34688577675
 12/03  02:00:00,14.6573441411,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/03  03:00:00,14.6809555585,0.0,0.0,0.0,1.52997510988,7.4902,3.93194996507,0.0,3.33988,0.592069965073
 12/03  04:00:00,14.6937063551,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/03  05:00:00,14.8442535065,0.0,0.0,0.0,1.52997510988,7.4902,3.93195587181,0.0,3.33988,0.592075871811
 12/03  06:00:00,22.5667447273,3.95890204179,0.0042879623386,0.0,4.58992532963,8.1892,106.572526749,98.2028267491,8.3497,0.02
 12/03  07:00:00,38.5326328376,3.95890204179,0.0166994427157,0.0,9.17985065927,19.4245,106.923805333,86.1871097876,16.6994,4.03729554587
 12/03  08:00:00,41.7800375807,3.95890204179,0.00644555195517,0.0,9.17985065927,26.9147,90.6608570067,61.5742736423,25.0491,4.03748336439
 12/03  09:00:00,41.82260161,3.95890204179,0.0,0.0,9.17985065927,26.9147,83.9092410376,47.0465580896,33.3988,3.46388294799
 12/03  10:00:00,34.3684725691,3.95890204179,0.0,0.0,9.17985065927,19.4245,69.290012237,40.202861449,25.0491,4.03805078794
 12/03  11:00:00,41.9038541546,3.95890204179,0.00448958665159,0.0,9.17985065927,26.9147,78.1816374972,24.265126412,41.7485,12.1680110852
 12/03  12:00:00,42.6768566615,3.95890204179,0.0,0.0,9.17985065927,26.9147,61.7352607319,7.82056679089,41.7485,12.166193941
 12/03  13:00:00,42.034498321,3.95890204179,0.00678848503891,0.0,9.17985065927,26.9147,51.5799886769,0.0,41.7485,9.83148867687
 12/03  14:00:00,34.5091631798,3.95890204179,0.0,0.0,9.17985065927,19.4245,43.2764048,0.0459899521663,33.3988,9.83161484779
 12/03  15:00:00,34.5195960734,3.95890204179,0.0,0.0,9.17985065927,19.4245,32.5796716464,0.0246980722656,25.0491,7.5058735741
 12/03  16:00:00,34.4837670584,3.95890204179,0.0,0.0,9.17985065927,19.4245,43.4411235597,2.53652336659,33.3988,7.50580019308
 12/03  17:00:00,41.8736941848,3.95890204179,0.00406974151039,0.0,9.17985065927,26.9147,69.341960448,11.7376633491,50.0982,7.5060970989
 12/03  18:00:00,46.0790059497,3.95890204179,0.0,0.0,9.17985065927,26.9147,81.8601925807,21.9311235203,50.0982,9.8308690604
 12/03  19:00:00,46.0617363072,3.95890204179,0.0,0.0,9.17985065927,26.9147,88.2131691397,25.9477484052,50.0982,12.1672207345
 12/03  20:00:00,38.6901410877,3.95890204179,0.0,0.0,9.17985065927,19.4245,76.4677764101,30.9021097162,33.3988,12.1668666939
 12/03  21:00:00,38.6588572236,3.95890204179,0.0,0.0,9.17985065927,19.4245,78.6228486684,35.3930286709,33.3988,9.83101999747
 12/03  22:00:00,38.5755412093,3.95890204179,0.0,0.0,9.17985065927,19.4245,84.4903874401,47.2740591048,25.0491,12.1672283353
 12/03  23:00:00,38.4573793966,3.95890204179,0.0,0.0,9.17985065927,19.4245,80.6355493623,54.1051972884,16.6994,9.83095207392
 12/03  24:00:00,39.2379698903,3.95890204179,0.0,0.0,9.17985065927,19.4245,71.3063821601,57.7664491867,8.3497,5.19023297337
 12/04  01:00:00,22.4861568851,3.95890204179,0.0,0.0,4.58992532963,8.1892,78.3224535948,69.7923356436,3.33988,5.19023795121
 12/04  02:00:00,14.6848145883,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/04  03:00:00,14.6991020737,0.0,0.0,0.0,1.52997510988,7.4902,3.93197109961,0.0,3.33988,0.592091099613
 12/04  04:00:00,14.7069315361,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/04  05:00:00,14.8566535881,0.0,0.0,0.0,1.52997510988,7.4902,3.93195116201,0.0,3.33988,0.592071162005
 12/04  06:00:00,22.5724515705,3.95890204179,0.0,0.0,4.58992532963,8.1892,98.1617826532,89.7920826532,8.3497,0.02
 12/04  07:00:00,38.5417246532,3.95890204179,0.0155973438128,0.0,9.17985065927,19.4245,99.853520424,79.1171511513,16.6994,4.03696927276
 12/04  08:00:00,41.8028272342,3.95890204179,0.0101117031747,0.0,9.17985065927,26.9147,98.2968542851,58.7325517661,25.0491,14.515202519
 12/04  09:00:00,41.8452711363,3.95890204179,0.0,0.0,9.17985065927,26.9147,92.4798857465,45.7409186926,33.3988,13.3401670538
 12/04  10:00:00,34.3955997054,3.95890204179,0.0,0.0,9.17985065927,19.4245,69.1848995429,32.5589311077,25.0491,11.5768684352
 12/04  11:00:00,41.9280836748,3.95890204179,0.00284394209455,0.0,9.17985065927,26.9147,71.5181926461,19.937233864,41.7485,9.83245878209
 12/04  12:00:00,42.707680822,3.95890204179,0.00544678786353,0.0,9.17985065927,26.9147,53.8690147692,1.12229919566,41.7485,10.9982155735
 12/04  13:00:00,42.1831488333,3.95890204179,0.107588307238,0.0,9.17985065927,26.9147,51.589044411,0.00946469293043,41.7485,9.83107971807
 12/04  14:00:00,34.5587871957,3.95890204179,0.0,0.0,9.17985065927,19.4245,42.1494220503,0.0840757445407,33.3988,8.66654630579
 12/04  15:00:00,34.5682517933,3.95890204179,0.0,0.0,9.17985065927,19.4245,32.5780565921,0.0242505391988,25.0491,7.50470605289
 12/04  16:00:00,34.5301011292,3.95890204179,0.0,0.0,9.17985065927,19.4245,40.9659554266,0.0609026674502,33.3988,7.50625275915
 12/04  17:00:00,41.9090572922,3.95890204179,0.00274077034985,0.0,9.17985065927,26.9147,61.4401629952,3.83552076659,50.0982,7.50644222857
 12/04  18:00:00,46.1162498228,3.95890204179,0.0,0.0,9.17985065927,26.9147,70.3568094197,10.4268237828,50.0982,9.83178563694
 12/04  19:00:00,46.0960314999,3.95890204179,0.0,0.0,9.17985065927,26.9147,75.5788967916,12.1402122822,50.0982,13.3404845094
 12/04  20:00:00,38.7226201606,3.95890204179,0.0,0.0,9.17985065927,19.4245,67.4926786797,19.579050006,33.3988,14.5148286737
 12/04  21:00:00,38.6910503092,3.95890204179,0.0,0.0,9.17985065927,19.4245,71.0159348356,25.4497039587,33.3988,12.1674308769
 12/04  22:00:00,38.6009786701,3.95890204179,0.0,0.0,9.17985065927,19.4245,77.2181930771,38.2500243573,25.0491,13.9190687198
 12/04  23:00:00,38.474068153,3.95890204179,0.0,0.0,9.17985065927,19.4245,75.8063758618,48.108957261,16.6994,10.9980186008
 12/04  24:00:00,39.2456565539,3.95890204179,0.0,0.0,9.17985065927,19.4245,72.7307501238,58.0341653239,8.3497,6.3468847999
 12/05  01:00:00,22.4942839443,3.95890204179,0.0,0.0,4.58992532963,8.1892,76.4659311752,68.5099495419,3.33988,4.61610163336
 12/05  02:00:00,14.7048754311,0.0,0.0,0.0,1.52997510988,7.4902,3.93197206865,0.0,3.33988,0.592092068646
 12/05  03:00:00,14.7307762432,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/05  04:00:00,14.739334294,0.0,0.0,0.0,1.52997510988,7.4902,3.93195215142,0.0,3.33988,0.59207215142
 12/05  05:00:00,15.3954383035,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/05  06:00:00,23.1058081544,3.95890204179,0.0,0.0,4.58992532963,8.1892,88.2706930147,79.3289149618,8.3497,0.592078052911
 12/05  07:00:00,38.792555344,3.95890204179,0.0164641203483,0.0,9.17985065927,19.4245,91.4701563534,71.3074299956,16.6994,3.46332635782
 12/05  08:00:00,41.8194843951,3.95890204179,0.0157692671377,0.0,9.17985065927,26.9147,95.7252798311,55.5816625622,25.0491,15.0945172689
 12/05  09:00:00,41.841611143,3.95890204179,0.0,0.0,9.17985065927,26.9147,94.2263638535,47.4885255918,33.3988,13.3390382617
 12/05  10:00:00,34.3877179211,3.95890204179,0.0,0.0,9.17985065927,19.4245,72.2041610549,36.1560839804,25.0491,10.9989770744
 12/05  11:00:00,41.9213179866,3.95890204179,0.00352349068489,0.0,9.17985065927,26.9147,75.0946859302,23.5137326774,41.7485,9.83245325283
 12/05  12:00:00,42.6986287824,3.95890204179,0.00265435084597,0.0,9.17985065927,26.9147,55.4623997844,2.71576436,41.7485,10.9981354244
 12/05  13:00:00,42.0770488662,3.95890204179,0.0132730058764,0.0,9.17985065927,26.9147,52.1580014529,0.0,41.7485,10.4095014529
 12/05  14:00:00,34.5418836939,3.95890204179,0.0,0.0,9.17985065927,19.4245,42.1267911897,0.0604691504358,33.3988,8.66752203928
 12/05  15:00:00,34.5439869786,3.95890204179,0.0,0.0,9.17985065927,19.4245,32.5880312863,0.0338996256796,25.0491,7.50503166061
 12/05  16:00:00,34.5113213811,3.95890204179,0.0,0.0,9.17985065927,19.4245,41.9445228466,1.03972890044,33.3988,7.50599394613
 12/05  17:00:00,41.9197594827,3.95890204179,0.00901042236639,0.0,9.17985065927,26.9147,61.7995461974,4.19601507631,50.0982,7.50533112108
 12/05  18:00:00,46.1381198954,3.95890204179,0.0,0.0,9.17985065927,26.9147,64.659526768,4.72991450132,50.0982,9.83141226666
 12/05  19:00:00,46.1282767692,3.95890204179,0.0,0.0,9.17985065927,26.9147,66.6925434512,3.25433960433,50.0982,13.3400038468
 12/05  20:00:00,38.6157858798,3.95890204179,0.0,0.0,9.17985065927,19.4245,57.2859901468,9.37164212332,33.3988,14.5155480235
 12/05  21:00:00,38.5935642456,3.95890204179,0.0,0.0,9.17985065927,19.4245,60.2755862723,14.1308414964,33.3988,12.7459447759
 12/05  22:00:00,38.5427012299,3.95890204179,0.0,0.0,9.17985065927,19.4245,61.9212163534,23.5319745662,25.0491,13.3401417872
 12/05  23:00:00,38.5324210008,3.95890204179,0.0,0.0,9.17985065927,19.4245,56.3465316353,28.6489296056,16.6994,10.9982020297
 12/05  24:00:00,39.2928817318,3.95890204179,0.0,0.0,9.17985065927,19.4245,48.5305453802,33.8337305696,8.3497,6.34711481056
 12/06  01:00:00,22.577414005,3.95890204179,0.0,0.0,4.58992532963,8.1892,50.7326393642,42.2022160857,3.33988,5.19054327852
 12/06  02:00:00,14.7905553103,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/06  03:00:00,14.8169301814,0.0,0.0,0.0,1.52997510988,7.4902,3.93192997294,0.0,3.33988,0.592049972944
 12/06  04:00:00,14.8303066395,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/06  05:00:00,14.9819941018,0.0,0.0,0.0,1.52997510988,7.4902,3.9319359115,0.0,3.33988,0.592055911502
 12/06  06:00:00,22.6996748298,3.95890204179,0.0,0.0,4.58992532963,8.1892,52.5877282276,44.2180282276,8.3497,0.02
 12/06  07:00:00,38.673312071,3.95890204179,0.022927468645,0.0,9.17985065927,19.4245,59.9319671483,39.1955313438,16.6994,4.03703580454
 12/06  08:00:00,41.9187639599,3.95890204179,0.0298858080992,0.0,9.17985065927,26.9147,69.6500055131,30.0850844502,25.0491,14.5158210629
 12/06  09:00:00,41.9127007262,3.95890204179,0.00656638639448,0.0,9.17985065927,26.9147,75.2889841888,28.5514535026,33.3988,13.3387306862
 12/06  10:00:00,34.4257108745,3.95890204179,0.0,0.0,9.17985065927,19.4245,64.6397531557,28.0128260238,25.0491,11.577827132
 12/06  11:00:00,41.9277696226,3.95890204179,0.00902819358605,0.0,9.17985065927,26.9147,80.1949531369,28.6150475381,41.7485,9.83140559877
 12/06  12:00:00,42.6418981125,3.95890204179,0.0,0.0,9.17985065927,26.9147,72.8918301183,20.1450785376,41.7485,10.9982515807
 12/06  13:00:00,41.9786068105,3.95890204179,0.0,0.0,9.17985065927,26.9147,64.4873582189,12.906974444,41.7485,9.83188377482
 12/06  14:00:00,34.4525330424,3.95890204179,0.0,0.0,9.17985065927,19.4245,58.9879966238,16.9230057431,33.3988,8.66619088069
 12/06  15:00:00,34.4485914392,3.95890204179,0.0,0.0,9.17985065927,19.4245,56.9714887498,24.4164836508,25.0491,7.50590509904
 12/06  16:00:00,34.4321281983,3.95890204179,0.0,0.0,9.17985065927,19.4245,70.8652155889,29.9604592184,33.3988,7.50595637051
 12/06  17:00:00,41.8667094701,3.95890204179,0.0162147717075,0.0,9.17985065927,26.9147,86.2082689331,28.6040618524,50.0982,7.50600708069
 12/06  18:00:00,46.0944852611,3.95890204179,0.0,0.0,9.17985065927,26.9147,84.0984967155,24.1681567089,50.0982,9.83214000667
 12/06  19:00:00,46.1006397669,3.95890204179,0.00566129846762,0.0,9.17985065927,26.9147,83.7369783141,19.7169762185,50.0982,13.9218020957
 12/06  20:00:00,38.7291757453,3.95890204179,0.0,0.0,9.17985065927,19.4245,72.2143587884,24.3019248891,33.3988,14.5136338993
 12/06  21:00:00,38.7012635955,3.95890204179,0.0,0.0,9.17985065927,19.4245,73.2619813694,27.4338904813,33.3988,12.4292908882
 12/06  22:00:00,38.6161499392,3.95890204179,0.0,0.0,9.17985065927,19.4245,76.1922734729,37.484497223,25.0491,13.6586762499
 12/06  23:00:00,38.4925926783,3.95890204179,0.0,0.0,9.17985065927,19.4245,72.899416684,45.2012140102,16.6994,10.9988026738
 12/06  24:00:00,39.2619458851,3.95890204179,0.0,0.0,9.17985065927,19.4245,67.5029121506,52.8069182057,8.3497,6.34629394494
 12/07  01:00:00,22.5121511855,3.95890204179,0.0,0.0,4.58992532963,8.1892,71.9204683936,63.3895564681,3.33988,5.19103192549
 12/07  02:00:00,14.7191101378,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/07  03:00:00,14.7386404808,0.0,0.0,0.0,1.52997510988,7.4902,3.93192994932,0.0,3.33988,0.592049949324
 12/07  04:00:00,14.7459830542,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/07  05:00:00,14.8924130882,0.0,0.0,0.0,1.52997510988,7.4902,3.93193588792,0.0,3.33988,0.592055887919
 12/07  06:00:00,22.6029974759,3.95890204179,0.0,0.0,4.58992532963,8.1892,83.5470833992,75.1773833992,8.3497,0.02
 12/07  07:00:00,38.564471068,3.95890204179,0.0161514489691,0.0,9.17985065927,19.4245,92.4447284008,71.7078681172,16.6994,4.0374602836
 12/07  08:00:00,41.802857401,3.95890204179,0.0210077106329,0.0,9.17985065927,26.9147,103.472469197,63.9081972633,25.0491,14.515171934
 12/07  09:00:00,41.7998347021,3.95890204179,0.00442171649393,0.0,9.17985065927,26.9147,111.104345871,63.7851256585,33.3988,13.9204202125
 12/07  10:00:00,34.3090440679,3.95890204179,0.0,0.0,9.17985065927,19.4245,100.994100839,64.9471018622,25.0491,10.9978989767
 12/07  11:00:00,41.804045197,3.95890204179,0.00972746994132,0.0,9.17985065927,26.9147,118.796315008,67.2161093657,41.7485,9.83170564262
 12/07  12:00:00,42.5589300763,3.95890204179,0.0,0.0,9.17985065927,26.9147,113.175117721,60.4288900772,41.7485,10.997727644
 12/07  13:00:00,41.853893688,3.95890204179,0.0,0.0,9.17985065927,26.9147,101.543408195,49.3850287411,41.7485,10.409879454
 12/07  14:00:00,34.3492805553,3.95890204179,0.0,0.0,9.17985065927,19.4245,87.0904994455,45.0235674194,33.3988,8.66813202611
 12/07  15:00:00,34.3624741295,3.95890204179,0.0,0.0,9.17985065927,19.4245,76.5670421903,44.0127908062,25.0491,7.50515138412
 12/07  16:00:00,34.3417561025,3.95890204179,0.0,0.0,9.17985065927,19.4245,90.5368351478,49.6314808066,33.3988,7.50655434117
 12/07  17:00:00,41.7560820627,3.95890204179,0.00466428443841,0.0,9.17985065927,26.9147,111.558658398,53.9542904625,50.0982,7.50616793513
 12/07  18:00:00,45.9823447389,3.95890204179,0.0,0.0,9.17985065927,26.9147,116.314494322,56.3843554272,50.0982,9.8319388952
 12/07  19:00:00,45.973966412,3.95890204179,0.0,0.0,9.17985065927,26.9147,119.340747389,55.9037666447,50.0982,13.3387807442
 12/07  20:00:00,38.6094472371,3.95890204179,0.0,0.0,9.17985065927,19.4245,110.832170708,62.3378889119,33.3988,15.0954817962
 12/07  21:00:00,38.5884746336,3.95890204179,0.0,0.0,9.17985065927,19.4245,112.81999501,67.2536009353,33.3988,12.1675940752
 12/07  22:00:00,38.5139884936,3.95890204179,0.0,0.0,9.17985065927,19.4245,115.647429537,76.6784443047,25.0491,13.9198852321
 12/07  23:00:00,38.4021796232,3.95890204179,0.0,0.0,9.17985065927,19.4245,109.469528694,81.7704687895,16.6994,10.9996599045
 12/07  24:00:00,39.2076475354,3.95890204179,0.0,0.0,9.17985065927,19.4245,101.623324878,86.9264808257,8.3497,6.34714405193
 12/08  01:00:00,22.443691334,3.95890204179,0.0,0.0,4.58992532963,8.1892,105.369250814,96.8386201394,3.33988,5.19075067424
 12/08  02:00:00,14.6488798926,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/08  03:00:00,14.671935842,0.0,0.0,0.0,1.52997510988,7.4902,3.93195080607,0.0,3.33988,0.592070806072
 12/08  04:00:00,14.6847114798,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/08  05:00:00,15.3510929568,0.0,0.0,0.0,1.52997510988,7.4902,3.93195670912,0.0,3.33988,0.592076709117
 12/08  06:00:00,23.0766755289,3.95890204179,0.00473430903168,0.0,4.58992532963,8.1892,94.945606347,86.575906347,8.3497,0.02
 12/08  07:00:00,38.7623722458,3.95890204179,0.01172237282,0.0,9.17985065927,19.4245,96.5889170962,75.8523629437,16.6994,4.03715415252
 12/08  08:00:00,41.7868244887,3.95890204179,0.0109483612399,0.0,9.17985065927,26.9147,100.495453321,60.9304942704,25.0491,14.5158590503
 12/08  09:00:00,41.809745301,3.95890204179,0.0,0.0,9.17985065927,26.9147,100.754017324,53.4349867373,33.3988,13.9202305863
 12/08  10:00:00,34.344770702,3.95890204179,0.0,0.0,9.17985065927,19.4245,81.9398595256,45.8908954368,25.0491,10.9998640888
 12/08  11:00:00,41.8563033152,3.95890204179,0.00203308670948,0.0,9.17985065927,26.9147,90.4643002651,38.8830715032,41.7485,9.83272876195
 12/08  12:00:00,42.6028357188,3.95890204179,0.0,0.0,9.17985065927,26.9147,76.4066334817,23.0804039503,41.7485,11.5777295315
 12/08  13:00:00,41.94261903,3.95890204179,0.0,0.0,9.17985065927,26.9147,61.813998185,10.2343526554,41.7485,9.83114552953
 12/08  14:00:00,34.4286045298,3.95890204179,0.0,0.0,9.17985065927,19.4245,51.0567147909,8.98995316787,33.3988,8.667961623
 12/08  15:00:00,34.4392707166,3.95890204179,0.0,0.0,9.17985065927,19.4245,43.5310982345,10.9751865248,25.0491,7.50681170971
 12/08  16:00:00,34.413615166,3.95890204179,0.0,0.0,9.17985065927,19.4245,60.7654591862,19.8601402113,33.3988,7.50651897487
 12/08  17:00:00,41.8169559463,3.95890204179,0.00377925176978,0.0,9.17985065927,26.9147,85.2920182854,27.6867040216,50.0982,7.5071142638
 12/08  18:00:00,46.0386217991,3.95890204179,0.0,0.0,9.17985065927,26.9147,93.4039044054,33.3554357465,50.0982,9.9502686589
 12/08  19:00:00,46.0273019644,3.95890204179,0.0,0.0,9.17985065927,26.9147,98.509782268,34.6077359106,50.0982,13.8038463574
 12/08  20:00:00,38.512164894,3.95890204179,0.0,0.0,9.17985065927,19.4245,89.8541924513,41.9384617725,33.3988,14.5169306788
 12/08  21:00:00,38.4890023781,3.95890204179,0.0,0.0,9.17985065927,19.4245,93.8846922291,47.7377089821,33.3988,12.748183247
 12/08  22:00:00,38.440262421,3.95890204179,0.0,0.0,9.17985065927,19.4245,95.3762297507,56.9872747257,25.0491,13.339855025
 12/08  23:00:00,38.4299802098,3.95890204179,0.0,0.0,9.17985065927,19.4245,89.497561497,61.2210313793,16.6994,11.5771301177
 12/08  24:00:00,39.2261967443,3.95890204179,0.0,0.0,9.17985065927,19.4245,80.2198065551,65.5231754947,8.3497,6.34693106036
 12/09  01:00:00,22.4689285984,3.95890204179,0.0,0.0,4.58992532963,8.1892,83.6947956183,75.4481286841,3.33988,4.90678693417
 12/09  02:00:00,14.6712547142,0.0,0.0,0.0,1.52997510988,7.4902,3.64272008321,0.0,3.33988,0.302840083206
 12/09  03:00:00,14.6908474488,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/09  04:00:00,14.7011644667,0.0,0.0,0.0,1.52997510988,7.4902,3.93193062106,0.0,3.33988,0.592050621062
 12/09  05:00:00,14.8516251281,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/09  06:00:00,22.5690134046,3.95890204179,0.0,0.0,4.58992532963,8.1892,97.5467502449,88.6049936879,8.3497,0.592056557013
 12/09  07:00:00,38.5380986237,3.95890204179,0.0152056997949,0.0,9.17985065927,19.4245,100.59464854,79.85777055,16.6994,4.03747799031
 12/09  08:00:00,41.786892871,3.95890204179,0.0100011449797,0.0,9.17985065927,26.9147,88.2990421947,59.7862806829,25.0491,3.46366151171
 12/09  09:00:00,41.8139126715,3.95890204179,0.0,0.0,9.17985065927,26.9147,87.4782837954,50.0414507894,33.3988,4.038033006
 12/09  10:00:00,34.3625985832,3.95890204179,0.000695842777383,0.0,9.17985065927,19.4245,78.4067639502,40.6099174543,25.0491,12.7477464959
 12/09  11:00:00,41.8927725348,3.95890204179,0.00302334216804,0.0,9.17985065927,26.9147,81.698047494,28.9494604407,41.7485,11.0000870533
 12/09  12:00:00,42.6620758137,3.95890204179,0.0,0.0,9.17985065927,26.9147,63.2223758906,9.30491265931,41.7485,12.1689632312
 12/09  13:00:00,42.0225716442,3.95890204179,0.00558605231055,0.0,9.17985065927,26.9147,54.7947090943,0.297584024518,41.7485,12.7486250698
 12/09  14:00:00,34.5078895024,3.95890204179,0.0,0.0,9.17985065927,19.4245,44.4384383109,0.0412962049605,33.3988,10.998342106
 12/09  15:00:00,34.5432349181,3.95890204179,0.0111336102333,0.0,9.17985065927,19.4245,34.8803809119,0.0,25.0491,9.83128091194
 12/09  16:00:00,34.5034834407,3.95890204179,0.0,0.0,9.17985065927,19.4245,44.4267730292,0.618236042452,33.3988,10.4097369867
 12/09  17:00:00,41.8825819806,3.95890204179,0.00301820982548,0.0,9.17985065927,26.9147,68.0199482925,9.25347167653,50.0982,8.66827661597
 12/09  18:00:00,46.0827793057,3.95890204179,0.0,0.0,9.17985065927,26.9147,82.410395893,22.4797851751,50.0982,9.83241071794
 12/09  19:00:00,46.0753979143,3.95890204179,0.0,0.0,9.17985065927,26.9147,82.6086118587,18.5897449572,50.0982,13.9206669015
 12/09  20:00:00,38.7248233542,3.95890204179,0.0,0.0,9.17985065927,19.4245,61.8745151449,15.1353893383,33.3988,13.3403258066
 12/09  21:00:00,38.7113606678,3.95890204179,0.0,0.0,9.17985065927,19.4245,64.7824052387,18.6355088719,33.3988,12.7480963668
 12/09  22:00:00,38.6423106651,3.95890204179,0.0,0.0,9.17985065927,19.4245,58.5536329027,20.1627799845,25.0491,13.3417529182
 12/09  23:00:00,38.5330125485,3.95890204179,0.0,0.0,9.17985065927,19.4245,49.9053726589,23.3743969856,16.6994,9.83157567325
 12/09  24:00:00,39.2928038088,3.95890204179,0.0,0.0,9.17985065927,19.4245,45.1946729996,28.762007041,8.3497,8.08296595856
 12/10  01:00:00,22.5802315594,3.95890204179,0.0,0.0,4.58992532963,8.1892,49.6842902878,39.9970564852,3.33988,6.3473538026
 12/10  02:00:00,14.7917927734,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/10  03:00:00,14.8178211944,0.0,0.0,0.0,1.52997510988,7.4902,3.93192752214,0.0,3.33988,0.592047522141
 12/10  04:00:00,14.8305120369,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/10  05:00:00,14.9811406944,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/10  06:00:00,22.6968676173,3.95890204179,0.0,0.0,4.58992532963,8.1892,53.820112436,44.8783244788,8.3497,0.592087957111
 12/10  07:00:00,38.6700923206,3.95890204179,0.0220608257355,0.0,9.17985065927,19.4245,59.6276011056,38.8910566062,16.6994,4.03714449936
 12/10  08:00:00,41.9032929501,3.95890204179,0.0117020928278,0.0,9.17985065927,26.9147,52.382339568,23.8700539776,25.0491,3.46318559041
 12/10  09:00:00,41.9180623688,3.95890204179,0.0,0.0,9.17985065927,26.9147,57.0845301818,19.647858431,33.3988,4.03787175077
 12/10  10:00:00,34.447456685,3.95890204179,0.0,0.0,9.17985065927,19.4245,51.4749355096,22.3885822849,25.0491,4.03725322472
