Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/10  11:00:00,41.9760845265,3.95890204179,0.0166690619705,0.0,9.17985065927,26.9147,69.6137237547,15.1166616219,41.7485,12.7485621328
 12/10  12:00:00,42.703550746,3.95890204179,0.0,0.0,9.17985065927,26.9147,60.7323714734,6.81459492692,41.7485,12.1692765465
 12/10  13:00:00,42.0680674759,3.95890204179,0.00751399916408,0.0,9.17985065927,26.9147,51.5807532589,0.0,41.7485,9.83225325888
 12/10  14:00:00,34.5512790954,3.95890204179,0.0,0.0,9.17985065927,19.4245,43.854245003,0.0452609614483,33.3988,10.4101840416
 12/10  15:00:00,34.5699525596,3.95890204179,0.0,0.0,9.17985065927,19.4245,32.6174629326,0.0621276899609,25.0491,7.50623524265
 12/10  16:00:00,34.5554158118,3.95890204179,0.0,0.0,9.17985065927,19.4245,40.924891748,0.0191948670581,33.3988,7.50689688091
 12/10  17:00:00,41.9773493428,3.95890204179,0.0165451938295,0.0,9.17985065927,26.9147,57.8480312651,0.243410474003,50.0982,7.50642079106
 12/10  18:00:00,46.1917343804,3.95890204179,0.0,0.0,9.17985065927,26.9147,61.3823801927,1.45117747653,50.0982,9.83300271621
 12/10  19:00:00,46.1964823165,3.95890204179,0.00346193866773,0.0,9.17985065927,26.9147,62.8455935502,0.0,50.0982,12.7473935502
 12/10  20:00:00,38.8538675921,3.95890204179,0.0,0.0,9.17985065927,19.4245,45.6496901012,0.0817987361045,33.3988,12.1690913651
 12/10  21:00:00,38.8370378508,3.95890204179,0.0,0.0,9.17985065927,19.4245,43.8099581606,0.0,33.3988,10.4111581606
 12/10  22:00:00,38.7541788293,3.95890204179,0.0,0.0,9.17985065927,19.4245,42.1684684463,4.95083103134,25.0491,12.168537415
 12/10  23:00:00,38.629912678,3.95890204179,0.0,0.0,9.17985065927,19.4245,35.0421358579,7.93318671932,16.6994,10.4095491385
 12/10  24:00:00,39.3885757061,3.95890204179,0.0,0.0,9.17985065927,19.4245,21.2333025051,8.26782921796,8.3497,4.61577328714
 12/11  01:00:00,22.6751953579,3.95890204179,0.0,0.0,4.58992532963,8.1892,24.6750522196,16.1443113132,3.33988,5.19086090644
 12/11  02:00:00,14.8885490917,0.0,0.0,0.0,1.52997510988,7.4902,3.93197334181,0.0,3.33988,0.592093341809
 12/11  03:00:00,14.9133525776,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/11  04:00:00,14.9266682384,0.0,0.0,0.0,1.52997510988,7.4902,3.93194973263,0.0,3.33988,0.59206973263
 12/11  05:00:00,15.0903606744,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/11  06:00:00,22.8097105036,3.95890204179,0.0,0.0,4.58992532963,8.1892,28.9061162158,19.9643405779,8.3497,0.592075637964
 12/11  07:00:00,38.7842820344,3.95890204179,0.0304649814635,0.0,9.17985065927,19.4245,37.3109382837,16.5741863132,16.6994,4.03735197047
 12/11  08:00:00,42.0169187594,3.95890204179,0.0382894611409,0.0,9.17985065927,26.9147,48.942946585,9.37656377788,25.0491,14.5172828071
 12/11  09:00:00,41.9957608544,3.95890204179,0.00819031830154,0.0,9.17985065927,26.9147,57.3961770356,10.0751857479,33.3988,13.9221912877
 12/11  10:00:00,34.5014581885,3.95890204179,0.0,0.0,9.17985065927,19.4245,47.0651620615,11.015974521,25.0491,11.0000875405
 12/11  11:00:00,42.0029045915,3.95890204179,0.0111192116367,0.0,9.17985065927,26.9147,64.6048215737,12.4458923409,41.7485,10.4104292328
 12/11  12:00:00,42.7060250029,3.95890204179,0.0,0.0,9.17985065927,26.9147,57.5990376962,4.85122311148,41.7485,10.9993145848
 12/11  13:00:00,42.0593056903,3.95890204179,0.00651400606345,0.0,9.17985065927,26.9147,51.5820996386,0.0,41.7485,9.83359963858
 12/11  14:00:00,34.5275177338,3.95890204179,0.0,0.0,9.17985065927,19.4245,43.0051873052,0.360618370989,33.3988,9.24576893423
 12/11  15:00:00,34.5243995202,3.95890204179,0.0,0.0,9.17985065927,19.4245,39.572387082,7.01679233261,25.0491,7.50649474943
 12/11  16:00:00,34.5088172487,3.95890204179,0.0,0.0,9.17985065927,19.4245,53.1625082557,12.2563099932,33.3988,7.50739826249
 12/11  17:00:00,41.9451513894,3.95890204179,0.0200246621776,0.0,9.17985065927,26.9147,68.5549659704,10.950608947,50.0982,7.50615702344
 12/11  18:00:00,46.1682379291,3.95890204179,0.0,0.0,9.17985065927,26.9147,67.1033136793,6.59437699568,50.0982,10.4107366836
 12/11  19:00:00,46.1741127418,3.95890204179,0.00349087195434,0.0,9.17985065927,26.9147,64.3155241762,0.87294067365,50.0982,13.3443835025
 12/11  20:00:00,38.8217729628,3.95890204179,0.0,0.0,9.17985065927,19.4245,51.3126210603,2.81458997074,33.3988,15.0992310895
 12/11  21:00:00,38.800398767,3.95890204179,0.0,0.0,9.17985065927,19.4245,49.0587017661,3.49052492397,33.3988,12.1693768421
 12/11  22:00:00,38.7113429662,3.95890204179,0.0,0.0,9.17985065927,19.4245,51.1942436463,12.2203866049,25.0491,13.9247570414
 12/11  23:00:00,38.5825867052,3.95890204179,0.0,0.0,9.17985065927,19.4245,47.2451635498,19.1025425934,16.6994,11.4432209563
 12/11  24:00:00,39.324010039,3.95890204179,0.0,0.0,9.17985065927,19.4245,40.700473967,25.8717228987,8.3497,6.47905106826
 12/12  01:00:00,22.6013128997,3.95890204179,0.0,0.0,4.58992532963,8.1892,44.285755213,35.754773806,3.33988,5.19110140701
 12/12  02:00:00,14.8135170012,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/12  03:00:00,14.8352058922,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/12  04:00:00,14.8447250734,0.0,0.0,0.0,1.52997510988,7.4902,3.93193572341,0.0,3.33988,0.592055723413
 12/12  05:00:00,15.504857382,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/12  06:00:00,23.2202236854,3.95890204179,0.0,0.0,4.58992532963,8.1892,52.5462748826,43.6045132315,8.3497,0.592061651042
 12/12  07:00:00,38.908555872,3.95890204179,0.0229932939136,0.0,9.17985065927,19.4245,60.1649335739,39.4278521974,16.6994,4.03768137649
 12/12  08:00:00,41.9183273071,3.95890204179,0.0297370328118,0.0,9.17985065927,26.9147,70.393618379,30.8252864789,25.0491,14.5192319002
 12/12  09:00:00,41.9076361865,3.95890204179,0.00317191853617,0.0,9.17985065927,26.9147,77.1975638814,29.8743216998,33.3988,13.9244421816
 12/12  10:00:00,34.4205754659,3.95890204179,0.0,0.0,9.17985065927,19.4245,66.7301711034,30.1029432663,25.0491,11.578127837
 12/12  11:00:00,41.9182418774,3.95890204179,0.0087449385719,0.0,9.17985065927,26.9147,83.3533175676,31.7716625834,41.7485,9.8331549842
 12/12  12:00:00,42.6316770463,3.95890204179,0.0,0.0,9.17985065927,26.9147,76.9381919766,24.1897036734,41.7485,10.9999883032
 12/12  13:00:00,41.9658734332,3.95890204179,0.0,0.0,9.17985065927,26.9147,67.8993130096,15.7395461563,41.7485,10.4112668533
 12/12  14:00:00,34.4482368192,3.95890204179,0.0,0.0,9.17985065927,19.4245,59.36883667,17.3013249557,33.3988,8.66871171432
 12/12  15:00:00,34.4535010946,3.95890204179,0.0,0.0,9.17985065927,19.4245,54.6349637717,22.078940982,25.0491,7.50692278976
 12/12  16:00:00,34.4437001636,3.95890204179,0.0,0.0,9.17985065927,19.4245,67.1493965558,25.6679631865,33.3988,8.08263336928
 12/12  17:00:00,41.8842562776,3.95890204179,0.0166574529351,0.0,9.17985065927,26.9147,80.5797802638,22.9745821097,50.0982,7.50699815412
 12/12  18:00:00,46.1167812666,3.95890204179,0.0,0.0,9.17985065927,26.9147,77.0265307804,17.0956765974,50.0982,9.83265418298
 12/12  19:00:00,46.1286010382,3.95890204179,0.00603340621485,0.0,9.17985065927,26.9147,74.7395569882,10.7196205234,50.0982,13.9217364648
 12/12  20:00:00,38.622911523,3.95890204179,0.0,0.0,9.17985065927,19.4245,61.1537977819,12.6570026325,33.3988,15.0979951494
 12/12  21:00:00,38.613626604,3.95890204179,0.0,0.0,9.17985065927,19.4245,58.8965569823,13.3287075842,33.3988,12.1690493981
 12/12  22:00:00,38.5685986887,3.95890204179,0.0,0.0,9.17985065927,19.4245,59.148821912,20.1776265253,25.0491,13.9220953867
 12/12  23:00:00,38.5610419519,3.95890204179,0.0,0.0,9.17985065927,19.4245,51.4827590691,23.7844208388,16.6994,10.9989382303
 12/12  24:00:00,39.3183707299,3.95890204179,0.0,0.0,9.17985065927,19.4245,42.059470999,27.362606365,8.3497,6.34716463402
 12/13  01:00:00,22.6025041024,3.95890204179,0.0,0.0,4.58992532963,8.1892,44.5840723654,36.0535485499,3.33988,5.1906438155
 12/13  02:00:00,14.8117174357,0.0,0.0,0.0,1.52997510988,7.4902,3.93197171126,0.0,3.33988,0.592091711261
 12/13  03:00:00,14.8332331152,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/13  04:00:00,14.8372741708,0.0,0.0,0.0,1.52997510988,7.4902,3.9319258702,0.0,3.33988,0.592045870201
 12/13  05:00:00,14.9757489836,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/13  06:00:00,22.679765193,3.95890204179,0.00624544341588,0.0,4.58992532963,8.1892,63.4412807569,54.4995030598,8.3497,0.592077697045
 12/13  07:00:00,38.6327234312,3.95890204179,0.0197010129769,0.0,9.17985065927,19.4245,71.4068378745,51.2439034977,16.6994,3.46353437678
 12/13  08:00:00,41.8724622074,3.95890204179,0.0228802222228,0.0,9.17985065927,26.9147,81.6480134444,41.4996861554,25.0491,15.099227289
 12/13  09:00:00,41.8682859092,3.95890204179,0.0,0.0,9.17985065927,26.9147,86.1227283698,38.8006346263,33.3988,13.9232937435
 12/13  10:00:00,34.392935662,3.95890204179,0.0,0.0,9.17985065927,19.4245,71.0312372514,34.4054648379,25.0491,11.5766724135
 12/13  11:00:00,41.8982284707,3.95890204179,0.00316351064237,0.0,9.17985065927,26.9147,81.6292441043,30.0478679431,41.7485,9.83287616115
 12/13  12:00:00,42.6344487572,3.95890204179,0.0,0.0,9.17985065927,26.9147,70.0487478463,16.7212051874,41.7485,11.5790426589
 12/13  13:00:00,41.9771572335,3.95890204179,0.0,0.0,9.17985065927,26.9147,56.2807249589,4.69858866046,41.7485,9.83363629842
 12/13  14:00:00,34.4647337232,3.95890204179,0.0,0.0,9.17985065927,19.4245,45.5962538222,3.5291959691,33.3988,8.66825785309
 12/13  15:00:00,34.4754924886,3.95890204179,0.0,0.0,9.17985065927,19.4245,38.7885258307,5.65663410781,25.0491,8.08279172286
 12/13  16:00:00,34.4525208794,3.95890204179,0.0,0.0,9.17985065927,19.4245,54.3770393176,13.4720528122,33.3988,7.50618650536
 12/13  17:00:00,41.8585544152,3.95890204179,0.00590086674123,0.0,9.17985065927,26.9147,76.3616652596,18.7566813841,50.0982,7.50678387547
 12/13  18:00:00,46.0772388811,3.95890204179,0.0,0.0,9.17985065927,26.9147,81.6879558732,21.7565298821,50.0982,9.83322599101
 12/13  19:00:00,46.0677851458,3.95890204179,0.0,0.0,9.17985065927,26.9147,85.5634784261,21.5394365081,50.0982,13.925841918
 12/13  20:00:00,38.698560749,3.95890204179,0.0,0.0,9.17985065927,19.4245,76.5037754991,28.0066644438,33.3988,15.0983110553
 12/13  21:00:00,38.6681732101,3.95890204179,0.0,0.0,9.17985065927,19.4245,79.1064274703,32.9582728605,33.3988,12.7493546098
 12/13  22:00:00,38.5836121202,3.95890204179,0.0,0.0,9.17985065927,19.4245,82.2024565737,43.8101319472,25.0491,13.3432246265
 12/13  23:00:00,38.4625597049,3.95890204179,0.0,0.0,9.17985065927,19.4245,79.8887700507,51.6106511953,16.6994,11.5787188553
 12/13  24:00:00,39.2426185,3.95890204179,0.0,0.0,9.17985065927,19.4245,73.9783201557,59.2805882153,8.3497,6.34803194048
 12/14  01:00:00,22.4906716374,3.95890204179,0.0,0.0,4.58992532963,8.1892,77.7710524936,69.2394788394,3.33988,5.19169365425
 12/14  02:00:00,14.6994683641,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/14  03:00:00,14.7233823311,0.0,0.0,0.0,1.52997510988,7.4902,3.9319446904,0.0,3.33988,0.592064690395
 12/14  04:00:00,14.7344558049,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/14  05:00:00,14.8842143774,0.0,0.0,0.0,1.52997510988,7.4902,3.93195060552,0.0,3.33988,0.59207060552
 12/14  06:00:00,22.5997403701,3.95890204179,0.0,0.0,4.58992532963,8.1892,83.7258091761,75.3561091761,8.3497,0.02
 12/14  07:00:00,38.5681577034,3.95890204179,0.0163681781172,0.0,9.17985065927,19.4245,90.6996550815,69.9627528221,16.6994,4.03750225932
 12/14  08:00:00,41.8130852278,3.95890204179,0.0216232685597,0.0,9.17985065927,26.9147,100.134566498,59.9872330568,25.0491,15.0982334409
 12/14  09:00:00,41.811408119,3.95890204179,0.0,0.0,9.17985065927,26.9147,104.926463536,57.6063194384,33.3988,13.9213440972
 12/14  10:00:00,34.3320412558,3.95890204179,0.0,0.0,9.17985065927,19.4245,92.112949506,56.0636077339,25.0491,11.0002417721
 12/14  11:00:00,41.8338008058,3.95890204179,0.00647544307647,0.0,9.17985065927,26.9147,107.258478965,55.0987629832,41.7485,10.4112159817
 12/14  12:00:00,42.5837559667,3.95890204179,0.0,0.0,9.17985065927,26.9147,97.7506192911,45.0012202981,41.7485,11.000898993
 12/14  13:00:00,41.897549146,3.95890204179,0.0,0.0,9.17985065927,26.9147,86.5911092161,34.4329387911,41.7485,10.409670425
 12/14  14:00:00,34.3827669772,3.95890204179,0.0,0.0,9.17985065927,19.4245,75.6193516098,33.552745878,33.3988,8.66780573174
 12/14  15:00:00,34.3921566765,3.95890204179,0.0,0.0,9.17985065927,19.4245,69.2911268631,36.1589051464,25.0491,8.08312171672
 12/14  16:00:00,34.3816920966,3.95890204179,0.0,0.0,9.17985065927,19.4245,80.175781272,39.27037062,33.3988,7.50661065199
 12/14  17:00:00,41.8178834127,3.95890204179,0.013022550478,0.0,9.17985065927,26.9147,94.6318622295,37.0263131497,50.0982,7.50734907982
 12/14  18:00:00,46.053824291,3.95890204179,0.0,0.0,9.17985065927,26.9147,91.6585109552,31.7267963772,50.0982,9.833514578
 12/14  19:00:00,46.0617674765,3.95890204179,0.00245228274783,0.0,9.17985065927,26.9147,90.2087593068,26.1832617265,50.0982,13.9272975803
 12/14  20:00:00,38.6998346705,3.95890204179,0.0,0.0,9.17985065927,19.4245,77.4288042497,28.931416062,33.3988,15.0985881877
 12/14  21:00:00,38.6776646322,3.95890204179,0.0,0.0,9.17985065927,19.4245,76.5944148823,30.4459867825,33.3988,12.7496280997
 12/14  22:00:00,38.6028268817,3.95890204179,0.0,0.0,9.17985065927,19.4245,76.5448014764,37.5759254907,25.0491,13.9197759856
 12/14  23:00:00,38.492001428,3.95890204179,0.0,0.0,9.17985065927,19.4245,68.8409430232,41.1412758759,16.6994,11.0002671472
 12/14  24:00:00,39.266565751,3.95890204179,0.0,0.0,9.17985065927,19.4245,59.355433684,44.6589248134,8.3497,6.34680887061
 12/15  01:00:00,22.5370691073,3.95890204179,0.0,0.0,4.58992532963,8.1892,61.3620937991,52.8316873223,3.33988,5.19052647682
 12/15  02:00:00,14.746717139,0.0,0.0,0.0,1.52997510988,7.4902,3.93197597,0.0,3.33988,0.592095969995
 12/15  03:00:00,14.7707928029,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/15  04:00:00,14.7825063669,0.0,0.0,0.0,1.52997510988,7.4902,3.9319646663,0.0,3.33988,0.5920846663
 12/15  05:00:00,15.4455337026,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/15  06:00:00,23.1644213673,3.95890204179,0.0,0.0,4.58992532963,8.1892,67.5803822724,58.6385917245,8.3497,0.592090547916
 12/15  07:00:00,38.8535342836,3.95890204179,0.0195361443297,0.0,9.17985065927,19.4245,72.7300041299,52.5670643839,16.6994,3.46353974595
 12/15  08:00:00,41.8726922336,3.95890204179,0.02333541725,0.0,9.17985065927,26.9147,80.8427045238,40.6928046409,25.0491,15.1007998828
 12/15  09:00:00,41.8754422366,3.95890204179,0.0,0.0,9.17985065927,26.9147,83.9829125165,36.6571618709,33.3988,13.9269506456
 12/15  10:00:00,34.4000260848,3.95890204179,0.0,0.0,9.17985065927,19.4245,70.0592408741,33.4310487749,25.0491,11.5790920993
 12/15  11:00:00,41.9077935811,3.95890204179,0.00821318753232,0.0,9.17985065927,26.9147,82.5512611269,30.9690516631,41.7485,9.83370946378
 12/15  12:00:00,42.6373873519,3.95890204179,0.0,0.0,9.17985065927,26.9147,72.6520203589,19.3238392879,41.7485,11.579681071
 12/15  13:00:00,41.9857738825,3.95890204179,0.0,0.0,9.17985065927,26.9147,59.6282275211,7.46853590759,41.7485,10.4111916135
 12/15  14:00:00,34.4765620458,3.95890204179,0.0,0.0,9.17985065927,19.4245,47.8846776976,5.81591435573,33.3988,8.6699633419
 12/15  15:00:00,34.4914427864,3.95890204179,0.0,0.0,9.17985065927,19.4245,40.0839965228,7.52873085328,25.0491,7.50616566953
 12/15  16:00:00,34.4740078002,3.95890204179,0.0,0.0,9.17985065927,19.4245,54.2189948534,13.3135395987,33.3988,7.5066552547
 12/15  17:00:00,41.8969073522,3.95890204179,0.0156652513154,0.0,9.17985065927,26.9147,73.9970269743,15.8153135816,50.0982,8.08351339275
 12/15  18:00:00,46.1136244834,3.95890204179,0.0,0.0,9.17985065927,26.9147,75.1748949595,15.2432971933,50.0982,9.83339776612
 12/15  19:00:00,46.1167339459,3.95890204179,0.00279919826388,0.0,9.17985065927,26.9147,74.4275595386,10.4038494223,50.0982,13.9255101164
 12/15  20:00:00,38.6151248977,3.95890204179,0.0,0.0,9.17985065927,19.4245,60.2127250936,11.7157523985,33.3988,15.0981726951
 12/15  21:00:00,38.6058589139,3.95890204179,0.0,0.0,9.17985065927,19.4245,57.8024504497,11.6519119265,33.3988,12.7517385232
 12/15  22:00:00,38.5499657982,3.95890204179,0.0,0.0,9.17985065927,19.4245,61.1546907472,22.1858361375,25.0491,13.9197546097
 12/15  23:00:00,38.5271352403,3.95890204179,0.0,0.0,9.17985065927,19.4245,59.6646708393,31.9645522675,16.6994,11.0007185718
 12/15  24:00:00,39.2805000365,3.95890204179,0.0,0.0,9.17985065927,19.4245,56.5534218349,41.8559046854,8.3497,6.34781714953
 12/16  01:00:00,22.5423874831,3.95890204179,0.0022684361193,0.0,4.58992532963,8.1892,64.0572986533,55.5263396942,3.33988,5.19107895908
 12/16  02:00:00,14.739577299,0.0,0.0,0.0,1.52997510988,7.4902,3.93197207229,0.0,3.33988,0.592092072293
 12/16  03:00:00,14.7506888366,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/16  04:00:00,14.7575955977,0.0,0.0,0.0,1.52997510988,7.4902,3.93195214785,0.0,3.33988,0.59207214785
 12/16  05:00:00,14.9097151067,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/16  06:00:00,22.6283958804,3.95890204179,0.0,0.0,4.58992532963,8.1892,77.0459429611,68.1041649116,8.3497,0.592078049543
 12/16  07:00:00,38.6075078382,3.95890204179,0.0189504247699,0.0,9.17985065927,19.4245,79.7332785289,58.9962403127,16.6994,4.03763821613
 12/16  08:00:00,41.8517259015,3.95890204179,0.0122977264628,0.0,9.17985065927,26.9147,68.9325445764,40.4194142513,25.0491,3.46403032508
 12/16  09:00:00,41.8716269603,3.95890204179,0.0,0.0,9.17985065927,26.9147,69.5272996046,32.0903549669,33.3988,4.03814463775
 12/16  10:00:00,34.4134541229,3.95890204179,0.000788580452016,0.0,9.17985065927,19.4245,62.9013139142,25.1012453,25.0491,12.7509686142
 12/16  11:00:00,41.9428189689,3.95890204179,0.00361397377869,0.0,9.17985065927,26.9147,69.7002711816,16.3720097794,41.7485,11.5797614022
 12/16  12:00:00,42.7022915844,3.95890204179,0.00342335747311,0.0,9.17985065927,26.9147,55.8491686892,1.35010883188,41.7485,12.7505598573
 12/16  13:00:00,42.0734598697,3.95890204179,0.0122824823441,0.0,9.17985065927,26.9147,53.919145343,0.0,41.7485,12.170645343
 12/16  14:00:00,34.5477490486,3.95890204179,0.0,0.0,9.17985065927,19.4245,45.0217397537,0.0419470602084,33.3988,11.5809926935
 12/16  15:00:00,34.5690454931,3.95890204179,0.00366326312856,0.0,9.17985065927,19.4245,35.4611322845,0.0,25.0491,10.4120322845
 12/16  16:00:00,34.5218294087,3.95890204179,0.0,0.0,9.17985065927,19.4245,43.2869661154,0.0544351494853,33.3988,9.83373096593
 12/16  17:00:00,41.8822609349,3.95890204179,0.00221716660599,0.0,9.17985065927,26.9147,67.9053161229,8.5606153421,50.0982,9.24650078076
 12/16  18:00:00,46.0753391707,3.95890204179,0.0,0.0,9.17985065927,26.9147,86.3849741931,26.4522951548,50.0982,9.83447903837
 12/16  19:00:00,46.0563355212,3.95890204179,0.0,0.0,9.17985065927,26.9147,92.4523416558,28.4310889473,50.0982,13.9230527084
 12/16  20:00:00,38.6853704608,3.95890204179,0.0,0.0,9.17985065927,19.4245,78.931936207,31.6101214565,33.3988,13.9230147505
 12/16  21:00:00,38.6524922964,3.95890204179,0.0,0.0,9.17985065927,19.4245,87.8689783775,41.7205910127,33.3988,12.7495873649
 12/16  22:00:00,38.5677798606,3.95890204179,0.0,0.0,9.17985065927,19.4245,86.6175532102,47.6487337913,25.0491,13.9197194189
 12/16  23:00:00,38.4471685233,3.95890204179,0.0,0.0,9.17985065927,19.4245,80.772807009,54.2405949816,16.6994,9.83281202738
 12/16  24:00:00,39.2349624299,3.95890204179,0.0,0.0,9.17985065927,19.4245,78.779764314,62.9221914805,8.3497,7.50787283352
 12/17  01:00:00,22.4755071462,3.95890204179,0.0,0.0,4.58992532963,8.1892,85.9741583805,75.71065476,3.33988,6.92362362051
 12/17  02:00:00,14.6848349436,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/17  03:00:00,14.7095919343,0.0,0.0,0.0,1.52997510988,7.4902,3.93195296286,0.0,3.33988,0.592072962856
 12/17  04:00:00,14.719737654,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/17  05:00:00,14.8668561147,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/17  06:00:00,22.5789574111,3.95890204179,0.0,0.0,4.58992532963,8.1892,92.2633416556,83.3215455819,8.3497,0.592096073684
 12/17  07:00:00,38.5553003251,3.95890204179,0.0161473968986,0.0,9.17985065927,19.4245,94.9122476152,74.1751506253,16.6994,4.03769698984
 12/17  08:00:00,41.8081207661,3.95890204179,0.0106420986077,0.0,9.17985065927,26.9147,82.4405668662,53.3539025918,25.0491,4.03756427436
 12/17  09:00:00,41.8376377006,3.95890204179,0.0,0.0,9.17985065927,26.9147,80.4838366018,43.0468759125,33.3988,4.03816068932
 12/17  10:00:00,34.3841035176,3.95890204179,0.0,0.0,9.17985065927,19.4245,65.5423980718,36.4550882293,25.0491,4.03820984249
 12/17  11:00:00,41.9357118057,3.95890204179,0.0055636318659,0.0,9.17985065927,26.9147,71.789931684,17.8679560629,41.7485,12.1734756211
 12/17  12:00:00,42.7317605644,3.95890204179,0.0101409370474,0.0,9.17985065927,26.9147,55.9565022612,1.45722717168,41.7485,12.7507750895
 12/17  13:00:00,42.0972296286,3.95890204179,0.0107660836304,0.0,9.17985065927,26.9147,52.1608148609,0.0,41.7485,10.4123148609
 12/17  14:00:00,34.5530853738,3.95890204179,0.0,0.0,9.17985065927,19.4245,43.285187998,0.0530671284118,33.3988,9.83332086962
 12/17  15:00:00,34.5473942938,3.95890204179,0.0,0.0,9.17985065927,19.4245,33.2197483902,0.0868681701712,25.0491,8.08378022002
 12/17  16:00:00,34.5006352266,3.95890204179,0.0,0.0,9.17985065927,19.4245,43.5232195319,2.61689607585,33.3988,7.50752345607
 12/17  17:00:00,41.8882120863,3.95890204179,0.00437851308787,0.0,9.17985065927,26.9147,68.9822055098,11.3768611418,50.0982,7.50714436799
 12/17  18:00:00,46.0927809446,3.95890204179,0.0,0.0,9.17985065927,26.9147,82.4799342851,21.9713068196,50.0982,10.4104274655
 12/17  19:00:00,46.0794736602,3.95890204179,0.0,0.0,9.17985065927,26.9147,87.3643509306,24.5148229833,50.0982,12.7513279473
 12/17  20:00:00,38.7129525506,3.95890204179,0.0,0.0,9.17985065927,19.4245,73.5406990653,27.3904990891,33.3988,12.7513999762
 12/17  21:00:00,38.687008445,3.95890204179,0.0,0.0,9.17985065927,19.4245,72.8822475896,29.6496970763,33.3988,9.8337505133
 12/17  22:00:00,38.6045790928,3.95890204179,0.0,0.0,9.17985065927,19.4245,78.6131396018,40.8136400276,25.0491,12.7503995741
 12/17  23:00:00,38.4839450272,3.95890204179,0.0,0.0,9.17985065927,19.4245,75.6916631417,48.5796248829,16.6994,10.4126382588
 12/17  24:00:00,39.2569261761,3.95890204179,0.0,0.0,9.17985065927,19.4245,66.5084659784,52.9673017489,8.3497,5.19146422945
 12/18  01:00:00,22.5162506034,3.95890204179,0.0,0.0,4.58992532963,8.1892,71.1713992004,62.6402327626,3.33988,5.19128643771
 12/18  02:00:00,14.7252168424,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/18  03:00:00,14.7490498216,0.0,0.0,0.0,1.52997510988,7.4902,3.93196340916,0.0,3.33988,0.592083409156
 12/18  04:00:00,14.7608660482,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/18  05:00:00,14.9117076559,0.0,0.0,0.0,1.52997510988,7.4902,3.93196929454,0.0,3.33988,0.592089294544
 12/18  06:00:00,22.628474186,3.95890204179,0.0,0.0,4.58992532963,8.1892,74.7353241309,66.3656241309,8.3497,0.02
 12/18  07:00:00,38.6112655587,3.95890204179,0.0190545620091,0.0,9.17985065927,19.4245,76.661076659,55.9245812388,16.6994,4.03709542022
 12/18  08:00:00,42.9361735427,3.95890204179,0.0227081317023,0.0,9.17985065927,26.9147,77.6551721755,37.5039983143,25.0491,15.1020738612
 12/18  09:00:00,41.9011439773,3.95890204179,0.0,0.0,9.17985065927,26.9147,73.7651264338,26.4414079024,33.3988,13.9249185314
 12/18  10:00:00,34.4526646271,3.95890204179,0.0,0.0,9.17985065927,19.4245,53.1186168861,16.4907134786,25.0491,11.5788034075
 12/18  11:00:00,41.9855654757,3.95890204179,0.00680530505143,0.0,9.17985065927,26.9147,59.6551693185,8.0726610824,41.7485,9.83400823611
 12/18  12:00:00,42.7770784499,3.95890204179,0.0267070118498,0.0,9.17985065927,26.9147,53.3284716758,0.0,41.7485,11.5799716758
 12/18  13:00:00,42.8835852591,3.95890204179,0.760698463951,0.0,9.17985065927,26.9147,52.1603731023,0.0,41.7485,10.4118731023
 12/18  14:00:00,34.8050800376,3.95890204179,0.207652485572,0.0,9.17985065927,19.4245,42.0670407003,0.0,33.3988,8.6682407003
 12/18  15:00:00,34.6016041853,3.95890204179,0.0,0.0,9.17985065927,19.4245,33.1760846231,0.0436118433316,25.0491,8.08337277976
 12/18  16:00:00,34.5848076854,3.95890204179,0.0,0.0,9.17985065927,19.4245,40.9751445619,0.0692197247809,33.3988,7.50712483708
 12/18  17:00:00,41.9934309254,3.95890204179,0.0144465662298,0.0,9.17985065927,26.9147,57.6056677555,0.0,50.0982,7.50746775554
 12/18  18:00:00,46.2144118704,3.95890204179,0.00512227417086,0.0,9.17985065927,26.9147,60.5103480172,0.0,50.0982,10.4121480172
 12/18  19:00:00,46.4523335658,3.95890204179,0.251792389334,0.0,9.17985065927,26.9147,64.0227981701,0.0,50.0982,13.9245981701
 12/18  20:00:00,38.8439053056,3.95890204179,0.0,0.0,9.17985065927,19.4245,48.6193799566,0.120109553318,33.3988,15.1004704033
 12/18  21:00:00,38.8035298422,3.95890204179,0.0,0.0,9.17985065927,19.4245,46.4215637642,0.272637286813,33.3988,12.7501264774
 12/18  22:00:00,38.711188111,3.95890204179,0.0,0.0,9.17985065927,19.4245,47.1169262318,8.14374899231,25.0491,13.9240772395
 12/18  23:00:00,38.5910417513,3.95890204179,0.0,0.0,9.17985065927,19.4245,40.815350846,12.5376880403,16.6994,11.5782628057
 12/18  24:00:00,39.3458444907,3.95890204179,0.0,0.0,9.17985065927,19.4245,31.5953248555,16.8981336784,8.3497,6.34749117707
 12/19  01:00:00,22.6328307077,3.95890204179,0.0,0.0,4.58992532963,8.1892,33.3720688962,24.8402260697,3.33988,5.19196282656
 12/19  02:00:00,14.8477371617,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/19  03:00:00,14.8751934824,0.0,0.0,0.0,1.52997510988,7.4902,3.93197049234,0.0,3.33988,0.592090492341
 12/19  04:00:00,14.8856945212,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/19  05:00:00,15.5748702582,0.0,0.0,0.0,1.52997510988,7.4902,3.9319763665,0.0,3.33988,0.592096366498
 12/19  06:00:00,23.284039946,3.95890204179,0.0,0.0,4.58992532963,8.1892,39.2722587607,30.9025587607,8.3497,0.02
 12/19  07:00:00,38.9814795597,3.95890204179,0.0261965477636,0.0,9.17985065927,19.4245,44.3858667219,23.64853895,16.6994,4.03792777194
 12/19  08:00:00,43.0575560588,3.95890204179,0.0325603163788,0.0,9.17985065927,26.9147,49.6844959162,9.53324054284,25.0491,15.1021553733
 12/19  09:00:00,42.0108769035,3.95890204179,0.0035348938686,0.0,9.17985065927,26.9147,50.3477568054,3.01986986833,33.3988,13.9290869371
 12/19  10:00:00,34.5379957704,3.95890204179,0.0,0.0,9.17985065927,19.4245,37.2230397331,0.594013493022,25.0491,11.5799262401
 12/19  11:00:00,42.0451431419,3.95890204179,0.012065693335,0.0,9.17985065927,26.9147,53.5936865597,1.43350911368,41.7485,10.411677446
 12/19  12:00:00,42.7834787332,3.95890204179,0.0259657031333,0.0,9.17985065927,26.9147,53.3270018631,0.0,41.7485,11.5785018631
 12/19  13:00:00,42.4421113955,3.95890204179,0.317884738509,0.0,9.17985065927,26.9147,51.5829747344,0.0,41.7485,9.83447473439
 12/19  14:00:00,34.5756337164,3.95890204179,0.0,0.0,9.17985065927,19.4245,42.678137658,0.0326434346271,33.3988,9.24669422336
 12/19  15:00:00,34.5769691681,3.95890204179,0.0,0.0,9.17985065927,19.4245,32.6069557667,0.0511555289994,25.0491,7.50670023767
 12/19  16:00:00,34.5793370589,3.95890204179,0.0,0.0,9.17985065927,19.4245,41.5120023871,0.0305710277662,33.3988,8.08263135933
 12/19  17:00:00,42.0940809497,3.95890204179,0.035929478465,0.0,9.17985065927,26.9147,57.6056361478,0.0,50.0982,7.5074361478
 12/19  18:00:00,46.7819156157,3.95890204179,0.521374544906,0.0,9.17985065927,26.9147,60.5110864698,0.0,50.0982,10.4128864698
 12/19  19:00:00,47.7470768711,3.95890204179,1.48411282503,0.0,9.17985065927,26.9147,64.0193112943,0.0,50.0982,13.9211112943
 12/19  20:00:00,39.4757270565,3.95890204179,0.703665385517,0.0,9.17985065927,19.4245,48.5007454654,0.0,33.3988,15.1019454654
 12/19  21:00:00,39.2474939407,3.95890204179,0.475158255549,0.0,9.17985065927,19.4245,46.150688,0.0,33.3988,12.751888
 12/19  22:00:00,38.7204197231,3.95890204179,0.0,0.0,9.17985065927,19.4245,38.983921891,0.0125291081327,25.0491,13.9222927829
 12/19  23:00:00,38.7103159668,3.95890204179,0.0,0.0,9.17985065927,19.4245,28.3583216258,0.0810625984406,16.6994,11.5778590273
 12/19  24:00:00,39.4636896025,3.95890204179,0.0,0.0,9.17985065927,19.4245,14.803035003,0.104791153399,8.3497,6.34854384955
 12/20  01:00:00,22.7189950349,3.95890204179,0.0,0.0,4.58992532963,8.1892,15.9465612038,7.41537831394,3.33988,5.19130288986
 12/20  02:00:00,14.8940033562,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/20  03:00:00,14.8872299429,0.0,0.0,0.0,1.52997510988,7.4902,3.93196190205,0.0,3.33988,0.592081902054
 12/20  04:00:00,14.8653722336,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/20  05:00:00,14.9855747561,0.0,0.0,0.0,1.52997510988,7.4902,3.93196780035,0.0,3.33988,0.592087800351
 12/20  06:00:00,22.6641232377,3.95890204179,0.00752965408368,0.0,4.58992532963,8.1892,67.0868683159,58.7171683159,8.3497,0.02
 12/20  07:00:00,38.5914015331,3.95890204179,0.0108377407243,0.0,9.17985065927,19.4245,79.0921984639,58.3551303453,16.6994,4.03766811864
 12/20  08:00:00,42.8911397355,3.95890204179,0.0205601646903,0.0,9.17985065927,26.9147,90.2497869064,50.0978893004,25.0491,15.102797606
 12/20  09:00:00,41.8266733666,3.95890204179,0.00215935715252,0.0,9.17985065927,26.9147,96.2582520531,48.9298206191,33.3988,13.929631434
 12/20  10:00:00,34.3452000174,3.95890204179,0.0,0.0,9.17985065927,19.4245,82.4442159317,45.813920719,25.0491,11.5811952127
 12/20  11:00:00,41.8495387792,3.95890204179,0.00345929550483,0.0,9.17985065927,26.9147,94.3940632012,42.2335944535,41.7485,10.4119687477
 12/20  12:00:00,42.5952309187,3.95890204179,0.0,0.0,9.17985065927,26.9147,83.064244883,29.7348503719,41.7485,11.5808945111
 12/20  13:00:00,41.9130164132,3.95890204179,0.0,0.0,9.17985065927,26.9147,71.5853757194,20.0023413464,41.7485,9.83453437305
 12/20  14:00:00,34.3890258445,3.95890204179,0.0,0.0,9.17985065927,19.4245,65.1882715074,22.5410818352,33.3988,9.24838967217
 12/20  15:00:00,34.3869675982,3.95890204179,0.0,0.0,9.17985065927,19.4245,60.6531960015,28.0957743875,25.0491,7.50832161404
 12/20  16:00:00,34.3643762986,3.95890204179,0.0,0.0,9.17985065927,19.4245,77.933909352,36.4514616928,33.3988,8.08364765921
 12/20  17:00:00,41.7784027554,3.95890204179,0.00448240613062,0.0,9.17985065927,26.9147,98.5112885965,40.9054434112,50.0982,7.50764518527
 12/20  18:00:00,46.0050176317,3.95890204179,0.0,0.0,9.17985065927,26.9147,103.784005546,43.273438155,50.0982,10.4123673911
 12/20  19:00:00,46.00001529,3.95890204179,0.0,0.0,9.17985065927,26.9147,105.536310062,41.5126702851,50.0982,13.9254397771
 12/20  20:00:00,38.634838721,3.95890204179,0.0,0.0,9.17985065927,19.4245,94.1384775715,45.6369908356,33.3988,15.1026867359
 12/20  21:00:00,38.609942216,3.95890204179,0.0,0.0,9.17985065927,19.4245,94.441892313,48.292001043,33.3988,12.75109127
 12/20  22:00:00,38.5274335874,3.95890204179,0.0,0.0,9.17985065927,19.4245,97.8328577192,58.8556231312,25.0491,13.928134588
 12/20  23:00:00,38.4048347621,3.95890204179,0.0,0.0,9.17985065927,19.4245,95.5438614816,67.2621556426,16.6994,11.582305839
 12/20  24:00:00,39.207832806,3.95890204179,0.0,0.0,9.17985065927,19.4245,90.3509255515,75.6540055114,8.3497,6.34722004007
 12/21  01:00:00,22.4476218214,3.95890204179,0.0,0.0,4.58992532963,8.1892,95.2674222544,86.1615041114,3.33988,5.76603814299
 12/21  02:00:00,14.65201475,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/21  03:00:00,14.675569512,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/21  04:00:00,14.6880504129,0.0,0.0,0.0,1.52997510988,7.4902,3.93194553701,0.0,3.33988,0.592065537014
 12/21  05:00:00,14.8384278128,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/21  06:00:00,22.5571135224,3.95890204179,0.0,0.0,4.58992532963,8.1892,103.941939671,95.0001682222,8.3497,0.592071449029
 12/21  07:00:00,38.5216266635,3.95890204179,0.0129150285861,0.0,9.17985065927,19.4245,109.848031379,89.1111636326,16.6994,4.03746774605
 12/21  08:00:00,42.8176333021,3.95890204179,0.015159764672,0.0,9.17985065927,26.9147,117.867054513,77.7154073211,25.0491,15.1025471922
 12/21  09:00:00,41.7645336637,3.95890204179,0.0,0.0,9.17985065927,26.9147,120.588208278,73.2643271672,33.3988,13.9250811112
 12/21  10:00:00,34.2817098311,3.95890204179,0.0,0.0,9.17985065927,19.4245,105.412920883,68.7828938147,25.0491,11.5809270684
 12/21  11:00:00,41.7808816122,3.95890204179,0.00211318937049,0.0,9.17985065927,26.9147,117.286436101,65.125911127,41.7485,10.4120249742
 12/21  12:00:00,42.5528959578,3.95890204179,0.0,0.0,9.17985065927,26.9147,105.884703904,52.5569070475,41.7485,11.5792968566
 12/21  13:00:00,41.8510906847,3.95890204179,0.0,0.0,9.17985065927,26.9147,93.0512452774,41.4680013676,41.7485,9.83474390986
 12/21  14:00:00,34.3308949624,3.95890204179,0.0,0.0,9.17985065927,19.4245,83.9899874327,41.3436422718,33.3988,9.24754516096
 12/21  15:00:00,34.3358327213,3.95890204179,0.0,0.0,9.17985065927,19.4245,76.7424952631,44.1862388288,25.0491,7.50715643433
 12/21  16:00:00,34.3151935407,3.95890204179,0.0,0.0,9.17985065927,19.4245,94.0227280593,52.5399547844,33.3988,8.08397327491
 12/21  17:00:00,41.72849139,3.95890204179,0.00295354233392,0.0,9.17985065927,26.9147,116.047376836,58.4414450041,50.0982,7.50773183218
 12/21  18:00:00,45.9581005394,3.95890204179,0.0,0.0,9.17985065927,26.9147,123.10538885,62.5938617848,50.0982,10.413327065
 12/21  19:00:00,45.9609843327,3.95890204179,0.0,0.0,9.17985065927,26.9147,126.363701446,62.3401375055,50.0982,13.9253639409
 12/21  20:00:00,38.6010040457,3.95890204179,0.0,0.0,9.17985065927,19.4245,116.497090368,67.9957215603,33.3988,15.1025688076
 12/21  21:00:00,38.5813818779,3.95890204179,0.0,0.0,9.17985065927,19.4245,118.251735973,72.1010934347,33.3988,12.7518425387
 12/21  22:00:00,38.5085779274,3.95890204179,0.0,0.0,9.17985065927,19.4245,118.618916862,79.1177567133,25.0491,14.4520601485
 12/21  23:00:00,38.3970912324,3.95890204179,0.0,0.0,9.17985065927,19.4245,109.124371912,81.3625954647,16.6994,11.0623764473
 12/21  24:00:00,39.204488119,3.95890204179,0.0,0.0,9.17985065927,19.4245,98.7272246567,83.4538089919,8.3497,6.92371566479
 12/22  01:00:00,22.4450963674,3.95890204179,0.0,0.0,4.58992532963,8.1892,98.9158119531,90.3846139248,3.33988,5.19131802831
 12/22  02:00:00,14.6488761069,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/22  03:00:00,14.6728071376,0.0,0.0,0.0,1.52997510988,7.4902,3.93196417137,0.0,3.33988,0.592084171373
 12/22  04:00:00,14.6867500763,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/22  05:00:00,15.3530196828,0.0,0.0,0.0,1.52997510988,7.4902,3.93197005555,0.0,3.33988,0.592090055553
 12/22  06:00:00,23.0726767529,3.95890204179,0.0,0.0,4.58992532963,8.1892,97.2981594422,88.9284594422,8.3497,0.02
 12/22  07:00:00,38.7541771907,3.95890204179,0.0139176092779,0.0,9.17985065927,19.4245,101.393575467,80.6568910689,16.6994,4.03728439839
 12/22  08:00:00,42.8314755353,3.95890204179,0.0167456210823,0.0,9.17985065927,26.9147,107.680520725,67.5279366501,25.0491,15.1034840747
 12/22  09:00:00,41.7864219393,3.95890204179,0.0,0.0,9.17985065927,26.9147,109.430110355,61.9311021348,33.3988,14.1002082203
 12/22  10:00:00,34.3131712669,3.95890204179,0.0,0.0,9.17985065927,19.4245,93.9822483324,57.5205919128,25.0491,11.4125564196
 12/22  11:00:00,41.8186444502,3.95890204179,0.0031870507834,0.0,9.17985065927,26.9147,106.429580767,54.2689502644,41.7485,10.4121305023
 12/22  12:00:00,42.5745083631,3.95890204179,0.0,0.0,9.17985065927,26.9147,95.1124711846,41.7818556637,41.7485,11.5821155209
 12/22  13:00:00,41.8988062595,3.95890204179,0.0,0.0,9.17985065927,26.9147,81.1571720182,28.9961843469,41.7485,10.4124876714
 12/22  14:00:00,34.3841303528,3.95890204179,0.0,0.0,9.17985065927,19.4245,69.0776372823,27.0113328382,33.3988,8.66750444411
 12/22  15:00:00,34.3923948522,3.95890204179,0.0,0.0,9.17985065927,19.4245,61.6356005683,28.5020679948,25.0491,8.08443257344
 12/22  16:00:00,34.3795302077,3.95890204179,0.0,0.0,9.17985065927,19.4245,74.8561389517,33.949908828,33.3988,7.50743012379
 12/22  17:00:00,41.8035929833,3.95890204179,0.00715385527826,0.0,9.17985065927,26.9147,94.0690880355,35.887660097,50.0982,8.08322793846
 12/22  18:00:00,46.0354781886,3.95890204179,0.0,0.0,9.17985065927,26.9147,95.2319687146,34.7209638582,50.0982,10.4128048564
 12/22  19:00:00,46.0323601279,3.95890204179,0.0,0.0,9.17985065927,26.9147,96.6694693453,32.648679118,50.0982,13.9225902274
 12/22  20:00:00,38.5210592103,3.95890204179,0.0,0.0,9.17985065927,19.4245,87.5245591977,39.0232218088,33.3988,15.1025373889
 12/22  21:00:00,38.5002070102,3.95890204179,0.0,0.0,9.17985065927,19.4245,90.0781901771,43.927080587,33.3988,12.7523095901
 12/22  22:00:00,38.4494015117,3.95890204179,0.0,0.0,9.17985065927,19.4245,93.0752685131,54.0975131093,25.0491,13.9286554038
 12/22  23:00:00,38.4347707436,3.95890204179,0.0,0.0,9.17985065927,19.4245,89.2206067187,60.9378437611,16.6994,11.5833629576
 12/22  24:00:00,39.2266954659,3.95890204179,0.0,0.0,9.17985065927,19.4245,82.9165704859,67.6437311904,8.3497,6.92313929546
 12/23  01:00:00,22.4673768461,3.95890204179,0.0,0.0,4.58992532963,8.1892,86.8630383492,78.3311020327,3.33988,5.19205631651
 12/23  02:00:00,14.6681142728,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/23  03:00:00,14.6904894961,0.0,0.0,0.0,1.52997510988,7.4902,3.93183449567,0.0,3.33988,0.591954495667
 12/23  04:00:00,14.7023001983,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/23  05:00:00,14.8521962753,0.0,0.0,0.0,1.52997510988,7.4902,3.9319306285,0.0,3.33988,0.592050628498
 12/23  06:00:00,22.569463387,3.95890204179,0.0,0.0,4.58992532963,8.1892,99.8703500525,91.5006500525,8.3497,0.02
 12/23  07:00:00,38.535649819,3.95890204179,0.0151411781503,0.0,9.17985065927,19.4245,104.692506562,83.9552306624,16.6994,4.03787589915
 12/23  08:00:00,42.8314889757,3.95890204179,0.0108757455992,0.0,9.17985065927,26.9147,95.5364670489,66.4499035982,25.0491,4.03746345062
 12/23  09:00:00,41.7936793658,3.95890204179,0.0,0.0,9.17985065927,26.9147,96.3556573343,58.9182525755,33.3988,4.03860475879
 12/23  10:00:00,34.3445072832,3.95890204179,0.000699079591757,0.0,9.17985065927,19.4245,86.2487783399,48.4466521926,25.0491,12.7530261472
 12/23  11:00:00,41.8813737548,3.95890204179,0.0031848580603,0.0,9.17985065927,26.9147,86.8235687472,33.4929550476,41.7485,11.5821136996
 12/23  12:00:00,42.6592418786,3.95890204179,0.0,0.0,9.17985065927,26.9147,65.1548909733,10.6554682324,41.7485,12.7509227408
 12/23  13:00:00,42.0057440438,3.95890204179,0.0,0.0,9.17985065927,26.9147,55.2634224225,0.761909491115,41.7485,12.7530129314
 12/23  14:00:00,34.4840383733,3.95890204179,0.0,0.0,9.17985065927,19.4245,45.0287762103,0.0490077321469,33.3988,11.5809684782
 12/23  15:00:00,34.4936017684,3.95890204179,0.0,0.0,9.17985065927,19.4245,35.6210067042,0.159850145154,25.0491,10.412056559
 12/23  16:00:00,34.4557517941,3.95890204179,0.0,0.0,9.17985065927,19.4245,50.4387799761,6.62711204465,33.3988,10.4128679314
 12/23  17:00:00,41.8388053935,3.95890204179,0.00290183980301,0.0,9.17985065927,26.9147,78.9844111208,20.2151965081,50.0982,8.6710146127
 12/23  18:00:00,46.0439160291,3.95890204179,0.0,0.0,9.17985065927,26.9147,96.3386139032,35.8271573991,50.0982,10.4132565042
 12/23  19:00:00,46.0256014948,3.95890204179,0.0,0.0,9.17985065927,26.9147,101.935081249,37.9095907949,50.0982,13.9272904538
 12/23  20:00:00,38.6516914508,3.95890204179,0.0,0.0,9.17985065927,19.4245,90.2483651486,42.3427054323,33.3988,14.5068597163
 12/23  21:00:00,38.6154436,3.95890204179,0.0,0.0,9.17985065927,19.4245,100.024211545,53.872455468,33.3988,12.7529560769
 12/23  22:00:00,38.5303200055,3.95890204179,0.0,0.0,9.17985065927,19.4245,99.3300388232,60.3574703544,25.0491,13.9234684688
 12/23  23:00:00,38.4138882775,3.95890204179,0.0,0.0,9.17985065927,19.4245,93.9914200131,66.8793606331,16.6994,10.41265938
 12/23  24:00:00,39.2189304301,3.95890204179,0.0,0.0,9.17985065927,19.4245,91.3514413391,75.4940030308,8.3497,7.50773830831
 12/24  01:00:00,22.4545630475,3.95890204179,0.0,0.0,4.58992532963,8.1892,99.9483996121,89.6855959263,3.33988,6.92292368583
 12/24  02:00:00,14.659845195,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/24  03:00:00,14.6825443743,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/24  04:00:00,14.6941509242,0.0,0.0,0.0,1.52997510988,7.4902,3.93194467693,0.0,3.33988,0.592064676931
 12/24  05:00:00,14.843944471,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/24  06:00:00,22.565751045,3.95890204179,0.00455419818099,0.0,4.58992532963,8.1892,110.062192865,101.120422275,8.3497,0.59207059051
 12/24  07:00:00,38.5282991164,3.95890204179,0.0144665744834,0.0,9.17985065927,19.4245,111.065991063,90.3289898896,16.6994,4.03760117368
 12/24  08:00:00,42.8255211661,3.95890204179,0.0096578024438,0.0,9.17985065927,26.9147,97.2655404183,68.1786530176,25.0491,4.03778740077
 12/24  09:00:00,41.7987998355,3.95890204179,0.0,0.0,9.17985065927,26.9147,93.5330866912,56.0959479601,33.3988,4.03833873104
 12/24  10:00:00,34.3455635269,3.95890204179,0.0,0.0,9.17985065927,19.4245,77.9319665094,48.8444701645,25.0491,4.03839634494
 12/24  11:00:00,41.883899879,3.95890204179,0.00535047328852,0.0,9.17985065927,26.9147,85.315210433,30.8139387673,41.7485,12.7527716656
 12/24  12:00:00,42.662281798,3.95890204179,0.0,0.0,9.17985065927,26.9147,66.4554305667,11.9550490431,41.7485,12.7518815236
 12/24  13:00:00,42.0078623724,3.95890204179,0.0,0.0,9.17985065927,26.9147,52.3387966477,0.177118906711,41.7485,10.413177741
 12/24  14:00:00,34.4835247334,3.95890204179,0.0,0.0,9.17985065927,19.4245,43.8640785491,0.0517322610393,33.3988,10.413546288
 12/24  15:00:00,34.4905700095,3.95890204179,0.0,0.0,9.17985065927,19.4245,33.2359763061,0.678885850769,25.0491,7.50799045535
 12/24  16:00:00,34.4676944888,3.95890204179,0.0,0.0,9.17985065927,19.4245,46.2488256965,4.76645969937,33.3988,8.08356599716
 12/24  17:00:00,41.8816854212,3.95890204179,0.00556246268652,0.0,9.17985065927,26.9147,66.3600886872,8.75382052809,50.0982,7.50806815906
 12/24  18:00:00,46.103392366,3.95890204179,0.0,0.0,9.17985065927,26.9147,73.3101311456,12.7994899123,50.0982,10.4124412334
 12/24  19:00:00,46.0952321873,3.95890204179,0.0,0.0,9.17985065927,26.9147,76.1489875825,13.2975897156,50.0982,12.7531978669
 12/24  20:00:00,38.7349366881,3.95890204179,0.0,0.0,9.17985065927,19.4245,63.0499617135,16.8987394612,33.3988,12.7524222523
 12/24  21:00:00,38.7086355878,3.95890204179,0.0,0.0,9.17985065927,19.4245,63.6933237205,19.881415403,33.3988,10.4131083175
 12/24  22:00:00,38.6350536164,3.95890204179,0.0,0.0,9.17985065927,19.4245,68.0750947729,30.2734532478,25.0491,12.7525415251
 12/24  23:00:00,38.5202604969,3.95890204179,0.0,0.0,9.17985065927,19.4245,63.4434144449,36.3312669702,16.6994,10.4127474747
 12/24  24:00:00,39.2832641789,3.95890204179,0.0,0.0,9.17985065927,19.4245,52.5428658391,39.0011903328,8.3497,5.19197550632
 12/25  01:00:00,22.566400083,3.95890204179,0.0,0.0,4.58992532963,8.1892,57.0686758992,46.8048473366,3.33988,6.92394856255
 12/25  02:00:00,14.7785790529,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/25  03:00:00,14.8055593743,0.0,0.0,0.0,1.52997510988,7.4902,3.93197399969,0.0,3.33988,0.592093999685
 12/25  04:00:00,14.8186319719,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/25  05:00:00,14.9689555134,0.0,0.0,0.0,1.52997510988,7.4902,3.93192815017,0.0,3.33988,0.592048150165
 12/25  06:00:00,22.685073424,3.95890204179,0.0,0.0,4.58992532963,8.1892,58.2232577893,49.8535577893,8.3497,0.02
 12/25  07:00:00,38.6565389455,3.95890204179,0.0217558958853,0.0,9.17985065927,19.4245,65.3862745503,44.648924892,16.6994,4.03794965829
 12/25  08:00:00,42.9505087202,3.95890204179,0.0190844698425,0.0,9.17985065927,26.9147,60.5920596505,31.505086788,25.0491,4.03787286256
 12/25  09:00:00,41.8936434236,3.95890204179,0.00265546234756,0.0,9.17985065927,26.9147,66.4482516647,29.0119081299,33.3988,4.03754353471
 12/25  10:00:00,34.4116835067,3.95890204179,0.0,0.0,9.17985065927,19.4245,62.7472701975,33.6601401377,25.0491,4.03803005978
 12/25  11:00:00,41.9298061438,3.95890204179,0.01578662531,0.0,9.17985065927,26.9147,83.1612653944,28.6603679259,41.7485,12.7523974685
 12/25  12:00:00,42.6484162409,3.95890204179,0.0,0.0,9.17985065927,26.9147,77.3246341268,22.8243786574,41.7485,12.7517554694
 12/25  13:00:00,41.9889838018,3.95890204179,0.0,0.0,9.17985065927,26.9147,68.0300365051,15.86888024,41.7485,10.4126562651
 12/25  14:00:00,34.4703037603,3.95890204179,0.0,0.0,9.17985065927,19.4245,59.3271325668,15.5157784928,33.3988,10.4125540739
 12/25  15:00:00,34.4768148205,3.95890204179,0.0,0.0,9.17985065927,19.4245,51.4082799882,18.2741068387,25.0491,8.08507314946
 12/25  16:00:00,34.4662502266,3.95890204179,0.0,0.0,9.17985065927,19.4245,60.8708838971,19.9636851574,33.3988,7.50839873964
 12/25  17:00:00,41.9074250803,3.95890204179,0.0177966015537,0.0,9.17985065927,26.9147,75.8711180794,17.6889816771,50.0982,8.08393640235
 12/25  18:00:00,46.1362428251,3.95890204179,0.0,0.0,9.17985065927,26.9147,76.1864089342,15.6749806821,50.0982,10.4132282521
 12/25  19:00:00,46.1284030128,3.95890204179,0.0,0.0,9.17985065927,26.9147,77.6986420206,14.8470555587,50.0982,12.7533864619
 12/25  20:00:00,38.7479633535,3.95890204179,0.0,0.0,9.17985065927,19.4245,65.8688629771,19.717584023,33.3988,12.7524789541
 12/25  21:00:00,38.7088885726,3.95890204179,0.0,0.0,9.17985065927,19.4245,67.996388951,24.1848141929,33.3988,10.4127747581
 12/25  22:00:00,38.6181835486,3.95890204179,0.0,0.0,9.17985065927,19.4245,74.0567683361,36.2548572835,25.0491,12.7528110526
 12/25  23:00:00,38.4948637805,3.95890204179,0.0,0.0,9.17985065927,19.4245,70.8424558114,43.7287743506,16.6994,10.4142814608
 12/25  24:00:00,39.2594305037,3.95890204179,0.0,0.0,9.17985065927,19.4245,61.47607327,47.934729824,8.3497,5.19164344598
 12/26  01:00:00,22.5102270696,3.95890204179,0.0,0.0,4.58992532963,8.1892,69.0181702474,60.4869645093,3.33988,5.19132573814
 12/26  02:00:00,14.711429887,0.0,0.0,0.0,1.52997510988,7.4902,3.93195218197,0.0,3.33988,0.592072181967
 12/26  03:00:00,14.7236430348,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/26  04:00:00,14.7247701028,0.0,0.0,0.0,1.52997510988,7.4902,3.93195807802,0.0,3.33988,0.592078078018
 12/26  05:00:00,15.3784688222,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/26  06:00:00,23.0911507796,3.95890204179,0.0,0.0,4.58992532963,8.1892,94.6933156119,86.3236156119,8.3497,0.02
 12/26  07:00:00,38.7686680814,3.95890204179,0.0152238240339,0.0,9.17985065927,19.4245,101.241952097,80.4012649504,16.6994,4.14128714681
 12/26  08:00:00,42.8450477401,3.95890204179,0.0173803852416,0.0,9.17985065927,26.9147,107.25929395,66.6294014851,25.0491,15.5807924647
 12/26  09:00:00,41.8006845156,3.95890204179,0.0,0.0,9.17985065927,26.9147,107.237664541,59.9107948082,33.3988,13.9280697328
 12/26  10:00:00,34.3441758744,3.95890204179,0.0,0.0,9.17985065927,19.4245,85.2982813836,48.6664562241,25.0491,11.5827251595
 12/26  11:00:00,41.8723251823,3.95890204179,0.00249824036809,0.0,9.17985065927,26.9147,87.3794704049,35.2175049507,41.7485,10.4134654543
 12/26  12:00:00,42.6438836074,3.95890204179,0.0,0.0,9.17985065927,26.9147,66.3330512822,13.0010399209,41.7485,11.5835113614
 12/26  13:00:00,42.0115483458,3.95890204179,0.00948114465659,0.0,9.17985065927,26.9147,52.1615652088,0.0,41.7485,10.4130652088
 12/26  14:00:00,34.5018701826,3.95890204179,0.00535495927822,0.0,9.17985065927,19.4245,42.7370784733,0.0904944522566,33.3988,9.24778402107
 12/26  15:00:00,34.5208850409,3.95890204179,0.00445082402904,0.0,9.17985065927,19.4245,33.189644764,0.0566925018114,25.0491,8.08385226222
