Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/26  16:00:00,34.4841195949,3.95890204179,0.00123230158128,0.0,9.17985065927,19.4245,43.1672122418,2.2604708616,33.3988,7.50794138018
 12/26  17:00:00,41.869773944,3.95890204179,0.00403755621549,0.0,9.17985065927,26.9147,69.6325797585,11.4497000579,50.0982,8.08467970062
 12/26  18:00:00,46.0755870182,3.95890204179,0.0,0.0,9.17985065927,26.9147,80.0562707326,19.5448038348,50.0982,10.4132668978
 12/26  19:00:00,46.059316461,3.95890204179,0.0,0.0,9.17985065927,26.9147,86.4279845768,22.4028983333,50.0982,13.9268862435
 12/26  20:00:00,38.5423447195,3.95890204179,0.0,0.0,9.17985065927,19.4245,79.1870070646,30.683871558,33.3988,15.1043355066
 12/26  21:00:00,38.5180002199,3.95890204179,0.0,0.0,9.17985065927,19.4245,84.1293644108,37.3986182174,33.3988,13.3319461934
 12/26  22:00:00,38.4693797745,3.95890204179,0.0,0.0,9.17985065927,19.4245,84.9421605571,45.9686592759,25.0491,13.9244012813
 12/26  23:00:00,38.4624693049,3.95890204179,0.0,0.0,9.17985065927,19.4245,77.1168448865,48.8362068826,16.6994,11.5812380039
 12/26  24:00:00,39.2472013245,3.95890204179,0.0,0.0,9.17985065927,19.4245,66.3322342578,51.63528465,8.3497,6.34724960786
 12/27  01:00:00,22.5111336391,3.95890204179,0.0,0.0,4.58992532963,8.1892,67.7372815031,58.6308397157,3.33988,5.76656178739
 12/27  02:00:00,14.7240988632,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/27  03:00:00,14.7529165851,0.0,0.0,0.0,1.52997510988,7.4902,3.93194139619,0.0,3.33988,0.592061396188
 12/27  04:00:00,14.7673512351,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/27  05:00:00,14.9189780158,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/27  06:00:00,22.6340275308,3.95890204179,0.0,0.0,4.58992532963,8.1892,67.7147669542,58.7729738002,8.3497,0.592093153952
 12/27  07:00:00,38.6066240594,3.95890204179,0.0170914586575,0.0,9.17985065927,19.4245,72.5802143063,51.8427410427,16.6994,4.03807326364
 12/27  08:00:00,42.9146473601,3.95890204179,0.0196607289544,0.0,9.17985065927,26.9147,79.3540352814,39.2002297637,25.0491,15.1047055177
 12/27  09:00:00,41.8659998685,3.95890204179,0.0,0.0,9.17985065927,26.9147,82.0423429013,34.1381980549,33.3988,14.5053448464
 12/27  10:00:00,34.4065622659,3.95890204179,0.0,0.0,9.17985065927,19.4245,61.5619174428,24.9313154553,25.0491,11.5815019875
 12/27  11:00:00,41.9411154455,3.95890204179,0.00458558579843,0.0,9.17985065927,26.9147,66.5512729212,14.3902740531,41.7485,10.4124988681
 12/27  12:00:00,42.7226170449,3.95890204179,0.010223048453,0.0,9.17985065927,26.9147,53.3303165457,0.0,41.7485,11.5818165457
 12/27  13:00:00,42.3567978015,3.95890204179,0.277299921899,0.0,9.17985065927,26.9147,52.1624931866,0.0,41.7485,10.4139931866
 12/27  14:00:00,34.5485556964,3.95890204179,0.0,0.0,9.17985065927,19.4245,42.670155427,0.0251808818245,33.3988,9.24617454519
 12/27  15:00:00,34.5419321209,3.95890204179,0.0,0.0,9.17985065927,19.4245,32.608718439,0.0518796166155,25.0491,7.50773882242
 12/27  16:00:00,34.5074704165,3.95890204179,0.0,0.0,9.17985065927,19.4245,41.5341833679,0.0507778940879,33.3988,8.08460547381
 12/27  17:00:00,41.9147622064,3.95890204179,0.00699500063683,0.0,9.17985065927,26.9147,58.7063089648,1.09965259974,50.0982,7.50845636505
 12/27  18:00:00,46.1390163328,3.95890204179,0.0,0.0,9.17985065927,26.9147,61.9431644221,1.43113464232,50.0982,10.4138297798
 12/27  19:00:00,46.1367023412,3.95890204179,0.00237260207697,0.0,9.17985065927,26.9147,64.6056150261,0.0,50.0982,14.5074150261
 12/27  20:00:00,38.7748129796,3.95890204179,0.0,0.0,9.17985065927,19.4245,52.27370703,3.7701522828,33.3988,15.1047547472
 12/27  21:00:00,38.7448217135,3.95890204179,0.0,0.0,9.17985065927,19.4245,53.854509994,7.12268050193,33.3988,13.3330294921
 12/27  22:00:00,38.659251353,3.95890204179,0.0,0.0,9.17985065927,19.4245,55.4811027147,16.5083439546,25.0491,13.9236587601
 12/27  23:00:00,38.5400896831,3.95890204179,0.0,0.0,9.17985065927,19.4245,50.8171556727,22.5366284156,16.6994,11.5811272572
 12/27  24:00:00,39.2912610091,3.95890204179,0.0,0.0,9.17985065927,19.4245,43.3166427444,28.6196582547,8.3497,6.34728448971
 12/28  01:00:00,22.5811589659,3.95890204179,0.0,0.0,4.58992532963,8.1892,46.4306864871,37.324136746,3.33988,5.76666974107
 12/28  02:00:00,14.7955047039,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/28  03:00:00,14.8234913408,0.0,0.0,0.0,1.52997510988,7.4902,3.93195137744,0.0,3.33988,0.592071377435
 12/28  04:00:00,14.834135424,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/28  05:00:00,14.9792652913,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/28  06:00:00,22.6896274412,3.95890204179,0.0,0.0,4.58992532963,8.1892,56.5865002227,47.6447100279,8.3497,0.59209019477
 12/28  07:00:00,38.6661031197,3.95890204179,0.0226811663387,0.0,9.17985065927,19.4245,62.1323467345,41.3947905595,16.6994,4.03815617499
 12/28  08:00:00,42.9794866414,3.95890204179,0.0274712939685,0.0,9.17985065927,26.9147,68.6280314969,27.8936384505,25.0491,15.6852930464
 12/28  09:00:00,41.9276716505,3.95890204179,0.0,0.0,9.17985065927,26.9147,68.5243993999,21.19773609,33.3988,13.9278633098
 12/28  10:00:00,34.4736829596,3.95890204179,0.0,0.0,9.17985065927,19.4245,48.827911422,12.1963573968,25.0491,11.5824540253
 12/28  11:00:00,41.9999938689,3.95890204179,0.0044921338475,0.0,9.17985065927,26.9147,55.3363801839,3.17413781192,41.7485,10.413742372
 12/28  12:00:00,42.9932834546,3.95890204179,0.228046520061,0.0,9.17985065927,26.9147,53.3403841948,0.00911010467489,41.7485,11.5827740902
 12/28  13:00:00,43.9266267051,3.95890204179,1.80884044105,0.0,9.17985065927,26.9147,52.1618267821,0.0,41.7485,10.4133267821
 12/28  14:00:00,35.6216581849,3.95890204179,1.03414006025,0.0,9.17985065927,19.4245,42.6463173409,0.0,33.3988,9.2475173409
 12/28  15:00:00,34.7759208387,3.95890204179,0.183715626947,0.0,9.17985065927,19.4245,33.134001455,0.0,25.0491,8.08490145498
 12/28  16:00:00,34.5501945245,3.95890204179,0.00133752300026,0.0,9.17985065927,19.4245,40.9655065669,0.0574520726644,33.3988,7.5092544942
 12/28  17:00:00,41.9172751735,3.95890204179,0.00245489938977,0.0,9.17985065927,26.9147,59.5765828684,1.39368972314,50.0982,8.0846931453
 12/28  18:00:00,46.1133349128,3.95890204179,0.0,0.0,9.17985065927,26.9147,68.8504957893,8.33862449421,50.0982,10.4136712951
 12/28  19:00:00,46.0841020166,3.95890204179,0.0,0.0,9.17985065927,26.9147,76.874422997,12.8474902101,50.0982,13.9287327869
 12/28  20:00:00,38.7003480713,3.95890204179,0.0,0.0,9.17985065927,19.4245,72.7858080692,23.7012713993,33.3988,15.6857366699
 12/28  21:00:00,38.6587208135,3.95890204179,0.0,0.0,9.17985065927,19.4245,78.9983135105,32.8454018699,33.3988,12.7541116405
 12/28  22:00:00,38.5702532004,3.95890204179,0.0,0.0,9.17985065927,19.4245,83.7456493075,44.7665092849,25.0491,13.9300400225
 12/28  23:00:00,38.4507098593,3.95890204179,0.0,0.0,9.17985065927,19.4245,80.7269027544,51.8661416591,16.6994,12.1613610953
 12/28  24:00:00,39.2334561601,3.95890204179,0.0,0.0,9.17985065927,19.4245,73.5324566266,58.8336916228,8.3497,6.34906500383
 12/29  01:00:00,22.4815367562,3.95890204179,0.0,0.0,4.58992532963,8.1892,77.1195332138,68.5882757402,3.33988,5.19137747363
 12/29  02:00:00,14.6916675533,0.0,0.0,0.0,1.52997510988,7.4902,3.93195707938,0.0,3.33988,0.592077079383
 12/29  03:00:00,14.7162716352,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/29  04:00:00,14.7307179658,0.0,0.0,0.0,1.52997510988,7.4902,3.93196297482,0.0,3.33988,0.592082974819
 12/29  05:00:00,15.3988744737,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/29  06:00:00,23.1174589904,3.95890204179,0.0,0.0,4.58992532963,8.1892,77.5778843589,69.2081843589,8.3497,0.02
 12/29  07:00:00,38.804046455,3.95890204179,0.0154220751559,0.0,9.17985065927,19.4245,82.8454724402,61.5343730054,16.6994,4.61169943481
 12/29  08:00:00,42.8834910923,3.95890204179,0.0177888874846,0.0,9.17985065927,26.9147,88.5453352387,48.3923144711,25.0491,15.1039207676
 12/29  09:00:00,41.8378584602,3.95890204179,0.0,0.0,9.17985065927,26.9147,90.4433594908,42.5356805152,33.3988,14.5088789756
 12/29  10:00:00,34.3757819041,3.95890204179,0.0,0.0,9.17985065927,19.4245,70.2199468259,33.587912962,25.0491,11.5829338639
 12/29  11:00:00,41.8991336402,3.95890204179,0.00407666672825,0.0,9.17985065927,26.9147,76.2469144851,24.0849314941,41.7485,10.413482991
 12/29  12:00:00,42.6636607179,3.95890204179,0.0,0.0,9.17985065927,26.9147,58.9469118828,5.61584672499,41.7485,11.5825651578
 12/29  13:00:00,42.0424922746,3.95890204179,0.0128336022408,0.0,9.17985065927,26.9147,52.1629107288,0.0,41.7485,10.4144107288
 12/29  14:00:00,34.5227386955,3.95890204179,0.0,0.0,9.17985065927,19.4245,42.7030046192,0.058145842417,33.3988,9.24605877683
 12/29  15:00:00,34.5419993775,3.95890204179,0.00494989247497,0.0,9.17985065927,19.4245,32.6222556495,0.0652066284109,25.0491,7.50794902108
 12/29  16:00:00,34.5007977803,3.95890204179,0.0,0.0,9.17985065927,19.4245,42.1265919583,0.643520753569,33.3988,8.08427120469
 12/29  17:00:00,41.8872153362,3.95890204179,0.00535690475923,0.0,9.17985065927,26.9147,65.7259697817,7.54342066176,50.0982,8.08434911991
 12/29  18:00:00,46.0931171421,3.95890204179,0.0,0.0,9.17985065927,26.9147,75.4242166936,14.9124630581,50.0982,10.4135536355
 12/29  19:00:00,46.0770453064,3.95890204179,0.0,0.0,9.17985065927,26.9147,80.3889987695,16.3625043398,50.0982,13.9282944298
 12/29  20:00:00,38.5636476431,3.95890204179,0.0,0.0,9.17985065927,19.4245,72.0290876246,22.9432802475,33.3988,15.6870073771
 12/29  21:00:00,38.5424218992,3.95890204179,0.0,0.0,9.17985065927,19.4245,74.128038723,27.9753546949,33.3988,12.7538840281
 12/29  22:00:00,38.4958883085,3.95890204179,0.0,0.0,9.17985065927,19.4245,75.4844084554,35.9248995557,25.0491,14.5104088997
 12/29  23:00:00,38.4883849405,3.95890204179,0.0,0.0,9.17985065927,19.4245,67.3408262189,39.0635977345,16.6994,11.5778284844
 12/29  24:00:00,39.2623377004,3.95890204179,0.0,0.0,9.17985065927,19.4245,56.7290992232,42.0309796096,8.3497,6.34841961366
 12/30  01:00:00,22.5293040182,3.95890204179,0.0,0.0,4.58992532963,8.1892,60.9803755961,52.4484715827,3.33988,5.19202401343
 12/30  02:00:00,14.7305472563,0.0,0.0,0.0,1.52997510988,7.4902,3.93197486467,0.0,3.33988,0.592094864666
 12/30  03:00:00,14.7457469949,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/30  04:00:00,14.7578766323,0.0,0.0,0.0,1.52997510988,7.4902,3.93192904648,0.0,3.33988,0.592049046482
 12/30  05:00:00,14.9148316564,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/30  06:00:00,22.6399846967,3.95890204179,0.0,0.0,4.58992532963,8.1892,69.7193435075,60.7775885226,8.3497,0.592054984932
 12/30  07:00:00,38.6248910547,3.95890204179,0.0149312563383,0.0,9.17985065927,19.4245,70.2561742108,49.5187759244,16.6994,4.03799828637
 12/30  08:00:00,42.9463158578,3.95890204179,0.0148989024901,0.0,9.17985065927,26.9147,57.459091089,28.3717983535,25.0491,4.03819273547
 12/30  09:00:00,41.9226510014,3.95890204179,0.00179766317559,0.0,9.17985065927,26.9147,55.367976421,17.9310784184,33.3988,4.03809800258
 12/30  10:00:00,34.4740507884,3.95890204179,0.00220683646829,0.0,9.17985065927,19.4245,49.9934537108,12.1892611114,25.0491,12.7550925994
 12/30  11:00:00,42.000606077,3.95890204179,0.00728014418116,0.0,9.17985065927,26.9147,59.9155869654,6.58428880755,41.7485,11.5827981579
 12/30  12:00:00,42.7702638864,3.95890204179,0.0192063691209,0.0,9.17985065927,26.9147,55.0824862616,0.0,41.7485,13.3339862616
 12/30  13:00:00,42.3706054937,3.95890204179,0.24439515018,0.0,9.17985065927,26.9147,54.5008887855,0.0,41.7485,12.7523887855
 12/30  14:00:00,34.6794914368,3.95890204179,0.0749353122596,0.0,9.17985065927,19.4245,44.9826803543,0.0,33.3988,11.5838803543
 12/30  15:00:00,34.7224430916,3.95890204179,0.10499573631,0.0,9.17985065927,19.4245,35.4630654743,0.0,25.0491,10.4139654743
 12/30  16:00:00,34.7479176851,3.95890204179,0.133652883088,0.0,9.17985065927,19.4245,43.8131175953,0.0,33.3988,10.4143175953
 12/30  17:00:00,42.6112950869,3.95890204179,0.563952008576,0.0,9.17985065927,26.9147,59.3473943884,0.0,50.0982,9.24919438845
 12/30  18:00:00,46.6335387614,3.95890204179,0.389758134452,0.0,9.17985065927,26.9147,60.5121509499,0.0,50.0982,10.4139509499
 12/30  19:00:00,46.5334248446,3.95890204179,0.325682099,0.0,9.17985065927,26.9147,64.6079077884,0.0,50.0982,14.5097077884
 12/30  20:00:00,38.7909116066,3.95890204179,0.0,0.0,9.17985065927,19.4245,50.2970689097,2.97097260659,33.3988,13.9272963032
 12/30  21:00:00,38.7045606372,3.95890204179,0.0,0.0,9.17985065927,19.4245,67.6263736583,20.8946398821,33.3988,13.3329337761
 12/30  22:00:00,38.5942936005,3.95890204179,0.0,0.0,9.17985065927,19.4245,73.1650059202,34.1901374053,25.0491,13.9257685148
 12/30  23:00:00,38.4548968484,3.95890204179,0.0,0.0,9.17985065927,19.4245,74.1210462379,47.0088480369,16.6994,10.412798201
 12/30  24:00:00,39.2221022377,3.95890204179,0.0,0.0,9.17985065927,19.4245,78.4211806663,61.9866927033,8.3497,8.08478796291
 12/31  01:00:00,22.4509352025,3.95890204179,0.00161207055876,0.0,4.58992532963,8.1892,89.9208743562,80.2325355331,3.33988,6.3484588231
 12/31  02:00:00,14.6644488331,0.0,0.0,0.0,1.52997510988,7.4902,3.93196701718,0.0,3.33988,0.59208701718
 12/31  03:00:00,14.6871510794,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/31  04:00:00,14.6962247952,0.0,0.0,0.0,1.52997510988,7.4902,3.93194707119,0.0,3.33988,0.592067071192
 12/31  05:00:00,14.8437749632,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/31  06:00:00,22.5573209032,3.95890204179,0.0,0.0,4.58992532963,8.1892,112.566442246,104.196742246,8.3497,0.02
 12/31  07:00:00,38.5200448399,3.95890204179,0.0121845487618,0.0,9.17985065927,19.4245,121.542887483,100.231829178,16.6994,4.61165830572
 12/31  08:00:00,42.804307487,3.95890204179,0.0101472982896,0.0,9.17985065927,26.9147,116.563424965,87.4764416585,25.0491,4.03788330618
 12/31  09:00:00,41.7495681006,3.95890204179,0.0,0.0,9.17985065927,26.9147,122.137296856,84.7007121191,33.3988,4.03778473713
 12/31  10:00:00,34.2627324536,3.95890204179,0.0,0.0,9.17985065927,19.4245,117.533091175,88.4454282274,25.0491,4.03856294809
 12/31  11:00:00,41.7606906809,3.95890204179,0.00367704475683,0.0,9.17985065927,26.9147,136.858518638,82.3555476319,41.7485,12.754471006
 12/31  12:00:00,42.5332405428,3.95890204179,0.0,0.0,9.17985065927,26.9147,130.773537488,75.6921830773,41.7485,13.3328544107
 12/31  13:00:00,41.8108137252,3.95890204179,0.0,0.0,9.17985065927,26.9147,120.076947895,67.9146568099,41.7485,10.4137910852
 12/31  14:00:00,34.2846452557,3.95890204179,0.0,0.0,9.17985065927,19.4245,110.619452152,66.8077185233,33.3988,10.4129336288
 12/31  15:00:00,34.2858535343,3.95890204179,0.0,0.0,9.17985065927,19.4245,101.413545896,68.855683484,25.0491,7.50876241212
 12/31  16:00:00,34.2736265606,3.95890204179,0.0,0.0,9.17985065927,19.4245,113.477781842,71.9934116835,33.3988,8.08557015817
 12/31  17:00:00,41.702053269,3.95890204179,0.0037126465842,0.0,9.17985065927,26.9147,130.595190051,72.4125061078,50.0982,8.08448394342
 12/31  18:00:00,45.9447462875,3.95890204179,0.0,0.0,9.17985065927,26.9147,134.238316131,73.7268056706,50.0982,10.4133104608
 12/31  19:00:00,45.9480256298,3.95890204179,0.0,0.0,9.17985065927,26.9147,135.095338801,72.2430873329,50.0982,12.7540514678
 12/31  20:00:00,38.5879341268,3.95890204179,0.0,0.0,9.17985065927,19.4245,120.390634674,74.2380201734,33.3988,12.753814501
 12/31  21:00:00,38.5682661778,3.95890204179,0.0,0.0,9.17985065927,19.4245,119.961419709,75.5713552868,33.3988,10.9912644219
 12/31  22:00:00,38.4983527613,3.95890204179,0.0,0.0,9.17985065927,19.4245,123.394167396,85.5913596869,25.0491,12.7537077092
 12/31  23:00:00,38.3899699195,3.95890204179,0.0,0.0,9.17985065927,19.4245,118.673811661,91.5590095876,16.6994,10.4154020734
 12/31  24:00:00,39.1997787308,3.95890204179,0.0,0.0,9.17985065927,19.4245,107.903583652,94.3623185983,8.3497,5.1915650533
